Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
316388,Colebrook Estate,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
316388,Colebrook Estate,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.09
316388,Colebrook Estate,2023-08-09 07:30:00+00:00,feeder,10.0,N Current (RMS),A,14.3
316388,Colebrook Estate,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
316388,Colebrook Estate,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
316388,Colebrook Estate,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,29.8
316388,Colebrook Estate,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
316388,Colebrook Estate,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
316388,Colebrook Estate,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
316388,Colebrook Estate,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
316388,Colebrook Estate,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
316388,Colebrook Estate,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
316388,Colebrook Estate,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,18.68
316388,Colebrook Estate,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,-4.01
316388,Colebrook Estate,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,24.0
316388,Colebrook Estate,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,44.2
316388,Colebrook Estate,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,83.5
316388,Colebrook Estate,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,26.2
316388,Colebrook Estate,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,104.8
316388,Colebrook Estate,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
316388,Colebrook Estate,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
316388,Colebrook Estate,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.66
316388,Colebrook Estate,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.12
316388,Colebrook Estate,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,18.04
316388,Colebrook Estate,2023-08-09 07:20:00+00:00,feeder,30.0,N Current (RMS),A,43.6
316388,Colebrook Estate,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,54.2
316388,Colebrook Estate,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,40.5
316388,Colebrook Estate,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,78.1
316388,Colebrook Estate,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
316388,Colebrook Estate,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.03
316388,Colebrook Estate,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
316388,Colebrook Estate,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.64
316388,Colebrook Estate,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-12.82
316388,Colebrook Estate,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.87
316388,Colebrook Estate,2023-08-09 07:20:00+00:00,feeder,20.0,N Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,63.8
316388,Colebrook Estate,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,58.6
316388,Colebrook Estate,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,54.0
316388,Colebrook Estate,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
316388,Colebrook Estate,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
316388,Colebrook Estate,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
316388,Colebrook Estate,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.77
316388,Colebrook Estate,2023-08-09 07:20:00+00:00,feeder,10.0,N Current (RMS),A,24.0
316388,Colebrook Estate,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
316388,Colebrook Estate,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
316388,Colebrook Estate,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,29.7
316388,Colebrook Estate,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
316388,Colebrook Estate,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
316388,Colebrook Estate,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
316388,Colebrook Estate,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
316388,Colebrook Estate,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
316388,Colebrook Estate,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
316388,Colebrook Estate,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,28.46
316388,Colebrook Estate,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,-1.49
316388,Colebrook Estate,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,35.68
316388,Colebrook Estate,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,42.6
316388,Colebrook Estate,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,124.2
316388,Colebrook Estate,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,17.2
316388,Colebrook Estate,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,151.6
316388,Colebrook Estate,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
316388,Colebrook Estate,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
316388,Colebrook Estate,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
316388,Colebrook Estate,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.56
316388,Colebrook Estate,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.76
316388,Colebrook Estate,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,23.09
316388,Colebrook Estate,2023-08-09 07:10:00+00:00,feeder,30.0,N Current (RMS),A,58.4
316388,Colebrook Estate,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,46.8
316388,Colebrook Estate,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,47.4
316388,Colebrook Estate,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,100.0
316388,Colebrook Estate,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
316388,Colebrook Estate,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.46
316388,Colebrook Estate,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,19.13
316388,Colebrook Estate,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-17.94
316388,Colebrook Estate,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.16
316388,Colebrook Estate,2023-08-09 07:10:00+00:00,feeder,20.0,N Current (RMS),A,58.6
316388,Colebrook Estate,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,84.0
316388,Colebrook Estate,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,80.3
316388,Colebrook Estate,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
316388,Colebrook Estate,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.23
316388,Colebrook Estate,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.17
316388,Colebrook Estate,2023-08-09 07:10:00+00:00,feeder,10.0,N Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
316388,Colebrook Estate,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
316388,Colebrook Estate,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,29.6
316388,Colebrook Estate,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
316388,Colebrook Estate,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
316388,Colebrook Estate,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
316388,Colebrook Estate,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
316388,Colebrook Estate,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
316388,Colebrook Estate,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
316388,Colebrook Estate,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,31.64
316388,Colebrook Estate,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,-3.95
316388,Colebrook Estate,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,34.42
316388,Colebrook Estate,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,96.3
316388,Colebrook Estate,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,138.3
316388,Colebrook Estate,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,34.1
316388,Colebrook Estate,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,147.8
316388,Colebrook Estate,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
316388,Colebrook Estate,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
316388,Colebrook Estate,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
316388,Colebrook Estate,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.56
316388,Colebrook Estate,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.18
316388,Colebrook Estate,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.2
316388,Colebrook Estate,2023-08-09 07:00:00+00:00,feeder,30.0,N Current (RMS),A,33.4
316388,Colebrook Estate,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,48.1
316388,Colebrook Estate,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,49.2
316388,Colebrook Estate,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,45.1
316388,Colebrook Estate,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
316388,Colebrook Estate,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
316388,Colebrook Estate,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.07
316388,Colebrook Estate,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-19.19
316388,Colebrook Estate,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.87
316388,Colebrook Estate,2023-08-09 07:00:00+00:00,feeder,20.0,N Current (RMS),A,48.9
316388,Colebrook Estate,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,62.3
316388,Colebrook Estate,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,83.0
316388,Colebrook Estate,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.3
316388,Colebrook Estate,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.71
316388,Colebrook Estate,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.17
316388,Colebrook Estate,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.46
316388,Colebrook Estate,2023-08-09 07:00:00+00:00,feeder,10.0,N Current (RMS),A,20.5
316388,Colebrook Estate,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
316388,Colebrook Estate,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
316388,Colebrook Estate,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
316388,Colebrook Estate,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,29.6
316388,Colebrook Estate,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
316388,Colebrook Estate,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
316388,Colebrook Estate,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
316388,Colebrook Estate,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
316388,Colebrook Estate,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
316388,Colebrook Estate,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
316388,Colebrook Estate,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,27.33
316388,Colebrook Estate,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,-3.84
316388,Colebrook Estate,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,23.53
316388,Colebrook Estate,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,45.0
316388,Colebrook Estate,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,120.1
316388,Colebrook Estate,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,30.0
316388,Colebrook Estate,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,103.7
316388,Colebrook Estate,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
316388,Colebrook Estate,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
316388,Colebrook Estate,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
316388,Colebrook Estate,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.79
316388,Colebrook Estate,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.34
316388,Colebrook Estate,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.32
316388,Colebrook Estate,2023-08-09 06:50:00+00:00,feeder,30.0,N Current (RMS),A,31.0
316388,Colebrook Estate,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,45.2
316388,Colebrook Estate,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,49.0
316388,Colebrook Estate,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
316388,Colebrook Estate,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.39
316388,Colebrook Estate,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.78
316388,Colebrook Estate,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-14.01
316388,Colebrook Estate,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.36
316388,Colebrook Estate,2023-08-09 06:50:00+00:00,feeder,20.0,N Current (RMS),A,33.2
316388,Colebrook Estate,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,52.4
316388,Colebrook Estate,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,61.0
316388,Colebrook Estate,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,55.1
316388,Colebrook Estate,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
316388,Colebrook Estate,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.92
316388,Colebrook Estate,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.98
316388,Colebrook Estate,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.27
316388,Colebrook Estate,2023-08-09 06:50:00+00:00,feeder,10.0,N Current (RMS),A,22.5
316388,Colebrook Estate,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
316388,Colebrook Estate,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
316388,Colebrook Estate,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
316388,Colebrook Estate,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,29.5
316388,Colebrook Estate,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
316388,Colebrook Estate,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
316388,Colebrook Estate,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
316388,Colebrook Estate,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
316388,Colebrook Estate,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
316388,Colebrook Estate,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
316388,Colebrook Estate,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,23.48
316388,Colebrook Estate,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,2.3
316388,Colebrook Estate,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,27.95
316388,Colebrook Estate,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,34.2
316388,Colebrook Estate,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,101.6
316388,Colebrook Estate,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,21.0
316388,Colebrook Estate,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,123.0
316388,Colebrook Estate,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
316388,Colebrook Estate,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.07
316388,Colebrook Estate,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.67
316388,Colebrook Estate,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,23.7
316388,Colebrook Estate,2023-08-09 06:40:00+00:00,feeder,30.0,N Current (RMS),A,72.8
316388,Colebrook Estate,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,35.0
316388,Colebrook Estate,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,105.4
316388,Colebrook Estate,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
316388,Colebrook Estate,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
316388,Colebrook Estate,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.89
316388,Colebrook Estate,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-17.08
316388,Colebrook Estate,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.23
316388,Colebrook Estate,2023-08-09 06:40:00+00:00,feeder,20.0,N Current (RMS),A,38.5
316388,Colebrook Estate,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,69.2
316388,Colebrook Estate,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,73.7
316388,Colebrook Estate,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,66.6
316388,Colebrook Estate,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
316388,Colebrook Estate,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.65
316388,Colebrook Estate,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.69
316388,Colebrook Estate,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.64
316388,Colebrook Estate,2023-08-09 06:40:00+00:00,feeder,10.0,N Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
316388,Colebrook Estate,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,48.5
316388,Colebrook Estate,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
316388,Colebrook Estate,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,29.5
316388,Colebrook Estate,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
316388,Colebrook Estate,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
316388,Colebrook Estate,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
316388,Colebrook Estate,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
316388,Colebrook Estate,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
316388,Colebrook Estate,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
316388,Colebrook Estate,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,28.61
316388,Colebrook Estate,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,-0.71
316388,Colebrook Estate,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,43.57
316388,Colebrook Estate,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,91.0
316388,Colebrook Estate,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,124.1
316388,Colebrook Estate,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,35.2
316388,Colebrook Estate,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,184.5
316388,Colebrook Estate,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
316388,Colebrook Estate,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.0
316388,Colebrook Estate,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
316388,Colebrook Estate,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.87
316388,Colebrook Estate,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.12
316388,Colebrook Estate,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.4
316388,Colebrook Estate,2023-08-09 06:30:00+00:00,feeder,30.0,N Current (RMS),A,25.5
316388,Colebrook Estate,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,38.5
316388,Colebrook Estate,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.1
316388,Colebrook Estate,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,47.1
316388,Colebrook Estate,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
316388,Colebrook Estate,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.97
316388,Colebrook Estate,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
316388,Colebrook Estate,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.59
316388,Colebrook Estate,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-19.4
316388,Colebrook Estate,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.4
316388,Colebrook Estate,2023-08-09 06:30:00+00:00,feeder,20.0,N Current (RMS),A,43.3
316388,Colebrook Estate,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,63.4
316388,Colebrook Estate,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,83.1
316388,Colebrook Estate,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.9
316388,Colebrook Estate,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
316388,Colebrook Estate,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.13
316388,Colebrook Estate,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
316388,Colebrook Estate,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.08
316388,Colebrook Estate,2023-08-09 06:30:00+00:00,feeder,10.0,N Current (RMS),A,28.0
316388,Colebrook Estate,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
316388,Colebrook Estate,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,29.5
316388,Colebrook Estate,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
316388,Colebrook Estate,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
316388,Colebrook Estate,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
316388,Colebrook Estate,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
316388,Colebrook Estate,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
316388,Colebrook Estate,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,30.59
316388,Colebrook Estate,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,-11.02
316388,Colebrook Estate,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,22.88
316388,Colebrook Estate,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,49.1
316388,Colebrook Estate,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,131.5
316388,Colebrook Estate,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,49.8
316388,Colebrook Estate,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,101.7
316388,Colebrook Estate,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
316388,Colebrook Estate,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.93
316388,Colebrook Estate,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
316388,Colebrook Estate,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.52
316388,Colebrook Estate,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.09
316388,Colebrook Estate,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.46
316388,Colebrook Estate,2023-08-09 06:20:00+00:00,feeder,30.0,N Current (RMS),A,25.2
316388,Colebrook Estate,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,41.6
316388,Colebrook Estate,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,41.3
316388,Colebrook Estate,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,50.6
316388,Colebrook Estate,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
316388,Colebrook Estate,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.31
316388,Colebrook Estate,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
316388,Colebrook Estate,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,23.01
316388,Colebrook Estate,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-15.52
316388,Colebrook Estate,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.8
316388,Colebrook Estate,2023-08-09 06:20:00+00:00,feeder,20.0,N Current (RMS),A,53.1
316388,Colebrook Estate,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,99.4
316388,Colebrook Estate,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,67.5
316388,Colebrook Estate,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,51.5
316388,Colebrook Estate,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
316388,Colebrook Estate,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
316388,Colebrook Estate,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
316388,Colebrook Estate,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.58
316388,Colebrook Estate,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
316388,Colebrook Estate,2023-08-09 06:20:00+00:00,feeder,10.0,N Current (RMS),A,24.4
316388,Colebrook Estate,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
316388,Colebrook Estate,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
316388,Colebrook Estate,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,29.5
316388,Colebrook Estate,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
316388,Colebrook Estate,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
316388,Colebrook Estate,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
316388,Colebrook Estate,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
316388,Colebrook Estate,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
316388,Colebrook Estate,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
316388,Colebrook Estate,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
316388,Colebrook Estate,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,34.04
316388,Colebrook Estate,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,-1.85
316388,Colebrook Estate,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,25.49
316388,Colebrook Estate,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,43.9
316388,Colebrook Estate,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,145.1
316388,Colebrook Estate,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,21.8
316388,Colebrook Estate,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,111.2
316388,Colebrook Estate,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
316388,Colebrook Estate,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
316388,Colebrook Estate,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
316388,Colebrook Estate,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,16.18
316388,Colebrook Estate,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.56
316388,Colebrook Estate,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.0
316388,Colebrook Estate,2023-08-09 06:10:00+00:00,feeder,30.0,N Current (RMS),A,54.5
316388,Colebrook Estate,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,76.9
316388,Colebrook Estate,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,34.4
316388,Colebrook Estate,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,54.2
316388,Colebrook Estate,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
316388,Colebrook Estate,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.51
316388,Colebrook Estate,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
316388,Colebrook Estate,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.4
316388,Colebrook Estate,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-12.94
316388,Colebrook Estate,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.75
316388,Colebrook Estate,2023-08-09 06:10:00+00:00,feeder,20.0,N Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,58.0
316388,Colebrook Estate,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.1
316388,Colebrook Estate,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.0
316388,Colebrook Estate,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
316388,Colebrook Estate,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
316388,Colebrook Estate,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
316388,Colebrook Estate,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.77
316388,Colebrook Estate,2023-08-09 06:10:00+00:00,feeder,10.0,N Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
316388,Colebrook Estate,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,29.5
316388,Colebrook Estate,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
316388,Colebrook Estate,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
316388,Colebrook Estate,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
316388,Colebrook Estate,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
316388,Colebrook Estate,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
316388,Colebrook Estate,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
316388,Colebrook Estate,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,31.57
316388,Colebrook Estate,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,-3.64
316388,Colebrook Estate,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,25.52
316388,Colebrook Estate,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,53.7
316388,Colebrook Estate,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,137.5
316388,Colebrook Estate,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,21.6
316388,Colebrook Estate,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,111.1
316388,Colebrook Estate,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
316388,Colebrook Estate,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
316388,Colebrook Estate,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.18
316388,Colebrook Estate,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.25
316388,Colebrook Estate,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.31
316388,Colebrook Estate,2023-08-09 06:00:00+00:00,feeder,30.0,N Current (RMS),A,34.1
316388,Colebrook Estate,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,47.2
316388,Colebrook Estate,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,41.8
316388,Colebrook Estate,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,51.1
316388,Colebrook Estate,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
316388,Colebrook Estate,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.07
316388,Colebrook Estate,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
316388,Colebrook Estate,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.48
316388,Colebrook Estate,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-11.12
316388,Colebrook Estate,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.28
316388,Colebrook Estate,2023-08-09 06:00:00+00:00,feeder,20.0,N Current (RMS),A,32.7
316388,Colebrook Estate,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,58.2
316388,Colebrook Estate,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.3
316388,Colebrook Estate,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.2
316388,Colebrook Estate,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
316388,Colebrook Estate,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
316388,Colebrook Estate,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
316388,Colebrook Estate,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.17
316388,Colebrook Estate,2023-08-09 06:00:00+00:00,feeder,10.0,N Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
316388,Colebrook Estate,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
316388,Colebrook Estate,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,29.5
316388,Colebrook Estate,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
316388,Colebrook Estate,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
316388,Colebrook Estate,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
316388,Colebrook Estate,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
316388,Colebrook Estate,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
316388,Colebrook Estate,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
316388,Colebrook Estate,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
316388,Colebrook Estate,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
316388,Colebrook Estate,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,26.63
316388,Colebrook Estate,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,-0.41
316388,Colebrook Estate,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,23.75
316388,Colebrook Estate,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,42.2
316388,Colebrook Estate,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,113.6
316388,Colebrook Estate,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,16.5
316388,Colebrook Estate,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,104.4
316388,Colebrook Estate,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
316388,Colebrook Estate,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
316388,Colebrook Estate,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.12
316388,Colebrook Estate,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.43
316388,Colebrook Estate,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.42
316388,Colebrook Estate,2023-08-09 05:50:00+00:00,feeder,30.0,N Current (RMS),A,25.6
316388,Colebrook Estate,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.8
316388,Colebrook Estate,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,45.6
316388,Colebrook Estate,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,53.9
316388,Colebrook Estate,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
316388,Colebrook Estate,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.73
316388,Colebrook Estate,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
316388,Colebrook Estate,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.86
316388,Colebrook Estate,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-10.54
316388,Colebrook Estate,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.51
316388,Colebrook Estate,2023-08-09 05:50:00+00:00,feeder,20.0,N Current (RMS),A,37.6
316388,Colebrook Estate,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,57.0
316388,Colebrook Estate,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
316388,Colebrook Estate,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,66.4
316388,Colebrook Estate,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
316388,Colebrook Estate,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
316388,Colebrook Estate,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
316388,Colebrook Estate,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
316388,Colebrook Estate,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
316388,Colebrook Estate,2023-08-09 05:50:00+00:00,feeder,10.0,N Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,29.5
316388,Colebrook Estate,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
316388,Colebrook Estate,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
316388,Colebrook Estate,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
316388,Colebrook Estate,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
316388,Colebrook Estate,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
316388,Colebrook Estate,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
316388,Colebrook Estate,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,23.42
316388,Colebrook Estate,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,1.55
316388,Colebrook Estate,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,29.32
316388,Colebrook Estate,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,27.8
316388,Colebrook Estate,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,100.7
316388,Colebrook Estate,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,12.5
316388,Colebrook Estate,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,126.3
316388,Colebrook Estate,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
316388,Colebrook Estate,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
316388,Colebrook Estate,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.1
316388,Colebrook Estate,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.93
316388,Colebrook Estate,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.53
316388,Colebrook Estate,2023-08-09 05:40:00+00:00,feeder,30.0,N Current (RMS),A,31.1
316388,Colebrook Estate,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,35.6
316388,Colebrook Estate,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,52.0
316388,Colebrook Estate,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,54.8
316388,Colebrook Estate,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
316388,Colebrook Estate,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.39
316388,Colebrook Estate,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
316388,Colebrook Estate,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.57
316388,Colebrook Estate,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-12.94
316388,Colebrook Estate,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.5
316388,Colebrook Estate,2023-08-09 05:40:00+00:00,feeder,20.0,N Current (RMS),A,33.0
316388,Colebrook Estate,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,53.6
316388,Colebrook Estate,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,57.9
316388,Colebrook Estate,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.2
316388,Colebrook Estate,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
316388,Colebrook Estate,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
316388,Colebrook Estate,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.37
316388,Colebrook Estate,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
316388,Colebrook Estate,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.13
316388,Colebrook Estate,2023-08-09 05:40:00+00:00,feeder,10.0,N Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
316388,Colebrook Estate,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
316388,Colebrook Estate,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,29.5
316388,Colebrook Estate,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
316388,Colebrook Estate,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
316388,Colebrook Estate,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
316388,Colebrook Estate,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
316388,Colebrook Estate,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
316388,Colebrook Estate,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
316388,Colebrook Estate,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
316388,Colebrook Estate,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,23.05
316388,Colebrook Estate,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,0.75
316388,Colebrook Estate,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,27.16
316388,Colebrook Estate,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,32.9
316388,Colebrook Estate,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,99.9
316388,Colebrook Estate,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,14.9
316388,Colebrook Estate,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,118.3
316388,Colebrook Estate,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
316388,Colebrook Estate,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.71
316388,Colebrook Estate,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.49
316388,Colebrook Estate,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.93
316388,Colebrook Estate,2023-08-09 05:30:00+00:00,feeder,30.0,N Current (RMS),A,30.0
316388,Colebrook Estate,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.9
316388,Colebrook Estate,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,42.2
316388,Colebrook Estate,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,48.1
316388,Colebrook Estate,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
316388,Colebrook Estate,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.0
