Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
316388,Colebrook Estate,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.39
316388,Colebrook Estate,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-11.92
316388,Colebrook Estate,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.84
316388,Colebrook Estate,2023-08-09 05:30:00+00:00,feeder,20.0,N Current (RMS),A,31.9
316388,Colebrook Estate,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,51.9
316388,Colebrook Estate,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,56.1
316388,Colebrook Estate,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.5
316388,Colebrook Estate,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
316388,Colebrook Estate,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
316388,Colebrook Estate,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
316388,Colebrook Estate,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
316388,Colebrook Estate,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
316388,Colebrook Estate,2023-08-09 05:30:00+00:00,feeder,10.0,N Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,29.6
316388,Colebrook Estate,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
316388,Colebrook Estate,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
316388,Colebrook Estate,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
316388,Colebrook Estate,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
316388,Colebrook Estate,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
316388,Colebrook Estate,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
316388,Colebrook Estate,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
316388,Colebrook Estate,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,19.04
316388,Colebrook Estate,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,-0.46
316388,Colebrook Estate,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,23.48
316388,Colebrook Estate,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,34.1
316388,Colebrook Estate,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,84.1
316388,Colebrook Estate,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,20.2
316388,Colebrook Estate,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,103.2
316388,Colebrook Estate,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
316388,Colebrook Estate,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.43
316388,Colebrook Estate,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.32
316388,Colebrook Estate,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.26
316388,Colebrook Estate,2023-08-09 05:20:00+00:00,feeder,30.0,N Current (RMS),A,27.7
316388,Colebrook Estate,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
316388,Colebrook Estate,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,37.5
316388,Colebrook Estate,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,41.7
316388,Colebrook Estate,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
316388,Colebrook Estate,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.99
316388,Colebrook Estate,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
316388,Colebrook Estate,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.16
316388,Colebrook Estate,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-8.86
316388,Colebrook Estate,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.85
316388,Colebrook Estate,2023-08-09 05:20:00+00:00,feeder,20.0,N Current (RMS),A,30.7
316388,Colebrook Estate,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,52.3
316388,Colebrook Estate,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.5
316388,Colebrook Estate,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.8
316388,Colebrook Estate,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
316388,Colebrook Estate,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
316388,Colebrook Estate,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
316388,Colebrook Estate,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
316388,Colebrook Estate,2023-08-09 05:20:00+00:00,feeder,10.0,N Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
316388,Colebrook Estate,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,29.6
316388,Colebrook Estate,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
316388,Colebrook Estate,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
316388,Colebrook Estate,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
316388,Colebrook Estate,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
316388,Colebrook Estate,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
316388,Colebrook Estate,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
316388,Colebrook Estate,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,18.31
316388,Colebrook Estate,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,0.89
316388,Colebrook Estate,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,21.0
316388,Colebrook Estate,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,83.7
316388,Colebrook Estate,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,93.6
316388,Colebrook Estate,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
316388,Colebrook Estate,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
316388,Colebrook Estate,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.88
316388,Colebrook Estate,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.76
316388,Colebrook Estate,2023-08-09 05:10:00+00:00,feeder,30.0,N Current (RMS),A,31.5
316388,Colebrook Estate,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
316388,Colebrook Estate,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,48.7
316388,Colebrook Estate,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,43.8
316388,Colebrook Estate,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
316388,Colebrook Estate,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.27
316388,Colebrook Estate,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
316388,Colebrook Estate,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.91
316388,Colebrook Estate,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-8.9
316388,Colebrook Estate,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.72
316388,Colebrook Estate,2023-08-09 05:10:00+00:00,feeder,20.0,N Current (RMS),A,33.6
316388,Colebrook Estate,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.4
316388,Colebrook Estate,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
316388,Colebrook Estate,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,59.8
316388,Colebrook Estate,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
316388,Colebrook Estate,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
316388,Colebrook Estate,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
316388,Colebrook Estate,2023-08-09 05:10:00+00:00,feeder,10.0,N Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
316388,Colebrook Estate,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,29.7
316388,Colebrook Estate,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
316388,Colebrook Estate,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
316388,Colebrook Estate,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
316388,Colebrook Estate,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
316388,Colebrook Estate,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
316388,Colebrook Estate,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
316388,Colebrook Estate,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
316388,Colebrook Estate,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
316388,Colebrook Estate,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,17.44
316388,Colebrook Estate,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,3.35
316388,Colebrook Estate,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,26.22
316388,Colebrook Estate,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,40.5
316388,Colebrook Estate,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,78.6
316388,Colebrook Estate,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,23.4
316388,Colebrook Estate,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,115.3
316388,Colebrook Estate,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
316388,Colebrook Estate,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
316388,Colebrook Estate,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
316388,Colebrook Estate,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.76
316388,Colebrook Estate,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.37
316388,Colebrook Estate,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.91
316388,Colebrook Estate,2023-08-09 05:00:00+00:00,feeder,30.0,N Current (RMS),A,34.6
316388,Colebrook Estate,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.3
316388,Colebrook Estate,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,51.8
316388,Colebrook Estate,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
316388,Colebrook Estate,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.6
316388,Colebrook Estate,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
316388,Colebrook Estate,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.13
316388,Colebrook Estate,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-9.46
316388,Colebrook Estate,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.93
316388,Colebrook Estate,2023-08-09 05:00:00+00:00,feeder,20.0,N Current (RMS),A,26.9
316388,Colebrook Estate,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
316388,Colebrook Estate,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.2
316388,Colebrook Estate,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.7
316388,Colebrook Estate,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
316388,Colebrook Estate,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
316388,Colebrook Estate,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
316388,Colebrook Estate,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
316388,Colebrook Estate,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
316388,Colebrook Estate,2023-08-09 05:00:00+00:00,feeder,10.0,N Current (RMS),A,4.6
316388,Colebrook Estate,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,29.8
316388,Colebrook Estate,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
316388,Colebrook Estate,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
316388,Colebrook Estate,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
316388,Colebrook Estate,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
316388,Colebrook Estate,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
316388,Colebrook Estate,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
316388,Colebrook Estate,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,15.19
316388,Colebrook Estate,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,0.24
316388,Colebrook Estate,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,22.33
316388,Colebrook Estate,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,37.1
316388,Colebrook Estate,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,69.8
316388,Colebrook Estate,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,18.4
316388,Colebrook Estate,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,99.0
316388,Colebrook Estate,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
316388,Colebrook Estate,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
316388,Colebrook Estate,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
316388,Colebrook Estate,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.08
316388,Colebrook Estate,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.65
316388,Colebrook Estate,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.89
316388,Colebrook Estate,2023-08-09 04:50:00+00:00,feeder,30.0,N Current (RMS),A,26.2
316388,Colebrook Estate,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
316388,Colebrook Estate,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.3
316388,Colebrook Estate,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,42.9
316388,Colebrook Estate,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
316388,Colebrook Estate,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.05
316388,Colebrook Estate,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.62
316388,Colebrook Estate,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-7.94
316388,Colebrook Estate,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.13
316388,Colebrook Estate,2023-08-09 04:50:00+00:00,feeder,20.0,N Current (RMS),A,29.0
316388,Colebrook Estate,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.4
316388,Colebrook Estate,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
316388,Colebrook Estate,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.7
316388,Colebrook Estate,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
316388,Colebrook Estate,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
316388,Colebrook Estate,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
316388,Colebrook Estate,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
316388,Colebrook Estate,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
316388,Colebrook Estate,2023-08-09 04:50:00+00:00,feeder,10.0,N Current (RMS),A,4.2
316388,Colebrook Estate,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,29.8
316388,Colebrook Estate,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
316388,Colebrook Estate,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
316388,Colebrook Estate,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
316388,Colebrook Estate,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
316388,Colebrook Estate,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
316388,Colebrook Estate,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
316388,Colebrook Estate,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,14.18
316388,Colebrook Estate,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,0.01
316388,Colebrook Estate,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,22.45
316388,Colebrook Estate,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,23.0
316388,Colebrook Estate,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,66.4
316388,Colebrook Estate,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,13.4
316388,Colebrook Estate,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,98.8
316388,Colebrook Estate,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
316388,Colebrook Estate,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
316388,Colebrook Estate,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.53
316388,Colebrook Estate,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.73
316388,Colebrook Estate,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.53
316388,Colebrook Estate,2023-08-09 04:40:00+00:00,feeder,30.0,N Current (RMS),A,22.8
316388,Colebrook Estate,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
316388,Colebrook Estate,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.0
316388,Colebrook Estate,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,40.9
316388,Colebrook Estate,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
316388,Colebrook Estate,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.17
316388,Colebrook Estate,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.66
316388,Colebrook Estate,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,-11.45
316388,Colebrook Estate,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.51
316388,Colebrook Estate,2023-08-09 04:40:00+00:00,feeder,20.0,N Current (RMS),A,29.4
316388,Colebrook Estate,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
316388,Colebrook Estate,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.5
316388,Colebrook Estate,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
316388,Colebrook Estate,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
316388,Colebrook Estate,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
316388,Colebrook Estate,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
316388,Colebrook Estate,2023-08-09 04:40:00+00:00,feeder,10.0,N Current (RMS),A,4.5
316388,Colebrook Estate,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,29.9
316388,Colebrook Estate,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
316388,Colebrook Estate,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
316388,Colebrook Estate,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
316388,Colebrook Estate,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
316388,Colebrook Estate,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
316388,Colebrook Estate,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
316388,Colebrook Estate,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
316388,Colebrook Estate,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,15.95
316388,Colebrook Estate,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,-3.3
316388,Colebrook Estate,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,19.62
316388,Colebrook Estate,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,29.6
316388,Colebrook Estate,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,70.8
316388,Colebrook Estate,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,24.3
316388,Colebrook Estate,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,85.4
316388,Colebrook Estate,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
316388,Colebrook Estate,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.07
316388,Colebrook Estate,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.58
316388,Colebrook Estate,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
316388,Colebrook Estate,2023-08-09 04:30:00+00:00,feeder,30.0,N Current (RMS),A,17.0
316388,Colebrook Estate,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.3
316388,Colebrook Estate,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
316388,Colebrook Estate,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.4
316388,Colebrook Estate,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
316388,Colebrook Estate,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.55
316388,Colebrook Estate,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
316388,Colebrook Estate,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.16
316388,Colebrook Estate,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,-9.12
316388,Colebrook Estate,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.5
316388,Colebrook Estate,2023-08-09 04:30:00+00:00,feeder,20.0,N Current (RMS),A,23.7
316388,Colebrook Estate,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.0
316388,Colebrook Estate,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.6
316388,Colebrook Estate,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.3
316388,Colebrook Estate,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
316388,Colebrook Estate,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
316388,Colebrook Estate,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
316388,Colebrook Estate,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
316388,Colebrook Estate,2023-08-09 04:30:00+00:00,feeder,10.0,N Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,30.0
316388,Colebrook Estate,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
316388,Colebrook Estate,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
316388,Colebrook Estate,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
316388,Colebrook Estate,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
316388,Colebrook Estate,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
316388,Colebrook Estate,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
316388,Colebrook Estate,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,16.48
316388,Colebrook Estate,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,-1.89
316388,Colebrook Estate,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,17.91
316388,Colebrook Estate,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,23.6
316388,Colebrook Estate,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,72.4
316388,Colebrook Estate,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,14.6
316388,Colebrook Estate,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,77.9
316388,Colebrook Estate,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.95
316388,Colebrook Estate,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.16
316388,Colebrook Estate,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.81
316388,Colebrook Estate,2023-08-09 04:20:00+00:00,feeder,30.0,N Current (RMS),A,22.3
316388,Colebrook Estate,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
316388,Colebrook Estate,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
316388,Colebrook Estate,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
316388,Colebrook Estate,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.25
316388,Colebrook Estate,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
316388,Colebrook Estate,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.75
316388,Colebrook Estate,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,-7.43
316388,Colebrook Estate,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.99
316388,Colebrook Estate,2023-08-09 04:20:00+00:00,feeder,20.0,N Current (RMS),A,22.7
316388,Colebrook Estate,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
316388,Colebrook Estate,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
316388,Colebrook Estate,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.7
316388,Colebrook Estate,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
316388,Colebrook Estate,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
316388,Colebrook Estate,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
316388,Colebrook Estate,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
316388,Colebrook Estate,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
316388,Colebrook Estate,2023-08-09 04:20:00+00:00,feeder,10.0,N Current (RMS),A,4.7
316388,Colebrook Estate,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,30.0
316388,Colebrook Estate,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
316388,Colebrook Estate,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
316388,Colebrook Estate,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
316388,Colebrook Estate,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
316388,Colebrook Estate,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
316388,Colebrook Estate,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
316388,Colebrook Estate,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
316388,Colebrook Estate,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
316388,Colebrook Estate,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,13.3
316388,Colebrook Estate,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,-0.51
316388,Colebrook Estate,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,20.11
316388,Colebrook Estate,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,13.5
316388,Colebrook Estate,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,61.9
316388,Colebrook Estate,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,88.2
316388,Colebrook Estate,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.89
316388,Colebrook Estate,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
316388,Colebrook Estate,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.4
316388,Colebrook Estate,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.4
316388,Colebrook Estate,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.26
316388,Colebrook Estate,2023-08-09 04:10:00+00:00,feeder,30.0,N Current (RMS),A,22.2
316388,Colebrook Estate,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.3
316388,Colebrook Estate,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.9
316388,Colebrook Estate,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,37.5
316388,Colebrook Estate,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
316388,Colebrook Estate,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.6
316388,Colebrook Estate,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
316388,Colebrook Estate,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.83
316388,Colebrook Estate,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,-7.78
316388,Colebrook Estate,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.03
316388,Colebrook Estate,2023-08-09 04:10:00+00:00,feeder,20.0,N Current (RMS),A,20.1
316388,Colebrook Estate,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
316388,Colebrook Estate,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
316388,Colebrook Estate,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
316388,Colebrook Estate,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
316388,Colebrook Estate,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
316388,Colebrook Estate,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
316388,Colebrook Estate,2023-08-09 04:10:00+00:00,feeder,10.0,N Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,30.1
316388,Colebrook Estate,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
316388,Colebrook Estate,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
316388,Colebrook Estate,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
316388,Colebrook Estate,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
316388,Colebrook Estate,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
316388,Colebrook Estate,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
316388,Colebrook Estate,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
316388,Colebrook Estate,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,13.55
316388,Colebrook Estate,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,-0.55
316388,Colebrook Estate,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,17.43
316388,Colebrook Estate,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,13.6
316388,Colebrook Estate,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,63.1
316388,Colebrook Estate,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,79.2
316388,Colebrook Estate,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
316388,Colebrook Estate,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.89
316388,Colebrook Estate,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.55
316388,Colebrook Estate,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.48
316388,Colebrook Estate,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
316388,Colebrook Estate,2023-08-09 04:00:00+00:00,feeder,30.0,N Current (RMS),A,18.2
316388,Colebrook Estate,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,30.1
316388,Colebrook Estate,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
316388,Colebrook Estate,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.7
316388,Colebrook Estate,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
316388,Colebrook Estate,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.87
316388,Colebrook Estate,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
316388,Colebrook Estate,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.53
316388,Colebrook Estate,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,-9.46
316388,Colebrook Estate,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.92
316388,Colebrook Estate,2023-08-09 04:00:00+00:00,feeder,20.0,N Current (RMS),A,22.8
316388,Colebrook Estate,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.4
316388,Colebrook Estate,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
316388,Colebrook Estate,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
316388,Colebrook Estate,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
316388,Colebrook Estate,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
316388,Colebrook Estate,2023-08-09 04:00:00+00:00,feeder,10.0,N Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,30.2
316388,Colebrook Estate,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
316388,Colebrook Estate,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
316388,Colebrook Estate,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
316388,Colebrook Estate,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
316388,Colebrook Estate,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
316388,Colebrook Estate,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
316388,Colebrook Estate,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
316388,Colebrook Estate,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
316388,Colebrook Estate,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,16.91
316388,Colebrook Estate,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,-2.08
316388,Colebrook Estate,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,15.06
316388,Colebrook Estate,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,19.5
316388,Colebrook Estate,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,75.5
316388,Colebrook Estate,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,70.0
316388,Colebrook Estate,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
316388,Colebrook Estate,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.96
316388,Colebrook Estate,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.33
316388,Colebrook Estate,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.3
316388,Colebrook Estate,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.88
316388,Colebrook Estate,2023-08-09 03:50:00+00:00,feeder,30.0,N Current (RMS),A,16.6
316388,Colebrook Estate,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.9
316388,Colebrook Estate,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.2
316388,Colebrook Estate,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.1
316388,Colebrook Estate,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
316388,Colebrook Estate,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.63
316388,Colebrook Estate,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.39
316388,Colebrook Estate,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.07
316388,Colebrook Estate,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,-9.34
316388,Colebrook Estate,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.24
316388,Colebrook Estate,2023-08-09 03:50:00+00:00,feeder,20.0,N Current (RMS),A,20.7
316388,Colebrook Estate,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
316388,Colebrook Estate,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.1
316388,Colebrook Estate,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
316388,Colebrook Estate,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
316388,Colebrook Estate,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
316388,Colebrook Estate,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
316388,Colebrook Estate,2023-08-09 03:50:00+00:00,feeder,10.0,N Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,30.2
316388,Colebrook Estate,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
316388,Colebrook Estate,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
316388,Colebrook Estate,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
316388,Colebrook Estate,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
316388,Colebrook Estate,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
316388,Colebrook Estate,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
316388,Colebrook Estate,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
316388,Colebrook Estate,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,13.62
316388,Colebrook Estate,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,-2.32
316388,Colebrook Estate,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,15.72
316388,Colebrook Estate,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,12.8
316388,Colebrook Estate,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,62.4
316388,Colebrook Estate,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,72.1
316388,Colebrook Estate,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.92
316388,Colebrook Estate,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.79
316388,Colebrook Estate,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.97
316388,Colebrook Estate,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.28
316388,Colebrook Estate,2023-08-09 03:40:00+00:00,feeder,30.0,N Current (RMS),A,17.4
316388,Colebrook Estate,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.3
316388,Colebrook Estate,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.9
316388,Colebrook Estate,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.1
316388,Colebrook Estate,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
316388,Colebrook Estate,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.49
316388,Colebrook Estate,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
316388,Colebrook Estate,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.12
316388,Colebrook Estate,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,-10.09
316388,Colebrook Estate,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.46
316388,Colebrook Estate,2023-08-09 03:40:00+00:00,feeder,20.0,N Current (RMS),A,22.3
316388,Colebrook Estate,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
316388,Colebrook Estate,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.1
316388,Colebrook Estate,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
316388,Colebrook Estate,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
316388,Colebrook Estate,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
316388,Colebrook Estate,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
316388,Colebrook Estate,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
316388,Colebrook Estate,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
316388,Colebrook Estate,2023-08-09 03:40:00+00:00,feeder,10.0,N Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,30.3
316388,Colebrook Estate,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
316388,Colebrook Estate,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
316388,Colebrook Estate,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
316388,Colebrook Estate,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
316388,Colebrook Estate,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
316388,Colebrook Estate,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
316388,Colebrook Estate,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
316388,Colebrook Estate,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,13.27
316388,Colebrook Estate,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,-2.4
316388,Colebrook Estate,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,14.2
316388,Colebrook Estate,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,14.8
316388,Colebrook Estate,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,61.2
316388,Colebrook Estate,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,67.0
316388,Colebrook Estate,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
316388,Colebrook Estate,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
