Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
316388,Colebrook Estate,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.15
316388,Colebrook Estate,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.37
316388,Colebrook Estate,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.93
316388,Colebrook Estate,2023-08-09 03:30:00+00:00,feeder,30.0,N Current (RMS),A,17.9
316388,Colebrook Estate,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
316388,Colebrook Estate,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
316388,Colebrook Estate,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.6
316388,Colebrook Estate,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
316388,Colebrook Estate,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.09
316388,Colebrook Estate,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
316388,Colebrook Estate,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.97
316388,Colebrook Estate,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,-8.44
316388,Colebrook Estate,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.65
316388,Colebrook Estate,2023-08-09 03:30:00+00:00,feeder,20.0,N Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
316388,Colebrook Estate,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.3
316388,Colebrook Estate,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
316388,Colebrook Estate,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
316388,Colebrook Estate,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
316388,Colebrook Estate,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.71
316388,Colebrook Estate,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
316388,Colebrook Estate,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
316388,Colebrook Estate,2023-08-09 03:30:00+00:00,feeder,10.0,N Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,30.4
316388,Colebrook Estate,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
316388,Colebrook Estate,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
316388,Colebrook Estate,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
316388,Colebrook Estate,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
316388,Colebrook Estate,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
316388,Colebrook Estate,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
316388,Colebrook Estate,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,12.83
316388,Colebrook Estate,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,-1.19
316388,Colebrook Estate,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,13.84
316388,Colebrook Estate,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,13.9
316388,Colebrook Estate,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,60.0
316388,Colebrook Estate,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,66.6
316388,Colebrook Estate,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.24
316388,Colebrook Estate,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
316388,Colebrook Estate,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.49
316388,Colebrook Estate,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.82
316388,Colebrook Estate,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.88
316388,Colebrook Estate,2023-08-09 03:20:00+00:00,feeder,30.0,N Current (RMS),A,17.2
316388,Colebrook Estate,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
316388,Colebrook Estate,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.4
316388,Colebrook Estate,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.0
316388,Colebrook Estate,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
316388,Colebrook Estate,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.86
316388,Colebrook Estate,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.39
316388,Colebrook Estate,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.24
316388,Colebrook Estate,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,-8.53
316388,Colebrook Estate,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.19
316388,Colebrook Estate,2023-08-09 03:20:00+00:00,feeder,20.0,N Current (RMS),A,21.0
316388,Colebrook Estate,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
316388,Colebrook Estate,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
316388,Colebrook Estate,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
316388,Colebrook Estate,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
316388,Colebrook Estate,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
316388,Colebrook Estate,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
316388,Colebrook Estate,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
316388,Colebrook Estate,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
316388,Colebrook Estate,2023-08-09 03:20:00+00:00,feeder,10.0,N Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,30.5
316388,Colebrook Estate,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
316388,Colebrook Estate,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
316388,Colebrook Estate,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
316388,Colebrook Estate,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
316388,Colebrook Estate,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
316388,Colebrook Estate,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
316388,Colebrook Estate,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,13.24
316388,Colebrook Estate,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,-1.78
316388,Colebrook Estate,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,13.13
316388,Colebrook Estate,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,16.1
316388,Colebrook Estate,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,62.3
316388,Colebrook Estate,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,65.0
316388,Colebrook Estate,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
316388,Colebrook Estate,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.24
316388,Colebrook Estate,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.78
316388,Colebrook Estate,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.97
316388,Colebrook Estate,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.65
316388,Colebrook Estate,2023-08-09 03:10:00+00:00,feeder,30.0,N Current (RMS),A,16.2
316388,Colebrook Estate,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
316388,Colebrook Estate,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.8
316388,Colebrook Estate,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.9
316388,Colebrook Estate,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.18
316388,Colebrook Estate,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.53
316388,Colebrook Estate,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
316388,Colebrook Estate,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.33
316388,Colebrook Estate,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-7.99
316388,Colebrook Estate,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.14
316388,Colebrook Estate,2023-08-09 03:10:00+00:00,feeder,20.0,N Current (RMS),A,19.4
316388,Colebrook Estate,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
316388,Colebrook Estate,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.5
316388,Colebrook Estate,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
316388,Colebrook Estate,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
316388,Colebrook Estate,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
316388,Colebrook Estate,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
316388,Colebrook Estate,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
316388,Colebrook Estate,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
316388,Colebrook Estate,2023-08-09 03:10:00+00:00,feeder,10.0,N Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,30.6
316388,Colebrook Estate,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
316388,Colebrook Estate,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
316388,Colebrook Estate,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
316388,Colebrook Estate,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
316388,Colebrook Estate,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
316388,Colebrook Estate,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
316388,Colebrook Estate,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,13.53
316388,Colebrook Estate,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,-1.07
316388,Colebrook Estate,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,14.01
316388,Colebrook Estate,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,13.4
316388,Colebrook Estate,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,63.4
316388,Colebrook Estate,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,65.3
316388,Colebrook Estate,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.21
316388,Colebrook Estate,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.27
316388,Colebrook Estate,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.93
316388,Colebrook Estate,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.58
316388,Colebrook Estate,2023-08-09 03:00:00+00:00,feeder,30.0,N Current (RMS),A,17.7
316388,Colebrook Estate,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
316388,Colebrook Estate,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.5
316388,Colebrook Estate,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.0
316388,Colebrook Estate,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
316388,Colebrook Estate,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.47
316388,Colebrook Estate,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
316388,Colebrook Estate,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.22
316388,Colebrook Estate,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-7.73
316388,Colebrook Estate,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.72
316388,Colebrook Estate,2023-08-09 03:00:00+00:00,feeder,20.0,N Current (RMS),A,18.6
316388,Colebrook Estate,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
316388,Colebrook Estate,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.4
316388,Colebrook Estate,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
316388,Colebrook Estate,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
316388,Colebrook Estate,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
316388,Colebrook Estate,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
316388,Colebrook Estate,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
316388,Colebrook Estate,2023-08-09 03:00:00+00:00,feeder,10.0,N Current (RMS),A,4.2
316388,Colebrook Estate,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,30.7
316388,Colebrook Estate,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
316388,Colebrook Estate,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
316388,Colebrook Estate,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
316388,Colebrook Estate,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
316388,Colebrook Estate,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
316388,Colebrook Estate,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
316388,Colebrook Estate,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,12.74
316388,Colebrook Estate,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,-1.23
316388,Colebrook Estate,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,15.7
316388,Colebrook Estate,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,60.1
316388,Colebrook Estate,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,71.2
316388,Colebrook Estate,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
316388,Colebrook Estate,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
316388,Colebrook Estate,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.06
316388,Colebrook Estate,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.07
316388,Colebrook Estate,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.4
316388,Colebrook Estate,2023-08-09 02:50:00+00:00,feeder,30.0,N Current (RMS),A,20.1
316388,Colebrook Estate,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
316388,Colebrook Estate,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.5
316388,Colebrook Estate,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,36.3
316388,Colebrook Estate,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
316388,Colebrook Estate,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.92
316388,Colebrook Estate,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
316388,Colebrook Estate,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.04
316388,Colebrook Estate,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-7.41
316388,Colebrook Estate,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.7
316388,Colebrook Estate,2023-08-09 02:50:00+00:00,feeder,20.0,N Current (RMS),A,18.3
316388,Colebrook Estate,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
316388,Colebrook Estate,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.1
316388,Colebrook Estate,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
316388,Colebrook Estate,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
316388,Colebrook Estate,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
316388,Colebrook Estate,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
316388,Colebrook Estate,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
316388,Colebrook Estate,2023-08-09 02:50:00+00:00,feeder,10.0,N Current (RMS),A,4.1
316388,Colebrook Estate,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,30.8
316388,Colebrook Estate,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
316388,Colebrook Estate,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
316388,Colebrook Estate,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
316388,Colebrook Estate,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
316388,Colebrook Estate,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
316388,Colebrook Estate,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
316388,Colebrook Estate,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,12.4
316388,Colebrook Estate,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,-0.64
316388,Colebrook Estate,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,16.64
316388,Colebrook Estate,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,15.0
316388,Colebrook Estate,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,58.9
316388,Colebrook Estate,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,5.1
316388,Colebrook Estate,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,74.0
316388,Colebrook Estate,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
316388,Colebrook Estate,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
316388,Colebrook Estate,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.45
316388,Colebrook Estate,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.27
316388,Colebrook Estate,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.64
316388,Colebrook Estate,2023-08-09 02:40:00+00:00,feeder,30.0,N Current (RMS),A,17.5
316388,Colebrook Estate,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
316388,Colebrook Estate,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.2
316388,Colebrook Estate,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.9
316388,Colebrook Estate,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
316388,Colebrook Estate,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.91
316388,Colebrook Estate,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
316388,Colebrook Estate,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.84
316388,Colebrook Estate,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-7.69
316388,Colebrook Estate,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.66
316388,Colebrook Estate,2023-08-09 02:40:00+00:00,feeder,20.0,N Current (RMS),A,19.9
316388,Colebrook Estate,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
316388,Colebrook Estate,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
316388,Colebrook Estate,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
316388,Colebrook Estate,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
316388,Colebrook Estate,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
316388,Colebrook Estate,2023-08-09 02:40:00+00:00,feeder,10.0,N Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,30.8
316388,Colebrook Estate,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
316388,Colebrook Estate,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
316388,Colebrook Estate,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
316388,Colebrook Estate,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
316388,Colebrook Estate,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
316388,Colebrook Estate,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
316388,Colebrook Estate,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,15.05
316388,Colebrook Estate,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,-0.75
316388,Colebrook Estate,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,14.88
316388,Colebrook Estate,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,15.3
316388,Colebrook Estate,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,69.9
316388,Colebrook Estate,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,68.0
316388,Colebrook Estate,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
316388,Colebrook Estate,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
316388,Colebrook Estate,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
316388,Colebrook Estate,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.38
316388,Colebrook Estate,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.24
316388,Colebrook Estate,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.93
316388,Colebrook Estate,2023-08-09 02:30:00+00:00,feeder,30.0,N Current (RMS),A,17.0
316388,Colebrook Estate,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
316388,Colebrook Estate,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.4
316388,Colebrook Estate,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.9
316388,Colebrook Estate,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
316388,Colebrook Estate,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.16
316388,Colebrook Estate,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
316388,Colebrook Estate,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.44
316388,Colebrook Estate,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-7.75
316388,Colebrook Estate,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.54
316388,Colebrook Estate,2023-08-09 02:30:00+00:00,feeder,20.0,N Current (RMS),A,19.1
316388,Colebrook Estate,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
316388,Colebrook Estate,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
316388,Colebrook Estate,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
316388,Colebrook Estate,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.77
316388,Colebrook Estate,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
316388,Colebrook Estate,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
316388,Colebrook Estate,2023-08-09 02:30:00+00:00,feeder,10.0,N Current (RMS),A,4.9
316388,Colebrook Estate,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,30.9
316388,Colebrook Estate,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
316388,Colebrook Estate,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
316388,Colebrook Estate,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
316388,Colebrook Estate,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
316388,Colebrook Estate,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
316388,Colebrook Estate,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
316388,Colebrook Estate,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,13.59
316388,Colebrook Estate,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,-0.86
316388,Colebrook Estate,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,14.78
316388,Colebrook Estate,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,66.4
316388,Colebrook Estate,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,67.9
316388,Colebrook Estate,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
316388,Colebrook Estate,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
316388,Colebrook Estate,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
316388,Colebrook Estate,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.21
316388,Colebrook Estate,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.59
316388,Colebrook Estate,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.02
316388,Colebrook Estate,2023-08-09 02:20:00+00:00,feeder,30.0,N Current (RMS),A,16.0
316388,Colebrook Estate,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.1
316388,Colebrook Estate,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.2
316388,Colebrook Estate,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.8
316388,Colebrook Estate,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
316388,Colebrook Estate,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.32
316388,Colebrook Estate,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
316388,Colebrook Estate,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.15
316388,Colebrook Estate,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,-7.49
316388,Colebrook Estate,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.89
316388,Colebrook Estate,2023-08-09 02:20:00+00:00,feeder,20.0,N Current (RMS),A,19.0
316388,Colebrook Estate,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.8
316388,Colebrook Estate,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.3
316388,Colebrook Estate,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
316388,Colebrook Estate,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
316388,Colebrook Estate,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.04
316388,Colebrook Estate,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
316388,Colebrook Estate,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
316388,Colebrook Estate,2023-08-09 02:20:00+00:00,feeder,10.0,N Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
316388,Colebrook Estate,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,31.0
316388,Colebrook Estate,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
316388,Colebrook Estate,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
316388,Colebrook Estate,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
316388,Colebrook Estate,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
316388,Colebrook Estate,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
316388,Colebrook Estate,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
316388,Colebrook Estate,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
316388,Colebrook Estate,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,18.4
316388,Colebrook Estate,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,-0.22
316388,Colebrook Estate,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,15.12
316388,Colebrook Estate,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,14.7
316388,Colebrook Estate,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,81.6
316388,Colebrook Estate,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,68.5
316388,Colebrook Estate,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
316388,Colebrook Estate,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
316388,Colebrook Estate,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.8
316388,Colebrook Estate,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.67
316388,Colebrook Estate,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.13
316388,Colebrook Estate,2023-08-09 02:10:00+00:00,feeder,30.0,N Current (RMS),A,17.0
316388,Colebrook Estate,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.4
316388,Colebrook Estate,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
316388,Colebrook Estate,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
316388,Colebrook Estate,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
316388,Colebrook Estate,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.64
316388,Colebrook Estate,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
316388,Colebrook Estate,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.85
316388,Colebrook Estate,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,-7.92
316388,Colebrook Estate,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.88
316388,Colebrook Estate,2023-08-09 02:10:00+00:00,feeder,20.0,N Current (RMS),A,19.5
316388,Colebrook Estate,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.1
316388,Colebrook Estate,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.5
316388,Colebrook Estate,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
316388,Colebrook Estate,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
316388,Colebrook Estate,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.11
316388,Colebrook Estate,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
316388,Colebrook Estate,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
316388,Colebrook Estate,2023-08-09 02:10:00+00:00,feeder,10.0,N Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
316388,Colebrook Estate,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,31.1
316388,Colebrook Estate,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
316388,Colebrook Estate,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
316388,Colebrook Estate,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
316388,Colebrook Estate,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
316388,Colebrook Estate,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
316388,Colebrook Estate,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
316388,Colebrook Estate,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,19.76
316388,Colebrook Estate,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,-0.5
316388,Colebrook Estate,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,15.34
316388,Colebrook Estate,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,13.0
316388,Colebrook Estate,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,86.8
316388,Colebrook Estate,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,5.1
316388,Colebrook Estate,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,69.0
316388,Colebrook Estate,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
316388,Colebrook Estate,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
316388,Colebrook Estate,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.05
316388,Colebrook Estate,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.95
316388,Colebrook Estate,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.2
316388,Colebrook Estate,2023-08-09 02:00:00+00:00,feeder,30.0,N Current (RMS),A,18.1
316388,Colebrook Estate,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.5
316388,Colebrook Estate,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.9
316388,Colebrook Estate,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.6
316388,Colebrook Estate,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
316388,Colebrook Estate,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.26
316388,Colebrook Estate,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
316388,Colebrook Estate,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.55
316388,Colebrook Estate,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,-8.47
316388,Colebrook Estate,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.69
316388,Colebrook Estate,2023-08-09 02:00:00+00:00,feeder,20.0,N Current (RMS),A,21.5
316388,Colebrook Estate,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
316388,Colebrook Estate,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
316388,Colebrook Estate,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
316388,Colebrook Estate,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
316388,Colebrook Estate,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
316388,Colebrook Estate,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.34
316388,Colebrook Estate,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
316388,Colebrook Estate,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
316388,Colebrook Estate,2023-08-09 02:00:00+00:00,feeder,10.0,N Current (RMS),A,14.9
316388,Colebrook Estate,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
316388,Colebrook Estate,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,31.2
316388,Colebrook Estate,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
316388,Colebrook Estate,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
316388,Colebrook Estate,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
316388,Colebrook Estate,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
316388,Colebrook Estate,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
316388,Colebrook Estate,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
316388,Colebrook Estate,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
316388,Colebrook Estate,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
316388,Colebrook Estate,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,21.94
316388,Colebrook Estate,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,-1.1
316388,Colebrook Estate,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,14.99
316388,Colebrook Estate,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,19.9
316388,Colebrook Estate,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,95.3
316388,Colebrook Estate,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,68.8
316388,Colebrook Estate,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
316388,Colebrook Estate,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.87
316388,Colebrook Estate,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.78
316388,Colebrook Estate,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.14
316388,Colebrook Estate,2023-08-09 01:50:00+00:00,feeder,30.0,N Current (RMS),A,17.1
316388,Colebrook Estate,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
316388,Colebrook Estate,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.1
316388,Colebrook Estate,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.6
316388,Colebrook Estate,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
316388,Colebrook Estate,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.97
316388,Colebrook Estate,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
316388,Colebrook Estate,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.28
316388,Colebrook Estate,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,-8.26
316388,Colebrook Estate,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.69
316388,Colebrook Estate,2023-08-09 01:50:00+00:00,feeder,20.0,N Current (RMS),A,19.8
316388,Colebrook Estate,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
316388,Colebrook Estate,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
316388,Colebrook Estate,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
316388,Colebrook Estate,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.33
316388,Colebrook Estate,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
316388,Colebrook Estate,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
316388,Colebrook Estate,2023-08-09 01:50:00+00:00,feeder,10.0,N Current (RMS),A,14.1
316388,Colebrook Estate,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
316388,Colebrook Estate,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,31.3
316388,Colebrook Estate,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
316388,Colebrook Estate,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
316388,Colebrook Estate,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
316388,Colebrook Estate,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
316388,Colebrook Estate,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
316388,Colebrook Estate,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
316388,Colebrook Estate,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
316388,Colebrook Estate,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
316388,Colebrook Estate,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,17.48
316388,Colebrook Estate,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,-0.89
316388,Colebrook Estate,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,13.93
316388,Colebrook Estate,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,19.3
316388,Colebrook Estate,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,79.1
316388,Colebrook Estate,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,65.8
316388,Colebrook Estate,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
316388,Colebrook Estate,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
316388,Colebrook Estate,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.71
316388,Colebrook Estate,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.85
316388,Colebrook Estate,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.24
316388,Colebrook Estate,2023-08-09 01:40:00+00:00,feeder,30.0,N Current (RMS),A,18.0
316388,Colebrook Estate,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.7
316388,Colebrook Estate,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.1
316388,Colebrook Estate,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.9
316388,Colebrook Estate,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
316388,Colebrook Estate,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.78
316388,Colebrook Estate,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
316388,Colebrook Estate,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.46
316388,Colebrook Estate,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,-8.44
316388,Colebrook Estate,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.58
316388,Colebrook Estate,2023-08-09 01:40:00+00:00,feeder,20.0,N Current (RMS),A,20.9
316388,Colebrook Estate,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
316388,Colebrook Estate,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
316388,Colebrook Estate,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.1
316388,Colebrook Estate,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
316388,Colebrook Estate,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
316388,Colebrook Estate,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.06
316388,Colebrook Estate,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
316388,Colebrook Estate,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
316388,Colebrook Estate,2023-08-09 01:40:00+00:00,feeder,10.0,N Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
316388,Colebrook Estate,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,31.4
316388,Colebrook Estate,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
316388,Colebrook Estate,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
316388,Colebrook Estate,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
316388,Colebrook Estate,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
