Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
316388,Colebrook Estate,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
316388,Colebrook Estate,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,18.23
316388,Colebrook Estate,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,-1.05
316388,Colebrook Estate,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,15.01
316388,Colebrook Estate,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,18.4
316388,Colebrook Estate,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,82.7
316388,Colebrook Estate,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,68.7
316388,Colebrook Estate,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
316388,Colebrook Estate,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
316388,Colebrook Estate,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.53
316388,Colebrook Estate,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.47
316388,Colebrook Estate,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
316388,Colebrook Estate,2023-08-09 01:30:00+00:00,feeder,30.0,N Current (RMS),A,18.2
316388,Colebrook Estate,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
316388,Colebrook Estate,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.6
316388,Colebrook Estate,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.5
316388,Colebrook Estate,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
316388,Colebrook Estate,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.8
316388,Colebrook Estate,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
316388,Colebrook Estate,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.51
316388,Colebrook Estate,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,-7.9
316388,Colebrook Estate,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.21
316388,Colebrook Estate,2023-08-09 01:30:00+00:00,feeder,20.0,N Current (RMS),A,20.1
316388,Colebrook Estate,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.3
316388,Colebrook Estate,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
316388,Colebrook Estate,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
316388,Colebrook Estate,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
316388,Colebrook Estate,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.1
316388,Colebrook Estate,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
316388,Colebrook Estate,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
316388,Colebrook Estate,2023-08-09 01:30:00+00:00,feeder,10.0,N Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
316388,Colebrook Estate,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,31.4
316388,Colebrook Estate,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
316388,Colebrook Estate,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
316388,Colebrook Estate,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
316388,Colebrook Estate,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
316388,Colebrook Estate,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
316388,Colebrook Estate,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
316388,Colebrook Estate,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
316388,Colebrook Estate,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,17.14
316388,Colebrook Estate,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,-0.67
316388,Colebrook Estate,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,15.72
316388,Colebrook Estate,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,20.8
316388,Colebrook Estate,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,78.2
316388,Colebrook Estate,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,71.2
316388,Colebrook Estate,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
316388,Colebrook Estate,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.59
316388,Colebrook Estate,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.21
316388,Colebrook Estate,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.38
316388,Colebrook Estate,2023-08-09 01:20:00+00:00,feeder,30.0,N Current (RMS),A,19.1
316388,Colebrook Estate,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
316388,Colebrook Estate,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.0
316388,Colebrook Estate,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.9
316388,Colebrook Estate,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
316388,Colebrook Estate,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.56
316388,Colebrook Estate,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.67
316388,Colebrook Estate,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.71
316388,Colebrook Estate,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,-7.22
316388,Colebrook Estate,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.39
316388,Colebrook Estate,2023-08-09 01:20:00+00:00,feeder,20.0,N Current (RMS),A,21.9
316388,Colebrook Estate,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
316388,Colebrook Estate,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
316388,Colebrook Estate,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
316388,Colebrook Estate,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.4
316388,Colebrook Estate,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
316388,Colebrook Estate,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
316388,Colebrook Estate,2023-08-09 01:20:00+00:00,feeder,10.0,N Current (RMS),A,14.1
316388,Colebrook Estate,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
316388,Colebrook Estate,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,31.5
316388,Colebrook Estate,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
316388,Colebrook Estate,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
316388,Colebrook Estate,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
316388,Colebrook Estate,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
316388,Colebrook Estate,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
316388,Colebrook Estate,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
316388,Colebrook Estate,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,17.7
316388,Colebrook Estate,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,-0.34
316388,Colebrook Estate,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,15.41
316388,Colebrook Estate,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,26.2
316388,Colebrook Estate,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,80.8
316388,Colebrook Estate,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,71.1
316388,Colebrook Estate,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.99
316388,Colebrook Estate,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.49
316388,Colebrook Estate,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.79
316388,Colebrook Estate,2023-08-09 01:10:00+00:00,feeder,30.0,N Current (RMS),A,18.0
316388,Colebrook Estate,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
316388,Colebrook Estate,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.0
316388,Colebrook Estate,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.7
316388,Colebrook Estate,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
316388,Colebrook Estate,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.14
316388,Colebrook Estate,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
316388,Colebrook Estate,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.84
316388,Colebrook Estate,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,-7.76
316388,Colebrook Estate,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.16
316388,Colebrook Estate,2023-08-09 01:10:00+00:00,feeder,20.0,N Current (RMS),A,23.1
316388,Colebrook Estate,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.6
316388,Colebrook Estate,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
316388,Colebrook Estate,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
316388,Colebrook Estate,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.16
316388,Colebrook Estate,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
316388,Colebrook Estate,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
316388,Colebrook Estate,2023-08-09 01:10:00+00:00,feeder,10.0,N Current (RMS),A,12.6
316388,Colebrook Estate,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
316388,Colebrook Estate,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,31.6
316388,Colebrook Estate,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
316388,Colebrook Estate,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
316388,Colebrook Estate,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
316388,Colebrook Estate,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
316388,Colebrook Estate,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
316388,Colebrook Estate,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
316388,Colebrook Estate,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,17.99
316388,Colebrook Estate,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,-0.52
316388,Colebrook Estate,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,14.47
316388,Colebrook Estate,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,23.7
316388,Colebrook Estate,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,81.5
316388,Colebrook Estate,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,68.2
316388,Colebrook Estate,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
316388,Colebrook Estate,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
316388,Colebrook Estate,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
316388,Colebrook Estate,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.43
316388,Colebrook Estate,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.49
316388,Colebrook Estate,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.74
316388,Colebrook Estate,2023-08-09 01:00:00+00:00,feeder,30.0,N Current (RMS),A,25.6
316388,Colebrook Estate,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
316388,Colebrook Estate,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.3
316388,Colebrook Estate,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
316388,Colebrook Estate,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.54
316388,Colebrook Estate,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.54
316388,Colebrook Estate,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.57
316388,Colebrook Estate,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,-9.94
316388,Colebrook Estate,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.1
316388,Colebrook Estate,2023-08-09 01:00:00+00:00,feeder,20.0,N Current (RMS),A,25.9
316388,Colebrook Estate,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
316388,Colebrook Estate,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.2
316388,Colebrook Estate,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
316388,Colebrook Estate,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.21
316388,Colebrook Estate,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
316388,Colebrook Estate,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
316388,Colebrook Estate,2023-08-09 01:00:00+00:00,feeder,10.0,N Current (RMS),A,12.5
316388,Colebrook Estate,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
316388,Colebrook Estate,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,31.7
316388,Colebrook Estate,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
316388,Colebrook Estate,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
316388,Colebrook Estate,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
316388,Colebrook Estate,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
316388,Colebrook Estate,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
316388,Colebrook Estate,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
316388,Colebrook Estate,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,17.21
316388,Colebrook Estate,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,-2.61
316388,Colebrook Estate,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,17.25
316388,Colebrook Estate,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,36.0
316388,Colebrook Estate,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,78.6
316388,Colebrook Estate,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,11.7
316388,Colebrook Estate,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,78.6
316388,Colebrook Estate,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.76
316388,Colebrook Estate,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.07
316388,Colebrook Estate,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.24
316388,Colebrook Estate,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.16
316388,Colebrook Estate,2023-08-09 00:50:00+00:00,feeder,30.0,N Current (RMS),A,25.6
316388,Colebrook Estate,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
316388,Colebrook Estate,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.1
316388,Colebrook Estate,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,43.6
316388,Colebrook Estate,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
316388,Colebrook Estate,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.68
316388,Colebrook Estate,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.58
316388,Colebrook Estate,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.13
316388,Colebrook Estate,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,-10.25
316388,Colebrook Estate,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.36
316388,Colebrook Estate,2023-08-09 00:50:00+00:00,feeder,20.0,N Current (RMS),A,26.9
316388,Colebrook Estate,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
316388,Colebrook Estate,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.6
316388,Colebrook Estate,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
316388,Colebrook Estate,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
316388,Colebrook Estate,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.8
316388,Colebrook Estate,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
316388,Colebrook Estate,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
316388,Colebrook Estate,2023-08-09 00:50:00+00:00,feeder,10.0,N Current (RMS),A,27.1
316388,Colebrook Estate,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
316388,Colebrook Estate,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,31.8
316388,Colebrook Estate,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
316388,Colebrook Estate,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
316388,Colebrook Estate,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
316388,Colebrook Estate,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
316388,Colebrook Estate,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
316388,Colebrook Estate,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
316388,Colebrook Estate,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
316388,Colebrook Estate,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,21.0
316388,Colebrook Estate,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,-3.52
316388,Colebrook Estate,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,17.96
316388,Colebrook Estate,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,47.5
316388,Colebrook Estate,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,92.7
316388,Colebrook Estate,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,14.7
316388,Colebrook Estate,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,80.7
316388,Colebrook Estate,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.82
316388,Colebrook Estate,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.71
316388,Colebrook Estate,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.65
316388,Colebrook Estate,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.47
316388,Colebrook Estate,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.15
316388,Colebrook Estate,2023-08-09 00:40:00+00:00,feeder,30.0,N Current (RMS),A,23.1
316388,Colebrook Estate,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
316388,Colebrook Estate,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.4
316388,Colebrook Estate,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,36.4
316388,Colebrook Estate,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
316388,Colebrook Estate,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.91
316388,Colebrook Estate,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
316388,Colebrook Estate,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.06
316388,Colebrook Estate,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-9.76
316388,Colebrook Estate,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.82
316388,Colebrook Estate,2023-08-09 00:40:00+00:00,feeder,20.0,N Current (RMS),A,25.7
316388,Colebrook Estate,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
316388,Colebrook Estate,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.3
316388,Colebrook Estate,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
316388,Colebrook Estate,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
316388,Colebrook Estate,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
316388,Colebrook Estate,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
316388,Colebrook Estate,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
316388,Colebrook Estate,2023-08-09 00:40:00+00:00,feeder,10.0,N Current (RMS),A,27.0
316388,Colebrook Estate,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.3
316388,Colebrook Estate,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,31.9
316388,Colebrook Estate,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
316388,Colebrook Estate,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
316388,Colebrook Estate,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
316388,Colebrook Estate,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
316388,Colebrook Estate,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
316388,Colebrook Estate,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
316388,Colebrook Estate,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,21.72
316388,Colebrook Estate,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,-2.79
316388,Colebrook Estate,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,16.61
316388,Colebrook Estate,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,39.8
316388,Colebrook Estate,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,95.8
316388,Colebrook Estate,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,13.6
316388,Colebrook Estate,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,75.6
316388,Colebrook Estate,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.81
316388,Colebrook Estate,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
316388,Colebrook Estate,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.55
316388,Colebrook Estate,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.22
316388,Colebrook Estate,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.87
316388,Colebrook Estate,2023-08-09 00:30:00+00:00,feeder,30.0,N Current (RMS),A,18.9
316388,Colebrook Estate,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.3
316388,Colebrook Estate,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.8
316388,Colebrook Estate,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
316388,Colebrook Estate,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.11
316388,Colebrook Estate,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
316388,Colebrook Estate,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.01
316388,Colebrook Estate,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-8.18
316388,Colebrook Estate,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.18
316388,Colebrook Estate,2023-08-09 00:30:00+00:00,feeder,20.0,N Current (RMS),A,22.8
316388,Colebrook Estate,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
316388,Colebrook Estate,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.7
316388,Colebrook Estate,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
316388,Colebrook Estate,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
316388,Colebrook Estate,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.27
316388,Colebrook Estate,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
316388,Colebrook Estate,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
316388,Colebrook Estate,2023-08-09 00:30:00+00:00,feeder,10.0,N Current (RMS),A,27.3
316388,Colebrook Estate,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,32.0
316388,Colebrook Estate,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
316388,Colebrook Estate,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
316388,Colebrook Estate,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
316388,Colebrook Estate,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
316388,Colebrook Estate,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
316388,Colebrook Estate,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
316388,Colebrook Estate,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,21.83
316388,Colebrook Estate,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,-1.23
316388,Colebrook Estate,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,15.65
316388,Colebrook Estate,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,36.8
316388,Colebrook Estate,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,96.1
316388,Colebrook Estate,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,72.1
316388,Colebrook Estate,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
316388,Colebrook Estate,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
316388,Colebrook Estate,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
316388,Colebrook Estate,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.46
316388,Colebrook Estate,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.15
316388,Colebrook Estate,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.58
316388,Colebrook Estate,2023-08-09 00:20:00+00:00,feeder,30.0,N Current (RMS),A,20.2
316388,Colebrook Estate,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.6
316388,Colebrook Estate,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.5
316388,Colebrook Estate,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.2
316388,Colebrook Estate,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
316388,Colebrook Estate,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.91
316388,Colebrook Estate,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.99
316388,Colebrook Estate,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-8.17
316388,Colebrook Estate,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.86
316388,Colebrook Estate,2023-08-09 00:20:00+00:00,feeder,20.0,N Current (RMS),A,22.8
316388,Colebrook Estate,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
316388,Colebrook Estate,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
316388,Colebrook Estate,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.73
316388,Colebrook Estate,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
316388,Colebrook Estate,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
316388,Colebrook Estate,2023-08-09 00:20:00+00:00,feeder,10.0,N Current (RMS),A,14.8
316388,Colebrook Estate,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
316388,Colebrook Estate,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,32.2
316388,Colebrook Estate,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
316388,Colebrook Estate,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
316388,Colebrook Estate,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
316388,Colebrook Estate,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
316388,Colebrook Estate,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
316388,Colebrook Estate,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
316388,Colebrook Estate,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,21.18
316388,Colebrook Estate,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,-1.37
316388,Colebrook Estate,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,16.57
316388,Colebrook Estate,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,18.5
316388,Colebrook Estate,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,92.9
316388,Colebrook Estate,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,74.3
316388,Colebrook Estate,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
316388,Colebrook Estate,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.04
316388,Colebrook Estate,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.48
316388,Colebrook Estate,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.37
316388,Colebrook Estate,2023-08-09 00:10:00+00:00,feeder,30.0,N Current (RMS),A,19.0
316388,Colebrook Estate,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.1
316388,Colebrook Estate,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.1
316388,Colebrook Estate,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.5
316388,Colebrook Estate,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
316388,Colebrook Estate,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.08
316388,Colebrook Estate,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
316388,Colebrook Estate,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.56
316388,Colebrook Estate,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-7.94
316388,Colebrook Estate,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.92
316388,Colebrook Estate,2023-08-09 00:10:00+00:00,feeder,20.0,N Current (RMS),A,23.1
316388,Colebrook Estate,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.5
316388,Colebrook Estate,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.3
316388,Colebrook Estate,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
316388,Colebrook Estate,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
316388,Colebrook Estate,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.93
316388,Colebrook Estate,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
316388,Colebrook Estate,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
316388,Colebrook Estate,2023-08-09 00:10:00+00:00,feeder,10.0,N Current (RMS),A,15.9
316388,Colebrook Estate,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
316388,Colebrook Estate,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,32.3
316388,Colebrook Estate,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
316388,Colebrook Estate,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
316388,Colebrook Estate,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
316388,Colebrook Estate,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
316388,Colebrook Estate,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
316388,Colebrook Estate,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
316388,Colebrook Estate,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,20.53
316388,Colebrook Estate,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,-0.84
316388,Colebrook Estate,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,15.75
316388,Colebrook Estate,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,26.0
316388,Colebrook Estate,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,91.0
316388,Colebrook Estate,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,71.8
316388,Colebrook Estate,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
316388,Colebrook Estate,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
316388,Colebrook Estate,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
316388,Colebrook Estate,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.03
316388,Colebrook Estate,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.69
316388,Colebrook Estate,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.11
316388,Colebrook Estate,2023-08-09 00:00:00+00:00,feeder,30.0,N Current (RMS),A,18.3
316388,Colebrook Estate,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
316388,Colebrook Estate,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.1
316388,Colebrook Estate,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.1
316388,Colebrook Estate,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
316388,Colebrook Estate,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.98
316388,Colebrook Estate,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.51
316388,Colebrook Estate,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.31
316388,Colebrook Estate,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-9.14
316388,Colebrook Estate,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.48
316388,Colebrook Estate,2023-08-09 00:00:00+00:00,feeder,20.0,N Current (RMS),A,25.0
316388,Colebrook Estate,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
316388,Colebrook Estate,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.5
316388,Colebrook Estate,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.3
316388,Colebrook Estate,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
316388,Colebrook Estate,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
316388,Colebrook Estate,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.86
316388,Colebrook Estate,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
316388,Colebrook Estate,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
316388,Colebrook Estate,2023-08-09 00:00:00+00:00,feeder,10.0,N Current (RMS),A,14.9
316388,Colebrook Estate,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
316388,Colebrook Estate,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
316388,Colebrook Estate,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,32.4
316388,Colebrook Estate,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
316388,Colebrook Estate,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
316388,Colebrook Estate,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
316388,Colebrook Estate,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
316388,Colebrook Estate,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
316388,Colebrook Estate,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
316388,Colebrook Estate,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
316388,Colebrook Estate,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
316388,Colebrook Estate,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,19.21
316388,Colebrook Estate,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,-1.82
316388,Colebrook Estate,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,16.08
316388,Colebrook Estate,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,24.3
316388,Colebrook Estate,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,85.8
316388,Colebrook Estate,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,75.1
316388,Colebrook Estate,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
316388,Colebrook Estate,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.78
316388,Colebrook Estate,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.22
316388,Colebrook Estate,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.44
316388,Colebrook Estate,2023-08-07 23:50:00+00:00,feeder,30.0,N Current (RMS),A,19.3
316388,Colebrook Estate,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.5
316388,Colebrook Estate,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.5
316388,Colebrook Estate,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.1
316388,Colebrook Estate,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
316388,Colebrook Estate,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.44
316388,Colebrook Estate,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
316388,Colebrook Estate,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.85
316388,Colebrook Estate,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-9.5
316388,Colebrook Estate,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.23
316388,Colebrook Estate,2023-08-07 23:50:00+00:00,feeder,20.0,N Current (RMS),A,23.7
316388,Colebrook Estate,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.3
316388,Colebrook Estate,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.4
316388,Colebrook Estate,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
316388,Colebrook Estate,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
316388,Colebrook Estate,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
316388,Colebrook Estate,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
316388,Colebrook Estate,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
316388,Colebrook Estate,2023-08-07 23:50:00+00:00,feeder,10.0,N Current (RMS),A,5.1
316388,Colebrook Estate,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,31.9
316388,Colebrook Estate,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
316388,Colebrook Estate,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
316388,Colebrook Estate,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
316388,Colebrook Estate,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
316388,Colebrook Estate,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
316388,Colebrook Estate,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
316388,Colebrook Estate,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
316388,Colebrook Estate,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,18.43
316388,Colebrook Estate,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,-1.24
316388,Colebrook Estate,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,16.33
316388,Colebrook Estate,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,16.9
316388,Colebrook Estate,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,80.7
316388,Colebrook Estate,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,74.6
316388,Colebrook Estate,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
316388,Colebrook Estate,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
316388,Colebrook Estate,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
316388,Colebrook Estate,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.75
316388,Colebrook Estate,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.13
316388,Colebrook Estate,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.41
316388,Colebrook Estate,2023-08-07 23:40:00+00:00,feeder,30.0,N Current (RMS),A,21.4
316388,Colebrook Estate,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.8
316388,Colebrook Estate,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,32.4
316388,Colebrook Estate,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.2
316388,Colebrook Estate,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
316388,Colebrook Estate,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.07
316388,Colebrook Estate,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
316388,Colebrook Estate,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.59
316388,Colebrook Estate,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-10.33
316388,Colebrook Estate,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.9
316388,Colebrook Estate,2023-08-07 23:40:00+00:00,feeder,20.0,N Current (RMS),A,24.8
316388,Colebrook Estate,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.0
316388,Colebrook Estate,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.3
316388,Colebrook Estate,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
316388,Colebrook Estate,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
316388,Colebrook Estate,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
316388,Colebrook Estate,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
316388,Colebrook Estate,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
316388,Colebrook Estate,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
316388,Colebrook Estate,2023-08-07 23:40:00+00:00,feeder,10.0,N Current (RMS),A,4.2
