Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,32.0
316388,Colebrook Estate,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
316388,Colebrook Estate,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
316388,Colebrook Estate,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
316388,Colebrook Estate,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
316388,Colebrook Estate,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
316388,Colebrook Estate,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
316388,Colebrook Estate,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
316388,Colebrook Estate,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,17.85
316388,Colebrook Estate,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,-1.21
316388,Colebrook Estate,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,16.82
316388,Colebrook Estate,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,15.9
316388,Colebrook Estate,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,78.4
316388,Colebrook Estate,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,76.1
316388,Colebrook Estate,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.81
316388,Colebrook Estate,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.68
316388,Colebrook Estate,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.9
316388,Colebrook Estate,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.65
316388,Colebrook Estate,2023-08-07 23:30:00+00:00,feeder,30.0,N Current (RMS),A,23.0
316388,Colebrook Estate,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.7
316388,Colebrook Estate,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
316388,Colebrook Estate,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.53
316388,Colebrook Estate,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
316388,Colebrook Estate,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.14
316388,Colebrook Estate,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-10.91
316388,Colebrook Estate,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.58
316388,Colebrook Estate,2023-08-07 23:30:00+00:00,feeder,20.0,N Current (RMS),A,26.3
316388,Colebrook Estate,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.7
316388,Colebrook Estate,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.8
316388,Colebrook Estate,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
316388,Colebrook Estate,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.45
316388,Colebrook Estate,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
316388,Colebrook Estate,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
316388,Colebrook Estate,2023-08-07 23:30:00+00:00,feeder,10.0,N Current (RMS),A,3.4
316388,Colebrook Estate,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,32.2
316388,Colebrook Estate,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
316388,Colebrook Estate,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
316388,Colebrook Estate,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
316388,Colebrook Estate,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
316388,Colebrook Estate,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
316388,Colebrook Estate,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
316388,Colebrook Estate,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,18.27
316388,Colebrook Estate,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,-3.01
316388,Colebrook Estate,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,17.82
316388,Colebrook Estate,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,23.6
316388,Colebrook Estate,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,80.8
316388,Colebrook Estate,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,12.8
316388,Colebrook Estate,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,80.2
316388,Colebrook Estate,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
316388,Colebrook Estate,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
316388,Colebrook Estate,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.47
316388,Colebrook Estate,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.13
316388,Colebrook Estate,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.24
316388,Colebrook Estate,2023-08-07 23:20:00+00:00,feeder,30.0,N Current (RMS),A,27.1
316388,Colebrook Estate,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.6
316388,Colebrook Estate,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.3
316388,Colebrook Estate,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,47.7
316388,Colebrook Estate,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
316388,Colebrook Estate,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
316388,Colebrook Estate,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.54
316388,Colebrook Estate,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.3
316388,Colebrook Estate,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-10.47
316388,Colebrook Estate,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.06
316388,Colebrook Estate,2023-08-07 23:20:00+00:00,feeder,20.0,N Current (RMS),A,26.0
316388,Colebrook Estate,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.6
316388,Colebrook Estate,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.8
316388,Colebrook Estate,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.7
316388,Colebrook Estate,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
316388,Colebrook Estate,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
316388,Colebrook Estate,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
316388,Colebrook Estate,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
316388,Colebrook Estate,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
316388,Colebrook Estate,2023-08-07 23:20:00+00:00,feeder,10.0,N Current (RMS),A,4.2
316388,Colebrook Estate,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,32.3
316388,Colebrook Estate,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
316388,Colebrook Estate,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
316388,Colebrook Estate,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
316388,Colebrook Estate,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
316388,Colebrook Estate,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
316388,Colebrook Estate,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
316388,Colebrook Estate,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
316388,Colebrook Estate,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,18.56
316388,Colebrook Estate,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,-2.64
316388,Colebrook Estate,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,20.81
316388,Colebrook Estate,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,29.6
316388,Colebrook Estate,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,82.2
316388,Colebrook Estate,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,91.6
316388,Colebrook Estate,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.61
316388,Colebrook Estate,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.04
316388,Colebrook Estate,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.33
316388,Colebrook Estate,2023-08-07 23:10:00+00:00,feeder,30.0,N Current (RMS),A,27.9
316388,Colebrook Estate,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,45.1
316388,Colebrook Estate,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.9
316388,Colebrook Estate,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,48.3
316388,Colebrook Estate,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
316388,Colebrook Estate,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.81
316388,Colebrook Estate,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.94
316388,Colebrook Estate,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.8
316388,Colebrook Estate,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-9.95
316388,Colebrook Estate,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.92
316388,Colebrook Estate,2023-08-07 23:10:00+00:00,feeder,20.0,N Current (RMS),A,27.3
316388,Colebrook Estate,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.8
316388,Colebrook Estate,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.1
316388,Colebrook Estate,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
316388,Colebrook Estate,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
316388,Colebrook Estate,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
316388,Colebrook Estate,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
316388,Colebrook Estate,2023-08-07 23:10:00+00:00,feeder,10.0,N Current (RMS),A,4.3
316388,Colebrook Estate,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,32.4
316388,Colebrook Estate,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
316388,Colebrook Estate,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
316388,Colebrook Estate,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
316388,Colebrook Estate,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
316388,Colebrook Estate,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
316388,Colebrook Estate,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
316388,Colebrook Estate,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
316388,Colebrook Estate,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,22.05
316388,Colebrook Estate,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,-2.03
316388,Colebrook Estate,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,20.74
316388,Colebrook Estate,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,31.4
316388,Colebrook Estate,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,96.0
316388,Colebrook Estate,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,92.2
316388,Colebrook Estate,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
316388,Colebrook Estate,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
316388,Colebrook Estate,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.95
316388,Colebrook Estate,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.28
316388,Colebrook Estate,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.26
316388,Colebrook Estate,2023-08-07 23:00:00+00:00,feeder,30.0,N Current (RMS),A,21.7
316388,Colebrook Estate,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.1
316388,Colebrook Estate,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.4
316388,Colebrook Estate,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
316388,Colebrook Estate,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.04
316388,Colebrook Estate,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.6
316388,Colebrook Estate,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.53
316388,Colebrook Estate,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-10.09
316388,Colebrook Estate,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.14
316388,Colebrook Estate,2023-08-07 23:00:00+00:00,feeder,20.0,N Current (RMS),A,27.2
316388,Colebrook Estate,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.9
316388,Colebrook Estate,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.2
316388,Colebrook Estate,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.8
316388,Colebrook Estate,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
316388,Colebrook Estate,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
316388,Colebrook Estate,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
316388,Colebrook Estate,2023-08-07 23:00:00+00:00,feeder,10.0,N Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,32.5
316388,Colebrook Estate,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
316388,Colebrook Estate,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
316388,Colebrook Estate,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
316388,Colebrook Estate,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
316388,Colebrook Estate,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
316388,Colebrook Estate,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
316388,Colebrook Estate,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
316388,Colebrook Estate,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,20.77
316388,Colebrook Estate,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,-1.64
316388,Colebrook Estate,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,20.02
316388,Colebrook Estate,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,18.1
316388,Colebrook Estate,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,91.9
316388,Colebrook Estate,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,89.3
316388,Colebrook Estate,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.44
316388,Colebrook Estate,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
316388,Colebrook Estate,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.55
316388,Colebrook Estate,2023-08-07 22:50:00+00:00,feeder,30.0,N Current (RMS),A,22.2
316388,Colebrook Estate,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.4
316388,Colebrook Estate,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.7
316388,Colebrook Estate,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,38.3
316388,Colebrook Estate,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
316388,Colebrook Estate,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.3
316388,Colebrook Estate,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
316388,Colebrook Estate,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.76
316388,Colebrook Estate,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-9.77
316388,Colebrook Estate,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.29
316388,Colebrook Estate,2023-08-07 22:50:00+00:00,feeder,20.0,N Current (RMS),A,28.7
316388,Colebrook Estate,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,48.6
316388,Colebrook Estate,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.9
316388,Colebrook Estate,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.5
316388,Colebrook Estate,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
316388,Colebrook Estate,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
316388,Colebrook Estate,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
316388,Colebrook Estate,2023-08-07 22:50:00+00:00,feeder,10.0,N Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,32.7
316388,Colebrook Estate,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
316388,Colebrook Estate,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
316388,Colebrook Estate,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
316388,Colebrook Estate,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
316388,Colebrook Estate,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
316388,Colebrook Estate,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
316388,Colebrook Estate,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
316388,Colebrook Estate,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
316388,Colebrook Estate,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,19.52
316388,Colebrook Estate,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,-1.61
316388,Colebrook Estate,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,19.28
316388,Colebrook Estate,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,16.9
316388,Colebrook Estate,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,87.2
316388,Colebrook Estate,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,87.1
316388,Colebrook Estate,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
316388,Colebrook Estate,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.57
316388,Colebrook Estate,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
316388,Colebrook Estate,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.54
316388,Colebrook Estate,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.49
316388,Colebrook Estate,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.65
316388,Colebrook Estate,2023-08-07 22:40:00+00:00,feeder,30.0,N Current (RMS),A,24.2
316388,Colebrook Estate,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.2
316388,Colebrook Estate,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
316388,Colebrook Estate,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,46.0
316388,Colebrook Estate,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
316388,Colebrook Estate,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.5
316388,Colebrook Estate,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
316388,Colebrook Estate,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.43
316388,Colebrook Estate,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-9.62
316388,Colebrook Estate,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.91
316388,Colebrook Estate,2023-08-07 22:40:00+00:00,feeder,20.0,N Current (RMS),A,29.0
316388,Colebrook Estate,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.8
316388,Colebrook Estate,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.3
316388,Colebrook Estate,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.9
316388,Colebrook Estate,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
316388,Colebrook Estate,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
316388,Colebrook Estate,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
316388,Colebrook Estate,2023-08-07 22:40:00+00:00,feeder,10.0,N Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,32.8
316388,Colebrook Estate,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
316388,Colebrook Estate,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
316388,Colebrook Estate,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
316388,Colebrook Estate,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
316388,Colebrook Estate,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
316388,Colebrook Estate,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
316388,Colebrook Estate,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
316388,Colebrook Estate,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,20.25
316388,Colebrook Estate,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,-1.99
316388,Colebrook Estate,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,20.8
316388,Colebrook Estate,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,24.9
316388,Colebrook Estate,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,89.0
316388,Colebrook Estate,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,10.9
316388,Colebrook Estate,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,92.6
316388,Colebrook Estate,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
316388,Colebrook Estate,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.22
316388,Colebrook Estate,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.44
316388,Colebrook Estate,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.91
316388,Colebrook Estate,2023-08-07 22:30:00+00:00,feeder,30.0,N Current (RMS),A,23.3
316388,Colebrook Estate,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,39.0
316388,Colebrook Estate,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.1
316388,Colebrook Estate,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,39.0
316388,Colebrook Estate,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
316388,Colebrook Estate,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.87
316388,Colebrook Estate,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
316388,Colebrook Estate,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.71
316388,Colebrook Estate,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-10.68
316388,Colebrook Estate,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.33
316388,Colebrook Estate,2023-08-07 22:30:00+00:00,feeder,20.0,N Current (RMS),A,31.8
316388,Colebrook Estate,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,55.2
316388,Colebrook Estate,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.4
316388,Colebrook Estate,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.1
316388,Colebrook Estate,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
316388,Colebrook Estate,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
316388,Colebrook Estate,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
316388,Colebrook Estate,2023-08-07 22:30:00+00:00,feeder,10.0,N Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,32.9
316388,Colebrook Estate,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
316388,Colebrook Estate,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
316388,Colebrook Estate,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
316388,Colebrook Estate,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
316388,Colebrook Estate,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
316388,Colebrook Estate,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
316388,Colebrook Estate,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
316388,Colebrook Estate,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
316388,Colebrook Estate,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,23.45
316388,Colebrook Estate,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,-1.05
316388,Colebrook Estate,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,19.43
316388,Colebrook Estate,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,16.3
316388,Colebrook Estate,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,100.3
316388,Colebrook Estate,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,86.8
316388,Colebrook Estate,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
316388,Colebrook Estate,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.84
316388,Colebrook Estate,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.18
316388,Colebrook Estate,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.05
316388,Colebrook Estate,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.66
316388,Colebrook Estate,2023-08-07 22:20:00+00:00,feeder,30.0,N Current (RMS),A,23.9
316388,Colebrook Estate,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,35.1
316388,Colebrook Estate,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,40.3
316388,Colebrook Estate,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,41.8
316388,Colebrook Estate,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
316388,Colebrook Estate,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.3
316388,Colebrook Estate,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
316388,Colebrook Estate,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.1
316388,Colebrook Estate,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-12.99
316388,Colebrook Estate,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.07
316388,Colebrook Estate,2023-08-07 22:20:00+00:00,feeder,20.0,N Current (RMS),A,32.6
316388,Colebrook Estate,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,56.4
316388,Colebrook Estate,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.8
316388,Colebrook Estate,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
316388,Colebrook Estate,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
316388,Colebrook Estate,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
316388,Colebrook Estate,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.16
316388,Colebrook Estate,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
316388,Colebrook Estate,2023-08-07 22:20:00+00:00,feeder,10.0,N Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
316388,Colebrook Estate,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,33.1
316388,Colebrook Estate,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
316388,Colebrook Estate,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
316388,Colebrook Estate,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
316388,Colebrook Estate,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
316388,Colebrook Estate,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
316388,Colebrook Estate,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
316388,Colebrook Estate,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
316388,Colebrook Estate,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
316388,Colebrook Estate,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,22.93
316388,Colebrook Estate,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,-0.77
316388,Colebrook Estate,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,19.96
316388,Colebrook Estate,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,25.8
316388,Colebrook Estate,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,97.9
316388,Colebrook Estate,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,88.5
316388,Colebrook Estate,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
316388,Colebrook Estate,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.39
316388,Colebrook Estate,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.24
316388,Colebrook Estate,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.22
316388,Colebrook Estate,2023-08-07 22:10:00+00:00,feeder,30.0,N Current (RMS),A,23.7
316388,Colebrook Estate,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.5
316388,Colebrook Estate,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,32.6
316388,Colebrook Estate,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,43.8
316388,Colebrook Estate,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
316388,Colebrook Estate,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.38
316388,Colebrook Estate,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.63
316388,Colebrook Estate,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.7
316388,Colebrook Estate,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-11.21
316388,Colebrook Estate,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.7
316388,Colebrook Estate,2023-08-07 22:10:00+00:00,feeder,20.0,N Current (RMS),A,30.0
316388,Colebrook Estate,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.9
316388,Colebrook Estate,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.7
316388,Colebrook Estate,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.7
316388,Colebrook Estate,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
316388,Colebrook Estate,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.71
316388,Colebrook Estate,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
316388,Colebrook Estate,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
316388,Colebrook Estate,2023-08-07 22:10:00+00:00,feeder,10.0,N Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
316388,Colebrook Estate,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,33.2
316388,Colebrook Estate,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
316388,Colebrook Estate,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
316388,Colebrook Estate,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
316388,Colebrook Estate,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
316388,Colebrook Estate,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
316388,Colebrook Estate,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
316388,Colebrook Estate,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
316388,Colebrook Estate,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
316388,Colebrook Estate,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
316388,Colebrook Estate,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,21.8
316388,Colebrook Estate,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,-1.27
316388,Colebrook Estate,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,23.47
316388,Colebrook Estate,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,21.9
316388,Colebrook Estate,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,94.1
316388,Colebrook Estate,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,102.2
316388,Colebrook Estate,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
316388,Colebrook Estate,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
316388,Colebrook Estate,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
316388,Colebrook Estate,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.35
316388,Colebrook Estate,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.15
316388,Colebrook Estate,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.05
316388,Colebrook Estate,2023-08-07 22:00:00+00:00,feeder,30.0,N Current (RMS),A,30.5
316388,Colebrook Estate,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,52.5
316388,Colebrook Estate,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.2
316388,Colebrook Estate,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,51.0
316388,Colebrook Estate,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
316388,Colebrook Estate,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.7
316388,Colebrook Estate,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
316388,Colebrook Estate,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.16
316388,Colebrook Estate,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-12.23
316388,Colebrook Estate,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.89
316388,Colebrook Estate,2023-08-07 22:00:00+00:00,feeder,20.0,N Current (RMS),A,33.2
316388,Colebrook Estate,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,60.7
316388,Colebrook Estate,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.8
316388,Colebrook Estate,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,52.5
316388,Colebrook Estate,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
316388,Colebrook Estate,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
316388,Colebrook Estate,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
316388,Colebrook Estate,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
316388,Colebrook Estate,2023-08-07 22:00:00+00:00,feeder,10.0,N Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,33.3
316388,Colebrook Estate,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
316388,Colebrook Estate,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
316388,Colebrook Estate,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
316388,Colebrook Estate,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
316388,Colebrook Estate,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
316388,Colebrook Estate,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
316388,Colebrook Estate,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
316388,Colebrook Estate,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
316388,Colebrook Estate,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,28.29
316388,Colebrook Estate,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,-2.7
316388,Colebrook Estate,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,25.37
316388,Colebrook Estate,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,31.6
316388,Colebrook Estate,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,120.1
316388,Colebrook Estate,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,16.6
316388,Colebrook Estate,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,109.9
316388,Colebrook Estate,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
316388,Colebrook Estate,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
316388,Colebrook Estate,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.42
316388,Colebrook Estate,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.84
316388,Colebrook Estate,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.96
316388,Colebrook Estate,2023-08-07 21:50:00+00:00,feeder,30.0,N Current (RMS),A,29.7
316388,Colebrook Estate,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,44.4
316388,Colebrook Estate,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.7
316388,Colebrook Estate,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,54.3
316388,Colebrook Estate,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
316388,Colebrook Estate,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.5
316388,Colebrook Estate,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
316388,Colebrook Estate,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.74
316388,Colebrook Estate,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-12.12
316388,Colebrook Estate,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.52
316388,Colebrook Estate,2023-08-07 21:50:00+00:00,feeder,20.0,N Current (RMS),A,35.0
316388,Colebrook Estate,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,67.4
316388,Colebrook Estate,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,54.0
316388,Colebrook Estate,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.6
316388,Colebrook Estate,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
316388,Colebrook Estate,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.39
316388,Colebrook Estate,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
316388,Colebrook Estate,2023-08-07 21:50:00+00:00,feeder,10.0,N Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,33.4
316388,Colebrook Estate,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
316388,Colebrook Estate,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
316388,Colebrook Estate,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
316388,Colebrook Estate,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
316388,Colebrook Estate,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
316388,Colebrook Estate,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
316388,Colebrook Estate,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
316388,Colebrook Estate,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,27.65
316388,Colebrook Estate,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,-2.89
316388,Colebrook Estate,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,26.03
316388,Colebrook Estate,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,26.2
316388,Colebrook Estate,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,117.4
316388,Colebrook Estate,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,12.7
316388,Colebrook Estate,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,111.6
316388,Colebrook Estate,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.72
316388,Colebrook Estate,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.74
316388,Colebrook Estate,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.57
316388,Colebrook Estate,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.08
316388,Colebrook Estate,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.35
316388,Colebrook Estate,2023-08-07 21:40:00+00:00,feeder,30.0,N Current (RMS),A,30.3
316388,Colebrook Estate,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,41.7
316388,Colebrook Estate,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,36.7
316388,Colebrook Estate,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,52.5
316388,Colebrook Estate,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
316388,Colebrook Estate,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.01
316388,Colebrook Estate,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
316388,Colebrook Estate,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.17
316388,Colebrook Estate,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-13.45
316388,Colebrook Estate,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.67
