Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-07 21:40:00+00:00,feeder,20.0,N Current (RMS),A,54.2
316388,Colebrook Estate,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,54.2
316388,Colebrook Estate,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.7
316388,Colebrook Estate,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,92.2
316388,Colebrook Estate,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
316388,Colebrook Estate,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
316388,Colebrook Estate,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
316388,Colebrook Estate,2023-08-07 21:40:00+00:00,feeder,10.0,N Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,33.5
316388,Colebrook Estate,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
316388,Colebrook Estate,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
316388,Colebrook Estate,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
316388,Colebrook Estate,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
316388,Colebrook Estate,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
316388,Colebrook Estate,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
316388,Colebrook Estate,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
316388,Colebrook Estate,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
316388,Colebrook Estate,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,23.38
316388,Colebrook Estate,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,-2.68
316388,Colebrook Estate,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,35.86
316388,Colebrook Estate,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,41.3
316388,Colebrook Estate,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,102.5
316388,Colebrook Estate,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,151.4
316388,Colebrook Estate,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
316388,Colebrook Estate,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
316388,Colebrook Estate,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.54
316388,Colebrook Estate,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.18
316388,Colebrook Estate,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.03
316388,Colebrook Estate,2023-08-07 21:30:00+00:00,feeder,30.0,N Current (RMS),A,30.4
316388,Colebrook Estate,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,57.7
316388,Colebrook Estate,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,44.9
316388,Colebrook Estate,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,44.2
316388,Colebrook Estate,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
316388,Colebrook Estate,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.74
316388,Colebrook Estate,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
316388,Colebrook Estate,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.08
316388,Colebrook Estate,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-17.28
316388,Colebrook Estate,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.95
316388,Colebrook Estate,2023-08-07 21:30:00+00:00,feeder,20.0,N Current (RMS),A,47.6
316388,Colebrook Estate,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,57.3
316388,Colebrook Estate,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,74.4
316388,Colebrook Estate,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,82.6
316388,Colebrook Estate,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
316388,Colebrook Estate,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
316388,Colebrook Estate,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
316388,Colebrook Estate,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.18
316388,Colebrook Estate,2023-08-07 21:30:00+00:00,feeder,10.0,N Current (RMS),A,15.0
316388,Colebrook Estate,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
316388,Colebrook Estate,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
316388,Colebrook Estate,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,33.5
316388,Colebrook Estate,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
316388,Colebrook Estate,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
316388,Colebrook Estate,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
316388,Colebrook Estate,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
316388,Colebrook Estate,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
316388,Colebrook Estate,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
316388,Colebrook Estate,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
316388,Colebrook Estate,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,28.5
316388,Colebrook Estate,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,-2.1
316388,Colebrook Estate,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,32.15
316388,Colebrook Estate,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,52.2
316388,Colebrook Estate,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,122.0
316388,Colebrook Estate,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,14.1
316388,Colebrook Estate,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,138.7
316388,Colebrook Estate,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.84
316388,Colebrook Estate,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,16.89
316388,Colebrook Estate,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.66
316388,Colebrook Estate,2023-08-07 21:20:00+00:00,feeder,30.0,N Current (RMS),A,38.7
316388,Colebrook Estate,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,42.8
316388,Colebrook Estate,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,73.0
316388,Colebrook Estate,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,58.5
316388,Colebrook Estate,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
316388,Colebrook Estate,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.19
316388,Colebrook Estate,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.17
316388,Colebrook Estate,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.57
316388,Colebrook Estate,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-19.9
316388,Colebrook Estate,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.07
316388,Colebrook Estate,2023-08-07 21:20:00+00:00,feeder,20.0,N Current (RMS),A,45.3
316388,Colebrook Estate,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,76.2
316388,Colebrook Estate,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,84.6
316388,Colebrook Estate,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,58.2
316388,Colebrook Estate,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
316388,Colebrook Estate,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
316388,Colebrook Estate,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
316388,Colebrook Estate,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
316388,Colebrook Estate,2023-08-07 21:20:00+00:00,feeder,10.0,N Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
316388,Colebrook Estate,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,33.6
316388,Colebrook Estate,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
316388,Colebrook Estate,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
316388,Colebrook Estate,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
316388,Colebrook Estate,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
316388,Colebrook Estate,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
316388,Colebrook Estate,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
316388,Colebrook Estate,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
316388,Colebrook Estate,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,29.39
316388,Colebrook Estate,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,-0.13
316388,Colebrook Estate,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,29.17
316388,Colebrook Estate,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,38.5
316388,Colebrook Estate,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,126.1
316388,Colebrook Estate,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,25.6
316388,Colebrook Estate,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,126.1
316388,Colebrook Estate,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
316388,Colebrook Estate,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.08
316388,Colebrook Estate,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.72
316388,Colebrook Estate,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.63
316388,Colebrook Estate,2023-08-07 21:10:00+00:00,feeder,30.0,N Current (RMS),A,32.1
316388,Colebrook Estate,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,55.9
316388,Colebrook Estate,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,47.2
316388,Colebrook Estate,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,61.7
316388,Colebrook Estate,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
316388,Colebrook Estate,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.78
316388,Colebrook Estate,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
316388,Colebrook Estate,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,25.62
316388,Colebrook Estate,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-17.94
316388,Colebrook Estate,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.06
316388,Colebrook Estate,2023-08-07 21:10:00+00:00,feeder,20.0,N Current (RMS),A,49.5
316388,Colebrook Estate,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,107.7
316388,Colebrook Estate,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,77.2
316388,Colebrook Estate,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,69.5
316388,Colebrook Estate,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
316388,Colebrook Estate,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
316388,Colebrook Estate,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
316388,Colebrook Estate,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.52
316388,Colebrook Estate,2023-08-07 21:10:00+00:00,feeder,10.0,N Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,33.7
316388,Colebrook Estate,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
316388,Colebrook Estate,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
316388,Colebrook Estate,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
316388,Colebrook Estate,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
316388,Colebrook Estate,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
316388,Colebrook Estate,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
316388,Colebrook Estate,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
316388,Colebrook Estate,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,41.05
316388,Colebrook Estate,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,-3.96
316388,Colebrook Estate,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,33.21
316388,Colebrook Estate,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,172.5
316388,Colebrook Estate,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,22.2
316388,Colebrook Estate,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,141.0
316388,Colebrook Estate,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
316388,Colebrook Estate,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.85
316388,Colebrook Estate,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.44
316388,Colebrook Estate,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.5
316388,Colebrook Estate,2023-08-07 21:00:00+00:00,feeder,30.0,N Current (RMS),A,30.4
316388,Colebrook Estate,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,58.4
316388,Colebrook Estate,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,49.7
316388,Colebrook Estate,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,61.8
316388,Colebrook Estate,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
316388,Colebrook Estate,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.94
316388,Colebrook Estate,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
316388,Colebrook Estate,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,28.06
316388,Colebrook Estate,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-18.01
316388,Colebrook Estate,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.17
316388,Colebrook Estate,2023-08-07 21:00:00+00:00,feeder,20.0,N Current (RMS),A,54.4
316388,Colebrook Estate,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,117.7
316388,Colebrook Estate,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,77.8
316388,Colebrook Estate,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,77.2
316388,Colebrook Estate,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
316388,Colebrook Estate,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.1
316388,Colebrook Estate,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
316388,Colebrook Estate,2023-08-07 21:00:00+00:00,feeder,10.0,N Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,33.8
316388,Colebrook Estate,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
316388,Colebrook Estate,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
316388,Colebrook Estate,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
316388,Colebrook Estate,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
316388,Colebrook Estate,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
316388,Colebrook Estate,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
316388,Colebrook Estate,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
316388,Colebrook Estate,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,43.65
316388,Colebrook Estate,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,-3.47
316388,Colebrook Estate,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,35.33
316388,Colebrook Estate,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,38.3
316388,Colebrook Estate,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,183.0
316388,Colebrook Estate,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,19.1
316388,Colebrook Estate,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,149.8
316388,Colebrook Estate,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
316388,Colebrook Estate,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.35
316388,Colebrook Estate,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.74
316388,Colebrook Estate,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,16.74
316388,Colebrook Estate,2023-08-07 20:50:00+00:00,feeder,30.0,N Current (RMS),A,40.5
316388,Colebrook Estate,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,48.3
316388,Colebrook Estate,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,51.5
316388,Colebrook Estate,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,70.9
316388,Colebrook Estate,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
316388,Colebrook Estate,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.22
316388,Colebrook Estate,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
316388,Colebrook Estate,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.4
316388,Colebrook Estate,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-16.91
316388,Colebrook Estate,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.77
316388,Colebrook Estate,2023-08-07 20:50:00+00:00,feeder,20.0,N Current (RMS),A,42.6
316388,Colebrook Estate,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,71.2
316388,Colebrook Estate,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,73.7
316388,Colebrook Estate,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,79.6
316388,Colebrook Estate,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
316388,Colebrook Estate,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
316388,Colebrook Estate,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
316388,Colebrook Estate,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
316388,Colebrook Estate,2023-08-07 20:50:00+00:00,feeder,10.0,N Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
316388,Colebrook Estate,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,33.8
316388,Colebrook Estate,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
316388,Colebrook Estate,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
316388,Colebrook Estate,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
316388,Colebrook Estate,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
316388,Colebrook Estate,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
316388,Colebrook Estate,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
316388,Colebrook Estate,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
316388,Colebrook Estate,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
316388,Colebrook Estate,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,29.23
316388,Colebrook Estate,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,-1.93
316388,Colebrook Estate,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,38.11
316388,Colebrook Estate,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,27.8
316388,Colebrook Estate,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,127.4
316388,Colebrook Estate,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,12.7
316388,Colebrook Estate,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,161.1
316388,Colebrook Estate,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.42
316388,Colebrook Estate,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
316388,Colebrook Estate,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
316388,Colebrook Estate,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.5
316388,Colebrook Estate,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.21
316388,Colebrook Estate,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,15.44
316388,Colebrook Estate,2023-08-07 20:40:00+00:00,feeder,30.0,N Current (RMS),A,40.1
316388,Colebrook Estate,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,35.6
316388,Colebrook Estate,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,45.3
316388,Colebrook Estate,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,65.3
316388,Colebrook Estate,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
316388,Colebrook Estate,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.73
316388,Colebrook Estate,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
316388,Colebrook Estate,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.24
316388,Colebrook Estate,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-16.79
316388,Colebrook Estate,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,23.69
316388,Colebrook Estate,2023-08-07 20:40:00+00:00,feeder,20.0,N Current (RMS),A,51.0
316388,Colebrook Estate,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,76.9
316388,Colebrook Estate,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,72.4
316388,Colebrook Estate,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,99.0
316388,Colebrook Estate,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
316388,Colebrook Estate,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
316388,Colebrook Estate,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.25
316388,Colebrook Estate,2023-08-07 20:40:00+00:00,feeder,10.0,N Current (RMS),A,11.3
316388,Colebrook Estate,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
316388,Colebrook Estate,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
316388,Colebrook Estate,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,33.9
316388,Colebrook Estate,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
316388,Colebrook Estate,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
316388,Colebrook Estate,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
316388,Colebrook Estate,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
316388,Colebrook Estate,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
316388,Colebrook Estate,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
316388,Colebrook Estate,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
316388,Colebrook Estate,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
316388,Colebrook Estate,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
316388,Colebrook Estate,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,27.84
316388,Colebrook Estate,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,-3.55
316388,Colebrook Estate,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,43.38
316388,Colebrook Estate,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,28.0
316388,Colebrook Estate,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,120.0
316388,Colebrook Estate,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,16.4
316388,Colebrook Estate,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,181.1
316388,Colebrook Estate,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.26
316388,Colebrook Estate,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
316388,Colebrook Estate,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
316388,Colebrook Estate,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.18
316388,Colebrook Estate,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.0
316388,Colebrook Estate,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,22.12
316388,Colebrook Estate,2023-08-07 20:30:00+00:00,feeder,30.0,N Current (RMS),A,59.2
316388,Colebrook Estate,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,47.8
316388,Colebrook Estate,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,92.0
316388,Colebrook Estate,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
316388,Colebrook Estate,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.71
316388,Colebrook Estate,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.48
316388,Colebrook Estate,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.17
316388,Colebrook Estate,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-18.49
316388,Colebrook Estate,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.56
316388,Colebrook Estate,2023-08-07 20:30:00+00:00,feeder,20.0,N Current (RMS),A,44.7
316388,Colebrook Estate,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,74.1
316388,Colebrook Estate,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,78.9
316388,Colebrook Estate,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,83.0
316388,Colebrook Estate,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
316388,Colebrook Estate,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
316388,Colebrook Estate,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
316388,Colebrook Estate,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.71
316388,Colebrook Estate,2023-08-07 20:30:00+00:00,feeder,10.0,N Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,33.9
316388,Colebrook Estate,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
316388,Colebrook Estate,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
316388,Colebrook Estate,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
316388,Colebrook Estate,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
316388,Colebrook Estate,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
316388,Colebrook Estate,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
316388,Colebrook Estate,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
316388,Colebrook Estate,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
316388,Colebrook Estate,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,27.5
316388,Colebrook Estate,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,-4.34
316388,Colebrook Estate,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,44.4
316388,Colebrook Estate,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,46.0
316388,Colebrook Estate,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,119.4
316388,Colebrook Estate,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,20.9
316388,Colebrook Estate,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,185.2
316388,Colebrook Estate,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
316388,Colebrook Estate,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
316388,Colebrook Estate,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
316388,Colebrook Estate,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.75
316388,Colebrook Estate,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,17.7
316388,Colebrook Estate,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,18.68
316388,Colebrook Estate,2023-08-07 20:20:00+00:00,feeder,30.0,N Current (RMS),A,48.2
316388,Colebrook Estate,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,47.7
316388,Colebrook Estate,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,75.9
316388,Colebrook Estate,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,78.9
316388,Colebrook Estate,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
316388,Colebrook Estate,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.71
316388,Colebrook Estate,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
316388,Colebrook Estate,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.28
316388,Colebrook Estate,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-20.45
316388,Colebrook Estate,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.25
316388,Colebrook Estate,2023-08-07 20:20:00+00:00,feeder,20.0,N Current (RMS),A,44.4
316388,Colebrook Estate,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,74.0
316388,Colebrook Estate,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,87.1
316388,Colebrook Estate,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,81.6
316388,Colebrook Estate,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
316388,Colebrook Estate,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
316388,Colebrook Estate,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.64
316388,Colebrook Estate,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.57
316388,Colebrook Estate,2023-08-07 20:20:00+00:00,feeder,10.0,N Current (RMS),A,38.1
316388,Colebrook Estate,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.6
316388,Colebrook Estate,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,33.9
316388,Colebrook Estate,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
316388,Colebrook Estate,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
316388,Colebrook Estate,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
316388,Colebrook Estate,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
316388,Colebrook Estate,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
316388,Colebrook Estate,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
316388,Colebrook Estate,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
316388,Colebrook Estate,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,30.31
316388,Colebrook Estate,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,4.89
316388,Colebrook Estate,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,43.5
316388,Colebrook Estate,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,52.7
316388,Colebrook Estate,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,129.3
316388,Colebrook Estate,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,30.4
316388,Colebrook Estate,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,183.6
316388,Colebrook Estate,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.04
316388,Colebrook Estate,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,17.72
316388,Colebrook Estate,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.72
316388,Colebrook Estate,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,18.03
316388,Colebrook Estate,2023-08-07 20:10:00+00:00,feeder,30.0,N Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,73.8
316388,Colebrook Estate,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,65.7
316388,Colebrook Estate,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,75.8
316388,Colebrook Estate,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
316388,Colebrook Estate,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.94
316388,Colebrook Estate,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
316388,Colebrook Estate,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.73
316388,Colebrook Estate,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-25.98
316388,Colebrook Estate,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.05
316388,Colebrook Estate,2023-08-07 20:10:00+00:00,feeder,20.0,N Current (RMS),A,60.8
316388,Colebrook Estate,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,71.9
316388,Colebrook Estate,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,112.9
316388,Colebrook Estate,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,73.4
316388,Colebrook Estate,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
316388,Colebrook Estate,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
316388,Colebrook Estate,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.44
316388,Colebrook Estate,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
316388,Colebrook Estate,2023-08-07 20:10:00+00:00,feeder,10.0,N Current (RMS),A,14.0
316388,Colebrook Estate,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
316388,Colebrook Estate,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,34.0
316388,Colebrook Estate,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
316388,Colebrook Estate,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
316388,Colebrook Estate,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
316388,Colebrook Estate,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
316388,Colebrook Estate,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
316388,Colebrook Estate,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
316388,Colebrook Estate,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
316388,Colebrook Estate,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,36.71
316388,Colebrook Estate,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,-6.82
316388,Colebrook Estate,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,37.61
316388,Colebrook Estate,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,68.4
316388,Colebrook Estate,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,154.6
316388,Colebrook Estate,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,43.0
316388,Colebrook Estate,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,159.0
316388,Colebrook Estate,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.99
316388,Colebrook Estate,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
316388,Colebrook Estate,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.52
316388,Colebrook Estate,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.37
316388,Colebrook Estate,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.5
316388,Colebrook Estate,2023-08-07 20:00:00+00:00,feeder,30.0,N Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,66.0
316388,Colebrook Estate,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,49.9
316388,Colebrook Estate,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,61.9
316388,Colebrook Estate,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
316388,Colebrook Estate,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.08
316388,Colebrook Estate,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
316388,Colebrook Estate,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,21.69
316388,Colebrook Estate,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-17.72
316388,Colebrook Estate,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.61
316388,Colebrook Estate,2023-08-07 20:00:00+00:00,feeder,20.0,N Current (RMS),A,51.4
316388,Colebrook Estate,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,92.5
316388,Colebrook Estate,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,79.0
316388,Colebrook Estate,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,75.1
316388,Colebrook Estate,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
316388,Colebrook Estate,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
316388,Colebrook Estate,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.11
316388,Colebrook Estate,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
316388,Colebrook Estate,2023-08-07 20:00:00+00:00,feeder,10.0,N Current (RMS),A,12.2
316388,Colebrook Estate,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
316388,Colebrook Estate,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,34.0
316388,Colebrook Estate,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
316388,Colebrook Estate,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
316388,Colebrook Estate,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
316388,Colebrook Estate,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
316388,Colebrook Estate,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
316388,Colebrook Estate,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
316388,Colebrook Estate,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,38.52
316388,Colebrook Estate,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,-2.24
316388,Colebrook Estate,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,34.2
316388,Colebrook Estate,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,53.5
316388,Colebrook Estate,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,162.9
316388,Colebrook Estate,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,24.6
316388,Colebrook Estate,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,145.4
316388,Colebrook Estate,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.87
316388,Colebrook Estate,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
316388,Colebrook Estate,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.23
316388,Colebrook Estate,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.91
316388,Colebrook Estate,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.59
316388,Colebrook Estate,2023-08-07 19:50:00+00:00,feeder,30.0,N Current (RMS),A,35.0
316388,Colebrook Estate,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,57.8
316388,Colebrook Estate,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,59.3
316388,Colebrook Estate,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,57.8
316388,Colebrook Estate,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
316388,Colebrook Estate,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.26
316388,Colebrook Estate,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
316388,Colebrook Estate,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,21.23
316388,Colebrook Estate,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-15.81
316388,Colebrook Estate,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.76
316388,Colebrook Estate,2023-08-07 19:50:00+00:00,feeder,20.0,N Current (RMS),A,47.0
316388,Colebrook Estate,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,89.4
316388,Colebrook Estate,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,69.1
316388,Colebrook Estate,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,83.4
316388,Colebrook Estate,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
316388,Colebrook Estate,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.83
316388,Colebrook Estate,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.5
316388,Colebrook Estate,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.87
316388,Colebrook Estate,2023-08-07 19:50:00+00:00,feeder,10.0,N Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
316388,Colebrook Estate,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
316388,Colebrook Estate,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,34.1
316388,Colebrook Estate,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
316388,Colebrook Estate,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
316388,Colebrook Estate,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
316388,Colebrook Estate,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
316388,Colebrook Estate,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
316388,Colebrook Estate,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
316388,Colebrook Estate,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
316388,Colebrook Estate,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
316388,Colebrook Estate,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,37.29
316388,Colebrook Estate,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,0.59
316388,Colebrook Estate,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,36.22
316388,Colebrook Estate,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,32.4
316388,Colebrook Estate,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,157.3
316388,Colebrook Estate,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,11.9
316388,Colebrook Estate,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,153.1
316388,Colebrook Estate,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.61
316388,Colebrook Estate,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
316388,Colebrook Estate,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.1
