Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.69
316388,Colebrook Estate,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.51
316388,Colebrook Estate,2023-08-07 19:40:00+00:00,feeder,30.0,N Current (RMS),A,40.3
316388,Colebrook Estate,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,57.0
316388,Colebrook Estate,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,43.4
316388,Colebrook Estate,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,57.9
316388,Colebrook Estate,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
316388,Colebrook Estate,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.7
316388,Colebrook Estate,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.73
316388,Colebrook Estate,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.28
316388,Colebrook Estate,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-17.61
316388,Colebrook Estate,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.89
316388,Colebrook Estate,2023-08-07 19:40:00+00:00,feeder,20.0,N Current (RMS),A,45.9
316388,Colebrook Estate,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,77.8
316388,Colebrook Estate,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,76.4
316388,Colebrook Estate,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,84.7
316388,Colebrook Estate,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
316388,Colebrook Estate,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
316388,Colebrook Estate,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
316388,Colebrook Estate,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
316388,Colebrook Estate,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.99
316388,Colebrook Estate,2023-08-07 19:40:00+00:00,feeder,10.0,N Current (RMS),A,25.5
316388,Colebrook Estate,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
316388,Colebrook Estate,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,34.1
316388,Colebrook Estate,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
316388,Colebrook Estate,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
316388,Colebrook Estate,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
316388,Colebrook Estate,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
316388,Colebrook Estate,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
316388,Colebrook Estate,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
316388,Colebrook Estate,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,32.84
316388,Colebrook Estate,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,-5.36
316388,Colebrook Estate,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,40.39
316388,Colebrook Estate,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,50.4
316388,Colebrook Estate,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,140.0
316388,Colebrook Estate,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,26.9
316388,Colebrook Estate,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,170.3
316388,Colebrook Estate,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
316388,Colebrook Estate,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
316388,Colebrook Estate,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.72
316388,Colebrook Estate,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.4
316388,Colebrook Estate,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,16.74
316388,Colebrook Estate,2023-08-07 19:30:00+00:00,feeder,30.0,N Current (RMS),A,42.2
316388,Colebrook Estate,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,67.7
316388,Colebrook Estate,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,54.8
316388,Colebrook Estate,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,71.1
316388,Colebrook Estate,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
316388,Colebrook Estate,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.53
316388,Colebrook Estate,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
316388,Colebrook Estate,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,22.44
316388,Colebrook Estate,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-22.29
316388,Colebrook Estate,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,22.6
316388,Colebrook Estate,2023-08-07 19:30:00+00:00,feeder,20.0,N Current (RMS),A,58.0
316388,Colebrook Estate,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,95.2
316388,Colebrook Estate,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,98.4
316388,Colebrook Estate,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,98.1
316388,Colebrook Estate,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
316388,Colebrook Estate,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
316388,Colebrook Estate,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
316388,Colebrook Estate,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
316388,Colebrook Estate,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.56
316388,Colebrook Estate,2023-08-07 19:30:00+00:00,feeder,10.0,N Current (RMS),A,22.5
316388,Colebrook Estate,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
316388,Colebrook Estate,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
316388,Colebrook Estate,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,34.0
316388,Colebrook Estate,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
316388,Colebrook Estate,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
316388,Colebrook Estate,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
316388,Colebrook Estate,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
316388,Colebrook Estate,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
316388,Colebrook Estate,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
316388,Colebrook Estate,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,40.34
316388,Colebrook Estate,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,-6.53
316388,Colebrook Estate,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,44.9
316388,Colebrook Estate,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,70.0
316388,Colebrook Estate,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,168.0
316388,Colebrook Estate,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,36.4
316388,Colebrook Estate,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,189.1
316388,Colebrook Estate,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
316388,Colebrook Estate,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
316388,Colebrook Estate,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,19.45
316388,Colebrook Estate,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,16.43
316388,Colebrook Estate,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,21.62
316388,Colebrook Estate,2023-08-07 19:20:00+00:00,feeder,30.0,N Current (RMS),A,38.1
316388,Colebrook Estate,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,80.7
316388,Colebrook Estate,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,70.0
316388,Colebrook Estate,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,89.6
316388,Colebrook Estate,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
316388,Colebrook Estate,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.28
316388,Colebrook Estate,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.52
316388,Colebrook Estate,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,24.06
316388,Colebrook Estate,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-27.14
316388,Colebrook Estate,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.6
316388,Colebrook Estate,2023-08-07 19:20:00+00:00,feeder,20.0,N Current (RMS),A,48.3
316388,Colebrook Estate,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,101.9
316388,Colebrook Estate,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,114.7
316388,Colebrook Estate,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,93.0
316388,Colebrook Estate,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
316388,Colebrook Estate,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
316388,Colebrook Estate,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
316388,Colebrook Estate,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
316388,Colebrook Estate,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.07
316388,Colebrook Estate,2023-08-07 19:20:00+00:00,feeder,10.0,N Current (RMS),A,13.6
316388,Colebrook Estate,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
316388,Colebrook Estate,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
316388,Colebrook Estate,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,34.0
316388,Colebrook Estate,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
316388,Colebrook Estate,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
316388,Colebrook Estate,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
316388,Colebrook Estate,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
316388,Colebrook Estate,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
316388,Colebrook Estate,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
316388,Colebrook Estate,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,46.03
316388,Colebrook Estate,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,-6.77
316388,Colebrook Estate,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,45.3
316388,Colebrook Estate,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,53.0
316388,Colebrook Estate,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,191.9
316388,Colebrook Estate,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,40.6
316388,Colebrook Estate,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,190.2
316388,Colebrook Estate,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
316388,Colebrook Estate,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
316388,Colebrook Estate,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
316388,Colebrook Estate,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.96
316388,Colebrook Estate,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,16.2
316388,Colebrook Estate,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,21.46
316388,Colebrook Estate,2023-08-07 19:10:00+00:00,feeder,30.0,N Current (RMS),A,45.2
316388,Colebrook Estate,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,63.4
316388,Colebrook Estate,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,71.1
316388,Colebrook Estate,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,89.3
316388,Colebrook Estate,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
316388,Colebrook Estate,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
316388,Colebrook Estate,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.76
316388,Colebrook Estate,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,21.72
316388,Colebrook Estate,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-23.49
316388,Colebrook Estate,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.72
316388,Colebrook Estate,2023-08-07 19:10:00+00:00,feeder,20.0,N Current (RMS),A,45.4
316388,Colebrook Estate,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,92.2
316388,Colebrook Estate,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,98.7
316388,Colebrook Estate,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,83.8
316388,Colebrook Estate,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
316388,Colebrook Estate,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.49
316388,Colebrook Estate,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.05
316388,Colebrook Estate,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
316388,Colebrook Estate,2023-08-07 19:10:00+00:00,feeder,10.0,N Current (RMS),A,21.6
316388,Colebrook Estate,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
316388,Colebrook Estate,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
316388,Colebrook Estate,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,34.0
316388,Colebrook Estate,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
316388,Colebrook Estate,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
316388,Colebrook Estate,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
316388,Colebrook Estate,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
316388,Colebrook Estate,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
316388,Colebrook Estate,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
316388,Colebrook Estate,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,40.17
316388,Colebrook Estate,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,-1.24
316388,Colebrook Estate,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,43.37
316388,Colebrook Estate,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,55.9
316388,Colebrook Estate,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,168.3
316388,Colebrook Estate,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,22.6
316388,Colebrook Estate,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,181.5
316388,Colebrook Estate,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
316388,Colebrook Estate,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
316388,Colebrook Estate,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
316388,Colebrook Estate,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,17.68
316388,Colebrook Estate,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.19
316388,Colebrook Estate,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,21.71
316388,Colebrook Estate,2023-08-07 19:00:00+00:00,feeder,30.0,N Current (RMS),A,49.1
316388,Colebrook Estate,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,74.1
316388,Colebrook Estate,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,49.1
316388,Colebrook Estate,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,90.5
316388,Colebrook Estate,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
316388,Colebrook Estate,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.52
316388,Colebrook Estate,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
316388,Colebrook Estate,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,20.21
316388,Colebrook Estate,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-19.38
316388,Colebrook Estate,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.17
316388,Colebrook Estate,2023-08-07 19:00:00+00:00,feeder,20.0,N Current (RMS),A,44.8
316388,Colebrook Estate,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,85.7
316388,Colebrook Estate,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,84.0
316388,Colebrook Estate,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,81.4
316388,Colebrook Estate,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
316388,Colebrook Estate,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.34
316388,Colebrook Estate,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.7
316388,Colebrook Estate,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
316388,Colebrook Estate,2023-08-07 19:00:00+00:00,feeder,10.0,N Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
316388,Colebrook Estate,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
316388,Colebrook Estate,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,34.0
316388,Colebrook Estate,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
316388,Colebrook Estate,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
316388,Colebrook Estate,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
316388,Colebrook Estate,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
316388,Colebrook Estate,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
316388,Colebrook Estate,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
316388,Colebrook Estate,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
316388,Colebrook Estate,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,41.23
316388,Colebrook Estate,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,-5.48
316388,Colebrook Estate,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,43.11
316388,Colebrook Estate,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,49.1
316388,Colebrook Estate,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,172.7
316388,Colebrook Estate,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,28.0
316388,Colebrook Estate,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,180.8
316388,Colebrook Estate,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
316388,Colebrook Estate,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,18.91
316388,Colebrook Estate,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.5
316388,Colebrook Estate,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,17.31
316388,Colebrook Estate,2023-08-07 18:50:00+00:00,feeder,30.0,N Current (RMS),A,40.6
316388,Colebrook Estate,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,80.1
316388,Colebrook Estate,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,58.2
316388,Colebrook Estate,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,73.4
316388,Colebrook Estate,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
316388,Colebrook Estate,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.64
316388,Colebrook Estate,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,25.48
316388,Colebrook Estate,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-23.1
316388,Colebrook Estate,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.15
316388,Colebrook Estate,2023-08-07 18:50:00+00:00,feeder,20.0,N Current (RMS),A,48.8
316388,Colebrook Estate,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,107.0
316388,Colebrook Estate,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,98.8
316388,Colebrook Estate,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,89.9
316388,Colebrook Estate,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
316388,Colebrook Estate,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
316388,Colebrook Estate,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
316388,Colebrook Estate,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.29
316388,Colebrook Estate,2023-08-07 18:50:00+00:00,feeder,10.0,N Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
316388,Colebrook Estate,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,33.9
316388,Colebrook Estate,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
316388,Colebrook Estate,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
316388,Colebrook Estate,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
316388,Colebrook Estate,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
316388,Colebrook Estate,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
316388,Colebrook Estate,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
316388,Colebrook Estate,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
316388,Colebrook Estate,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,47.13
316388,Colebrook Estate,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,-7.38
316388,Colebrook Estate,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,40.75
316388,Colebrook Estate,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,37.1
316388,Colebrook Estate,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,197.3
316388,Colebrook Estate,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,33.5
316388,Colebrook Estate,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,172.0
316388,Colebrook Estate,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
316388,Colebrook Estate,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
316388,Colebrook Estate,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,20.78
316388,Colebrook Estate,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,15.29
316388,Colebrook Estate,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,20.91
316388,Colebrook Estate,2023-08-07 18:40:00+00:00,feeder,30.0,N Current (RMS),A,46.1
316388,Colebrook Estate,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,86.9
316388,Colebrook Estate,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,69.7
316388,Colebrook Estate,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,86.9
316388,Colebrook Estate,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
316388,Colebrook Estate,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.29
316388,Colebrook Estate,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
316388,Colebrook Estate,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,23.21
316388,Colebrook Estate,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-20.13
316388,Colebrook Estate,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.13
316388,Colebrook Estate,2023-08-07 18:40:00+00:00,feeder,20.0,N Current (RMS),A,50.6
316388,Colebrook Estate,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,100.4
316388,Colebrook Estate,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,85.6
316388,Colebrook Estate,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,78.0
316388,Colebrook Estate,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
316388,Colebrook Estate,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
316388,Colebrook Estate,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
316388,Colebrook Estate,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
316388,Colebrook Estate,2023-08-07 18:40:00+00:00,feeder,10.0,N Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
316388,Colebrook Estate,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,33.9
316388,Colebrook Estate,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
316388,Colebrook Estate,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
316388,Colebrook Estate,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
316388,Colebrook Estate,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
316388,Colebrook Estate,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
316388,Colebrook Estate,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
316388,Colebrook Estate,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,47.14
316388,Colebrook Estate,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,-2.7
316388,Colebrook Estate,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,40.74
316388,Colebrook Estate,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,48.5
316388,Colebrook Estate,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,198.3
316388,Colebrook Estate,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,27.7
316388,Colebrook Estate,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,171.5
316388,Colebrook Estate,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
316388,Colebrook Estate,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
316388,Colebrook Estate,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
316388,Colebrook Estate,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,29.98
316388,Colebrook Estate,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.83
316388,Colebrook Estate,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,22.22
316388,Colebrook Estate,2023-08-07 18:30:00+00:00,feeder,30.0,N Current (RMS),A,68.5
316388,Colebrook Estate,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,124.5
316388,Colebrook Estate,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,60.7
316388,Colebrook Estate,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,93.0
316388,Colebrook Estate,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
316388,Colebrook Estate,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.61
316388,Colebrook Estate,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
316388,Colebrook Estate,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.32
316388,Colebrook Estate,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-23.21
316388,Colebrook Estate,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,23.65
316388,Colebrook Estate,2023-08-07 18:30:00+00:00,feeder,20.0,N Current (RMS),A,58.6
316388,Colebrook Estate,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,59.0
316388,Colebrook Estate,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,98.1
316388,Colebrook Estate,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,100.2
316388,Colebrook Estate,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
316388,Colebrook Estate,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
316388,Colebrook Estate,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
316388,Colebrook Estate,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
316388,Colebrook Estate,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
316388,Colebrook Estate,2023-08-07 18:30:00+00:00,feeder,10.0,N Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
316388,Colebrook Estate,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,33.8
316388,Colebrook Estate,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
316388,Colebrook Estate,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
316388,Colebrook Estate,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
316388,Colebrook Estate,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
316388,Colebrook Estate,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
316388,Colebrook Estate,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
316388,Colebrook Estate,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
316388,Colebrook Estate,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,46.36
316388,Colebrook Estate,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,-6.47
316388,Colebrook Estate,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,47.63
316388,Colebrook Estate,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,97.6
316388,Colebrook Estate,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,194.0
316388,Colebrook Estate,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,200.2
316388,Colebrook Estate,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
316388,Colebrook Estate,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
316388,Colebrook Estate,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
316388,Colebrook Estate,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.32
316388,Colebrook Estate,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,18.08
316388,Colebrook Estate,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,19.56
316388,Colebrook Estate,2023-08-07 18:20:00+00:00,feeder,30.0,N Current (RMS),A,35.7
316388,Colebrook Estate,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,69.0
316388,Colebrook Estate,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,76.1
316388,Colebrook Estate,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,82.6
316388,Colebrook Estate,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
316388,Colebrook Estate,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.03
316388,Colebrook Estate,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
316388,Colebrook Estate,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.65
316388,Colebrook Estate,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-21.32
316388,Colebrook Estate,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,29.43
316388,Colebrook Estate,2023-08-07 18:20:00+00:00,feeder,20.0,N Current (RMS),A,65.9
316388,Colebrook Estate,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,72.0
316388,Colebrook Estate,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,91.6
316388,Colebrook Estate,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,123.7
316388,Colebrook Estate,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
316388,Colebrook Estate,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
316388,Colebrook Estate,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.28
316388,Colebrook Estate,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.8
316388,Colebrook Estate,2023-08-07 18:20:00+00:00,feeder,10.0,N Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
316388,Colebrook Estate,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,33.7
316388,Colebrook Estate,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
316388,Colebrook Estate,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
316388,Colebrook Estate,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
316388,Colebrook Estate,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
316388,Colebrook Estate,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
316388,Colebrook Estate,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
316388,Colebrook Estate,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,34.78
316388,Colebrook Estate,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,0.04
316388,Colebrook Estate,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,50.79
316388,Colebrook Estate,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,54.2
316388,Colebrook Estate,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,148.1
316388,Colebrook Estate,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,15.6
316388,Colebrook Estate,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,212.5
316388,Colebrook Estate,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
316388,Colebrook Estate,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
316388,Colebrook Estate,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
316388,Colebrook Estate,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,20.89
316388,Colebrook Estate,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,16.51
316388,Colebrook Estate,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,19.15
316388,Colebrook Estate,2023-08-07 18:10:00+00:00,feeder,30.0,N Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,87.4
316388,Colebrook Estate,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,70.2
316388,Colebrook Estate,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,80.8
316388,Colebrook Estate,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
316388,Colebrook Estate,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.66
316388,Colebrook Estate,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
316388,Colebrook Estate,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,19.97
316388,Colebrook Estate,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-22.2
316388,Colebrook Estate,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,25.36
316388,Colebrook Estate,2023-08-07 18:10:00+00:00,feeder,20.0,N Current (RMS),A,49.4
316388,Colebrook Estate,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,85.2
316388,Colebrook Estate,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,96.3
316388,Colebrook Estate,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,106.5
316388,Colebrook Estate,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
316388,Colebrook Estate,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
316388,Colebrook Estate,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
316388,Colebrook Estate,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
316388,Colebrook Estate,2023-08-07 18:10:00+00:00,feeder,10.0,N Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,33.6
316388,Colebrook Estate,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
316388,Colebrook Estate,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
316388,Colebrook Estate,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
316388,Colebrook Estate,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
316388,Colebrook Estate,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
316388,Colebrook Estate,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
316388,Colebrook Estate,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,42.53
316388,Colebrook Estate,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,-3.88
316388,Colebrook Estate,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,46.55
316388,Colebrook Estate,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,49.0
316388,Colebrook Estate,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,178.8
316388,Colebrook Estate,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,29.6
316388,Colebrook Estate,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,195.6
316388,Colebrook Estate,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
316388,Colebrook Estate,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
316388,Colebrook Estate,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,21.07
316388,Colebrook Estate,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,16.95
316388,Colebrook Estate,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,20.24
316388,Colebrook Estate,2023-08-07 18:00:00+00:00,feeder,30.0,N Current (RMS),A,37.5
316388,Colebrook Estate,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,88.8
316388,Colebrook Estate,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,71.3
316388,Colebrook Estate,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,85.2
316388,Colebrook Estate,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
316388,Colebrook Estate,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
316388,Colebrook Estate,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
316388,Colebrook Estate,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,25.1
316388,Colebrook Estate,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-17.55
316388,Colebrook Estate,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,25.86
316388,Colebrook Estate,2023-08-07 18:00:00+00:00,feeder,20.0,N Current (RMS),A,54.5
316388,Colebrook Estate,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,106.1
316388,Colebrook Estate,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,76.2
316388,Colebrook Estate,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,108.1
316388,Colebrook Estate,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
316388,Colebrook Estate,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
316388,Colebrook Estate,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
316388,Colebrook Estate,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.67
316388,Colebrook Estate,2023-08-07 18:00:00+00:00,feeder,10.0,N Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
316388,Colebrook Estate,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
316388,Colebrook Estate,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,33.5
316388,Colebrook Estate,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
316388,Colebrook Estate,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
316388,Colebrook Estate,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
316388,Colebrook Estate,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
316388,Colebrook Estate,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
316388,Colebrook Estate,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
316388,Colebrook Estate,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,48.73
316388,Colebrook Estate,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,1.08
316388,Colebrook Estate,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,49.78
316388,Colebrook Estate,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,44.2
316388,Colebrook Estate,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,204.1
316388,Colebrook Estate,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,15.1
316388,Colebrook Estate,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,208.3
316388,Colebrook Estate,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.82
316388,Colebrook Estate,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
316388,Colebrook Estate,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
316388,Colebrook Estate,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,16.25
316388,Colebrook Estate,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,18.45
316388,Colebrook Estate,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,28.12
316388,Colebrook Estate,2023-08-07 17:50:00+00:00,feeder,30.0,N Current (RMS),A,57.1
316388,Colebrook Estate,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,69.1
316388,Colebrook Estate,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,77.7
316388,Colebrook Estate,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,119.8
316388,Colebrook Estate,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
316388,Colebrook Estate,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.11
316388,Colebrook Estate,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,29.9
316388,Colebrook Estate,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-20.87
316388,Colebrook Estate,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,29.83
316388,Colebrook Estate,2023-08-07 17:50:00+00:00,feeder,20.0,N Current (RMS),A,59.8
316388,Colebrook Estate,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,125.0
316388,Colebrook Estate,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,89.1
316388,Colebrook Estate,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,126.0
316388,Colebrook Estate,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
316388,Colebrook Estate,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
316388,Colebrook Estate,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
316388,Colebrook Estate,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.01
316388,Colebrook Estate,2023-08-07 17:50:00+00:00,feeder,10.0,N Current (RMS),A,14.2
316388,Colebrook Estate,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
316388,Colebrook Estate,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,33.4
316388,Colebrook Estate,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
316388,Colebrook Estate,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
316388,Colebrook Estate,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
316388,Colebrook Estate,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
316388,Colebrook Estate,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
316388,Colebrook Estate,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
