Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
316388,Colebrook Estate,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,47.95
316388,Colebrook Estate,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,-0.68
316388,Colebrook Estate,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,61.96
316388,Colebrook Estate,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,48.7
316388,Colebrook Estate,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,201.2
316388,Colebrook Estate,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,14.7
316388,Colebrook Estate,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,260.0
316388,Colebrook Estate,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
316388,Colebrook Estate,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,19.62
316388,Colebrook Estate,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,19.72
316388,Colebrook Estate,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,22.98
316388,Colebrook Estate,2023-08-07 17:40:00+00:00,feeder,30.0,N Current (RMS),A,45.8
316388,Colebrook Estate,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,85.4
316388,Colebrook Estate,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,84.1
316388,Colebrook Estate,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,97.6
316388,Colebrook Estate,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
316388,Colebrook Estate,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
316388,Colebrook Estate,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,30.26
316388,Colebrook Estate,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-24.62
316388,Colebrook Estate,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,30.25
316388,Colebrook Estate,2023-08-07 17:40:00+00:00,feeder,20.0,N Current (RMS),A,55.5
316388,Colebrook Estate,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,128.0
316388,Colebrook Estate,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,105.4
316388,Colebrook Estate,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,127.5
316388,Colebrook Estate,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
316388,Colebrook Estate,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
316388,Colebrook Estate,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.13
316388,Colebrook Estate,2023-08-07 17:40:00+00:00,feeder,10.0,N Current (RMS),A,18.5
316388,Colebrook Estate,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
316388,Colebrook Estate,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,33.2
316388,Colebrook Estate,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
316388,Colebrook Estate,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
316388,Colebrook Estate,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
316388,Colebrook Estate,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
316388,Colebrook Estate,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
316388,Colebrook Estate,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
316388,Colebrook Estate,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,51.42
316388,Colebrook Estate,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,-3.21
316388,Colebrook Estate,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,58.36
316388,Colebrook Estate,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,56.8
316388,Colebrook Estate,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,218.1
316388,Colebrook Estate,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,31.1
316388,Colebrook Estate,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,244.8
316388,Colebrook Estate,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
316388,Colebrook Estate,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
316388,Colebrook Estate,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
316388,Colebrook Estate,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,22.39
316388,Colebrook Estate,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,25.85
316388,Colebrook Estate,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,19.36
316388,Colebrook Estate,2023-08-07 17:30:00+00:00,feeder,30.0,N Current (RMS),A,47.2
316388,Colebrook Estate,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,96.5
316388,Colebrook Estate,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,108.8
316388,Colebrook Estate,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,81.9
316388,Colebrook Estate,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
316388,Colebrook Estate,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
316388,Colebrook Estate,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
316388,Colebrook Estate,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,21.79
316388,Colebrook Estate,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-25.17
316388,Colebrook Estate,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.23
316388,Colebrook Estate,2023-08-07 17:30:00+00:00,feeder,20.0,N Current (RMS),A,46.5
316388,Colebrook Estate,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,92.5
316388,Colebrook Estate,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,106.4
316388,Colebrook Estate,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,91.8
316388,Colebrook Estate,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
316388,Colebrook Estate,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
316388,Colebrook Estate,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
316388,Colebrook Estate,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.37
316388,Colebrook Estate,2023-08-07 17:30:00+00:00,feeder,10.0,N Current (RMS),A,13.0
316388,Colebrook Estate,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.9
316388,Colebrook Estate,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,33.1
316388,Colebrook Estate,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
316388,Colebrook Estate,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
316388,Colebrook Estate,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
316388,Colebrook Estate,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
316388,Colebrook Estate,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
316388,Colebrook Estate,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
316388,Colebrook Estate,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,46.46
316388,Colebrook Estate,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,2.49
316388,Colebrook Estate,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,44.96
316388,Colebrook Estate,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,47.8
316388,Colebrook Estate,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,196.8
316388,Colebrook Estate,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,19.8
316388,Colebrook Estate,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,190.7
316388,Colebrook Estate,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
316388,Colebrook Estate,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
316388,Colebrook Estate,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
316388,Colebrook Estate,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,33.36
316388,Colebrook Estate,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,22.18
316388,Colebrook Estate,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,19.26
316388,Colebrook Estate,2023-08-07 17:20:00+00:00,feeder,30.0,N Current (RMS),A,61.5
316388,Colebrook Estate,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,139.3
316388,Colebrook Estate,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,95.0
316388,Colebrook Estate,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,81.4
316388,Colebrook Estate,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
316388,Colebrook Estate,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.86
316388,Colebrook Estate,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
316388,Colebrook Estate,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,21.07
316388,Colebrook Estate,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-24.04
316388,Colebrook Estate,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.29
316388,Colebrook Estate,2023-08-07 17:20:00+00:00,feeder,20.0,N Current (RMS),A,54.8
316388,Colebrook Estate,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,89.4
316388,Colebrook Estate,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,102.7
316388,Colebrook Estate,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,54.2
316388,Colebrook Estate,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
316388,Colebrook Estate,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
316388,Colebrook Estate,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
316388,Colebrook Estate,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.7
316388,Colebrook Estate,2023-08-07 17:20:00+00:00,feeder,10.0,N Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
316388,Colebrook Estate,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
316388,Colebrook Estate,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,32.9
316388,Colebrook Estate,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
316388,Colebrook Estate,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
316388,Colebrook Estate,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
316388,Colebrook Estate,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
316388,Colebrook Estate,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
316388,Colebrook Estate,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
316388,Colebrook Estate,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,56.93
316388,Colebrook Estate,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,0.34
316388,Colebrook Estate,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,35.25
316388,Colebrook Estate,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,58.7
316388,Colebrook Estate,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,237.9
316388,Colebrook Estate,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,21.7
316388,Colebrook Estate,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,150.7
316388,Colebrook Estate,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
316388,Colebrook Estate,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,19.28
316388,Colebrook Estate,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,23.98
316388,Colebrook Estate,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,15.84
316388,Colebrook Estate,2023-08-07 17:10:00+00:00,feeder,30.0,N Current (RMS),A,50.1
316388,Colebrook Estate,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,83.8
316388,Colebrook Estate,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,101.4
316388,Colebrook Estate,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,67.8
316388,Colebrook Estate,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.08
316388,Colebrook Estate,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
316388,Colebrook Estate,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,24.58
316388,Colebrook Estate,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-27.22
316388,Colebrook Estate,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.24
316388,Colebrook Estate,2023-08-07 17:10:00+00:00,feeder,20.0,N Current (RMS),A,54.6
316388,Colebrook Estate,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,103.3
316388,Colebrook Estate,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,116.1
316388,Colebrook Estate,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,74.7
316388,Colebrook Estate,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
316388,Colebrook Estate,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
316388,Colebrook Estate,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
316388,Colebrook Estate,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.17
316388,Colebrook Estate,2023-08-07 17:10:00+00:00,feeder,10.0,N Current (RMS),A,11.9
316388,Colebrook Estate,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
316388,Colebrook Estate,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,32.8
316388,Colebrook Estate,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
316388,Colebrook Estate,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
316388,Colebrook Estate,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
316388,Colebrook Estate,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
316388,Colebrook Estate,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
316388,Colebrook Estate,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,45.96
316388,Colebrook Estate,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,-1.39
316388,Colebrook Estate,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,36.25
316388,Colebrook Estate,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,50.4
316388,Colebrook Estate,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,193.6
316388,Colebrook Estate,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,28.3
316388,Colebrook Estate,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,155.0
316388,Colebrook Estate,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
316388,Colebrook Estate,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
316388,Colebrook Estate,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
316388,Colebrook Estate,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,24.15
316388,Colebrook Estate,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,27.18
316388,Colebrook Estate,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,21.9
316388,Colebrook Estate,2023-08-07 17:00:00+00:00,feeder,30.0,N Current (RMS),A,46.2
316388,Colebrook Estate,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,102.5
316388,Colebrook Estate,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,113.9
316388,Colebrook Estate,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,92.7
316388,Colebrook Estate,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
316388,Colebrook Estate,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
316388,Colebrook Estate,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,28.72
316388,Colebrook Estate,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-26.26
316388,Colebrook Estate,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.9
316388,Colebrook Estate,2023-08-07 17:00:00+00:00,feeder,20.0,N Current (RMS),A,61.6
316388,Colebrook Estate,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,121.4
316388,Colebrook Estate,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,112.5
316388,Colebrook Estate,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,64.8
316388,Colebrook Estate,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
316388,Colebrook Estate,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
316388,Colebrook Estate,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.76
316388,Colebrook Estate,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.13
316388,Colebrook Estate,2023-08-07 17:00:00+00:00,feeder,10.0,N Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
316388,Colebrook Estate,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
316388,Colebrook Estate,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,32.6
316388,Colebrook Estate,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
316388,Colebrook Estate,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
316388,Colebrook Estate,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
316388,Colebrook Estate,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
316388,Colebrook Estate,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
316388,Colebrook Estate,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
316388,Colebrook Estate,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,54.44
316388,Colebrook Estate,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,3.69
316388,Colebrook Estate,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,39.94
316388,Colebrook Estate,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,229.7
316388,Colebrook Estate,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,169.9
316388,Colebrook Estate,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
316388,Colebrook Estate,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
316388,Colebrook Estate,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,26.14
316388,Colebrook Estate,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,21.37
316388,Colebrook Estate,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,23.05
316388,Colebrook Estate,2023-08-07 16:50:00+00:00,feeder,30.0,N Current (RMS),A,41.6
316388,Colebrook Estate,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,112.3
316388,Colebrook Estate,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,90.8
316388,Colebrook Estate,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,98.4
316388,Colebrook Estate,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
316388,Colebrook Estate,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.98
316388,Colebrook Estate,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
316388,Colebrook Estate,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,28.14
316388,Colebrook Estate,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-27.23
316388,Colebrook Estate,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.03
316388,Colebrook Estate,2023-08-07 16:50:00+00:00,feeder,20.0,N Current (RMS),A,62.3
316388,Colebrook Estate,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,119.3
316388,Colebrook Estate,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,116.6
316388,Colebrook Estate,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,68.9
316388,Colebrook Estate,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
316388,Colebrook Estate,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.01
316388,Colebrook Estate,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
316388,Colebrook Estate,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.52
316388,Colebrook Estate,2023-08-07 16:50:00+00:00,feeder,10.0,N Current (RMS),A,13.0
316388,Colebrook Estate,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
316388,Colebrook Estate,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
316388,Colebrook Estate,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
316388,Colebrook Estate,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,32.4
316388,Colebrook Estate,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
316388,Colebrook Estate,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
316388,Colebrook Estate,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
316388,Colebrook Estate,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
316388,Colebrook Estate,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
316388,Colebrook Estate,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
316388,Colebrook Estate,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,57.3
316388,Colebrook Estate,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,-2.6
316388,Colebrook Estate,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,41.6
316388,Colebrook Estate,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,57.5
316388,Colebrook Estate,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,241.7
316388,Colebrook Estate,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,36.8
316388,Colebrook Estate,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,177.6
316388,Colebrook Estate,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
316388,Colebrook Estate,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
316388,Colebrook Estate,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
316388,Colebrook Estate,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,25.11
316388,Colebrook Estate,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,18.23
316388,Colebrook Estate,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,24.94
316388,Colebrook Estate,2023-08-07 16:40:00+00:00,feeder,30.0,N Current (RMS),A,48.7
316388,Colebrook Estate,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,105.8
316388,Colebrook Estate,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,77.8
316388,Colebrook Estate,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,106.8
316388,Colebrook Estate,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
316388,Colebrook Estate,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.02
316388,Colebrook Estate,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,33.5
316388,Colebrook Estate,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-27.32
316388,Colebrook Estate,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.61
316388,Colebrook Estate,2023-08-07 16:40:00+00:00,feeder,20.0,N Current (RMS),A,73.0
316388,Colebrook Estate,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,140.8
316388,Colebrook Estate,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,116.1
316388,Colebrook Estate,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,67.4
316388,Colebrook Estate,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
316388,Colebrook Estate,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
316388,Colebrook Estate,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
316388,Colebrook Estate,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.76
316388,Colebrook Estate,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
316388,Colebrook Estate,2023-08-07 16:40:00+00:00,feeder,10.0,N Current (RMS),A,17.6
316388,Colebrook Estate,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
316388,Colebrook Estate,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,32.2
316388,Colebrook Estate,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
316388,Colebrook Estate,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
316388,Colebrook Estate,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
316388,Colebrook Estate,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
316388,Colebrook Estate,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
316388,Colebrook Estate,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
316388,Colebrook Estate,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,60.89
316388,Colebrook Estate,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,-4.32
316388,Colebrook Estate,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,42.25
316388,Colebrook Estate,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,80.0
316388,Colebrook Estate,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,255.3
316388,Colebrook Estate,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,25.5
316388,Colebrook Estate,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,180.8
316388,Colebrook Estate,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
316388,Colebrook Estate,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
316388,Colebrook Estate,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
316388,Colebrook Estate,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,17.43
316388,Colebrook Estate,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,23.72
316388,Colebrook Estate,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,29.08
316388,Colebrook Estate,2023-08-07 16:30:00+00:00,feeder,30.0,N Current (RMS),A,52.9
316388,Colebrook Estate,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,74.6
316388,Colebrook Estate,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,99.4
316388,Colebrook Estate,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,122.6
316388,Colebrook Estate,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
316388,Colebrook Estate,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.28
316388,Colebrook Estate,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
316388,Colebrook Estate,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,35.5
316388,Colebrook Estate,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-22.68
316388,Colebrook Estate,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.22
316388,Colebrook Estate,2023-08-07 16:30:00+00:00,feeder,20.0,N Current (RMS),A,70.4
316388,Colebrook Estate,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,148.6
316388,Colebrook Estate,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,98.0
316388,Colebrook Estate,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,77.6
316388,Colebrook Estate,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
316388,Colebrook Estate,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
316388,Colebrook Estate,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.79
316388,Colebrook Estate,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.93
316388,Colebrook Estate,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.25
316388,Colebrook Estate,2023-08-07 16:30:00+00:00,feeder,10.0,N Current (RMS),A,15.7
316388,Colebrook Estate,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
316388,Colebrook Estate,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
316388,Colebrook Estate,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
316388,Colebrook Estate,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,32.0
316388,Colebrook Estate,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
316388,Colebrook Estate,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
316388,Colebrook Estate,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
316388,Colebrook Estate,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
316388,Colebrook Estate,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
316388,Colebrook Estate,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
316388,Colebrook Estate,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,56.72
316388,Colebrook Estate,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,5.97
316388,Colebrook Estate,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,50.55
316388,Colebrook Estate,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,103.5
316388,Colebrook Estate,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,237.3
316388,Colebrook Estate,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,34.8
316388,Colebrook Estate,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,212.7
316388,Colebrook Estate,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
316388,Colebrook Estate,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
316388,Colebrook Estate,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
316388,Colebrook Estate,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.29
316388,Colebrook Estate,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,21.12
316388,Colebrook Estate,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,22.81
316388,Colebrook Estate,2023-08-07 16:20:00+00:00,feeder,30.0,N Current (RMS),A,42.1
316388,Colebrook Estate,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,70.8
316388,Colebrook Estate,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,89.0
316388,Colebrook Estate,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,95.4
316388,Colebrook Estate,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
316388,Colebrook Estate,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,28.31
316388,Colebrook Estate,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-23.7
316388,Colebrook Estate,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.01
316388,Colebrook Estate,2023-08-07 16:20:00+00:00,feeder,20.0,N Current (RMS),A,50.1
316388,Colebrook Estate,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,118.8
316388,Colebrook Estate,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,100.6
316388,Colebrook Estate,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,72.9
316388,Colebrook Estate,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
316388,Colebrook Estate,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
316388,Colebrook Estate,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
316388,Colebrook Estate,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.97
316388,Colebrook Estate,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.28
316388,Colebrook Estate,2023-08-07 16:20:00+00:00,feeder,10.0,N Current (RMS),A,23.5
316388,Colebrook Estate,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
316388,Colebrook Estate,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.7
316388,Colebrook Estate,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,31.8
316388,Colebrook Estate,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
316388,Colebrook Estate,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
316388,Colebrook Estate,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
316388,Colebrook Estate,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
316388,Colebrook Estate,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
316388,Colebrook Estate,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
316388,Colebrook Estate,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,46.49
316388,Colebrook Estate,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,1.38
316388,Colebrook Estate,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,46.1
316388,Colebrook Estate,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,48.0
316388,Colebrook Estate,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,196.9
316388,Colebrook Estate,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,19.6
316388,Colebrook Estate,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,194.0
316388,Colebrook Estate,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
316388,Colebrook Estate,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,17.75
316388,Colebrook Estate,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,18.12
316388,Colebrook Estate,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,26.97
316388,Colebrook Estate,2023-08-07 16:10:00+00:00,feeder,30.0,N Current (RMS),A,47.5
316388,Colebrook Estate,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,75.5
316388,Colebrook Estate,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,76.4
316388,Colebrook Estate,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,112.2
316388,Colebrook Estate,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
316388,Colebrook Estate,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
316388,Colebrook Estate,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,24.17
316388,Colebrook Estate,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-23.8
316388,Colebrook Estate,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.34
316388,Colebrook Estate,2023-08-07 16:10:00+00:00,feeder,20.0,N Current (RMS),A,47.8
316388,Colebrook Estate,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,102.2
316388,Colebrook Estate,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,100.8
316388,Colebrook Estate,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,65.8
316388,Colebrook Estate,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
316388,Colebrook Estate,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
316388,Colebrook Estate,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
316388,Colebrook Estate,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.63
316388,Colebrook Estate,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.5
316388,Colebrook Estate,2023-08-07 16:10:00+00:00,feeder,10.0,N Current (RMS),A,24.6
316388,Colebrook Estate,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
316388,Colebrook Estate,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
316388,Colebrook Estate,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.9
316388,Colebrook Estate,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,31.7
316388,Colebrook Estate,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
316388,Colebrook Estate,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
316388,Colebrook Estate,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
316388,Colebrook Estate,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
316388,Colebrook Estate,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
316388,Colebrook Estate,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
316388,Colebrook Estate,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
316388,Colebrook Estate,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,42.76
316388,Colebrook Estate,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,-2.05
316388,Colebrook Estate,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,47.81
316388,Colebrook Estate,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,56.7
316388,Colebrook Estate,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,180.4
316388,Colebrook Estate,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,28.0
316388,Colebrook Estate,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,200.3
316388,Colebrook Estate,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
316388,Colebrook Estate,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,21.83
316388,Colebrook Estate,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,17.15
316388,Colebrook Estate,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,20.6
316388,Colebrook Estate,2023-08-07 16:00:00+00:00,feeder,30.0,N Current (RMS),A,43.1
316388,Colebrook Estate,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,92.4
316388,Colebrook Estate,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,72.8
316388,Colebrook Estate,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,87.1
316388,Colebrook Estate,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
316388,Colebrook Estate,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.43
316388,Colebrook Estate,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.16
316388,Colebrook Estate,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-22.62
316388,Colebrook Estate,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,22.34
316388,Colebrook Estate,2023-08-07 16:00:00+00:00,feeder,20.0,N Current (RMS),A,44.7
316388,Colebrook Estate,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,73.7
316388,Colebrook Estate,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,96.0
316388,Colebrook Estate,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,94.6
316388,Colebrook Estate,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
316388,Colebrook Estate,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.55
316388,Colebrook Estate,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.67
316388,Colebrook Estate,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.71
316388,Colebrook Estate,2023-08-07 16:00:00+00:00,feeder,10.0,N Current (RMS),A,16.6
316388,Colebrook Estate,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
316388,Colebrook Estate,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
316388,Colebrook Estate,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,31.6
316388,Colebrook Estate,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
316388,Colebrook Estate,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
316388,Colebrook Estate,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
316388,Colebrook Estate,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
316388,Colebrook Estate,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
316388,Colebrook Estate,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
316388,Colebrook Estate,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
316388,Colebrook Estate,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,41.53
316388,Colebrook Estate,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,-2.8
316388,Colebrook Estate,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,47.65
316388,Colebrook Estate,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,54.0
316388,Colebrook Estate,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,174.8
316388,Colebrook Estate,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,19.7
316388,Colebrook Estate,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,199.5
316388,Colebrook Estate,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
316388,Colebrook Estate,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
316388,Colebrook Estate,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
316388,Colebrook Estate,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,24.7
316388,Colebrook Estate,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.18
316388,Colebrook Estate,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,16.66
316388,Colebrook Estate,2023-08-07 15:50:00+00:00,feeder,30.0,N Current (RMS),A,55.2
316388,Colebrook Estate,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,104.4
316388,Colebrook Estate,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,56.0
316388,Colebrook Estate,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,71.5
316388,Colebrook Estate,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
316388,Colebrook Estate,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.33
316388,Colebrook Estate,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
316388,Colebrook Estate,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,21.86
316388,Colebrook Estate,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-16.28
316388,Colebrook Estate,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.51
316388,Colebrook Estate,2023-08-07 15:50:00+00:00,feeder,20.0,N Current (RMS),A,43.1
316388,Colebrook Estate,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,93.3
316388,Colebrook Estate,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,71.9
316388,Colebrook Estate,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,83.2
316388,Colebrook Estate,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
316388,Colebrook Estate,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
316388,Colebrook Estate,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
316388,Colebrook Estate,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
316388,Colebrook Estate,2023-08-07 15:50:00+00:00,feeder,10.0,N Current (RMS),A,11.7
