Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
316388,Colebrook Estate,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
316388,Colebrook Estate,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,31.6
316388,Colebrook Estate,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
316388,Colebrook Estate,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
316388,Colebrook Estate,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
316388,Colebrook Estate,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
316388,Colebrook Estate,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
316388,Colebrook Estate,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
316388,Colebrook Estate,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
316388,Colebrook Estate,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
316388,Colebrook Estate,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,47.53
316388,Colebrook Estate,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,-0.75
316388,Colebrook Estate,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,39.16
316388,Colebrook Estate,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,49.2
316388,Colebrook Estate,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,200.2
316388,Colebrook Estate,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,21.7
316388,Colebrook Estate,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,166.5
316388,Colebrook Estate,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
316388,Colebrook Estate,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
316388,Colebrook Estate,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,18.06
316388,Colebrook Estate,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.14
316388,Colebrook Estate,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.17
316388,Colebrook Estate,2023-08-07 15:40:00+00:00,feeder,30.0,N Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,76.5
316388,Colebrook Estate,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,51.9
316388,Colebrook Estate,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,51.4
316388,Colebrook Estate,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
316388,Colebrook Estate,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.1
316388,Colebrook Estate,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
316388,Colebrook Estate,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.66
316388,Colebrook Estate,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-23.18
316388,Colebrook Estate,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.5
316388,Colebrook Estate,2023-08-07 15:40:00+00:00,feeder,20.0,N Current (RMS),A,45.5
316388,Colebrook Estate,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,72.8
316388,Colebrook Estate,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,97.9
316388,Colebrook Estate,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,74.5
316388,Colebrook Estate,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
316388,Colebrook Estate,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
316388,Colebrook Estate,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.6
316388,Colebrook Estate,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.8
316388,Colebrook Estate,2023-08-07 15:40:00+00:00,feeder,10.0,N Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,31.5
316388,Colebrook Estate,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
316388,Colebrook Estate,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
316388,Colebrook Estate,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
316388,Colebrook Estate,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
316388,Colebrook Estate,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
316388,Colebrook Estate,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
316388,Colebrook Estate,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,36.65
316388,Colebrook Estate,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,-8.44
316388,Colebrook Estate,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,30.47
316388,Colebrook Estate,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,57.0
316388,Colebrook Estate,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,154.7
316388,Colebrook Estate,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,38.5
316388,Colebrook Estate,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,132.4
316388,Colebrook Estate,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
316388,Colebrook Estate,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
316388,Colebrook Estate,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
316388,Colebrook Estate,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.38
316388,Colebrook Estate,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.64
316388,Colebrook Estate,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.13
316388,Colebrook Estate,2023-08-07 15:30:00+00:00,feeder,30.0,N Current (RMS),A,40.2
316388,Colebrook Estate,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,49.1
316388,Colebrook Estate,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,42.6
316388,Colebrook Estate,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,66.1
316388,Colebrook Estate,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
316388,Colebrook Estate,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.12
316388,Colebrook Estate,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
316388,Colebrook Estate,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.65
316388,Colebrook Estate,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-15.94
316388,Colebrook Estate,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.61
316388,Colebrook Estate,2023-08-07 15:30:00+00:00,feeder,20.0,N Current (RMS),A,42.9
316388,Colebrook Estate,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,73.3
316388,Colebrook Estate,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,69.5
316388,Colebrook Estate,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,83.8
316388,Colebrook Estate,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
316388,Colebrook Estate,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
316388,Colebrook Estate,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
316388,Colebrook Estate,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
316388,Colebrook Estate,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.7
316388,Colebrook Estate,2023-08-07 15:30:00+00:00,feeder,10.0,N Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
316388,Colebrook Estate,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
316388,Colebrook Estate,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,31.5
316388,Colebrook Estate,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
316388,Colebrook Estate,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
316388,Colebrook Estate,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
316388,Colebrook Estate,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
316388,Colebrook Estate,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
316388,Colebrook Estate,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
316388,Colebrook Estate,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
316388,Colebrook Estate,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,30.08
316388,Colebrook Estate,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,-4.5
316388,Colebrook Estate,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,36.45
316388,Colebrook Estate,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,36.4
316388,Colebrook Estate,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,129.1
316388,Colebrook Estate,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,21.4
316388,Colebrook Estate,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,157.2
316388,Colebrook Estate,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
316388,Colebrook Estate,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
316388,Colebrook Estate,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.47
316388,Colebrook Estate,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.33
316388,Colebrook Estate,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,21.38
316388,Colebrook Estate,2023-08-07 15:20:00+00:00,feeder,30.0,N Current (RMS),A,51.1
316388,Colebrook Estate,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,45.6
316388,Colebrook Estate,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,41.3
316388,Colebrook Estate,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,89.7
316388,Colebrook Estate,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
316388,Colebrook Estate,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.18
316388,Colebrook Estate,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
316388,Colebrook Estate,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.1
316388,Colebrook Estate,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-13.71
316388,Colebrook Estate,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.05
316388,Colebrook Estate,2023-08-07 15:20:00+00:00,feeder,20.0,N Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,58.0
316388,Colebrook Estate,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,60.5
316388,Colebrook Estate,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,69.5
316388,Colebrook Estate,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
316388,Colebrook Estate,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.95
316388,Colebrook Estate,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
316388,Colebrook Estate,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.78
316388,Colebrook Estate,2023-08-07 15:20:00+00:00,feeder,10.0,N Current (RMS),A,12.3
316388,Colebrook Estate,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
316388,Colebrook Estate,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
316388,Colebrook Estate,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,31.5
316388,Colebrook Estate,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
316388,Colebrook Estate,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
316388,Colebrook Estate,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
316388,Colebrook Estate,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
316388,Colebrook Estate,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
316388,Colebrook Estate,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
316388,Colebrook Estate,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,26.52
316388,Colebrook Estate,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,-4.08
316388,Colebrook Estate,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,38.22
316388,Colebrook Estate,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,41.2
316388,Colebrook Estate,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,114.3
316388,Colebrook Estate,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,20.8
316388,Colebrook Estate,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,162.3
316388,Colebrook Estate,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
316388,Colebrook Estate,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.18
316388,Colebrook Estate,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.44
316388,Colebrook Estate,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,15.15
316388,Colebrook Estate,2023-08-07 15:10:00+00:00,feeder,30.0,N Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,44.7
316388,Colebrook Estate,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,45.0
316388,Colebrook Estate,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,67.4
316388,Colebrook Estate,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
316388,Colebrook Estate,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.27
316388,Colebrook Estate,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
316388,Colebrook Estate,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.04
316388,Colebrook Estate,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-14.89
316388,Colebrook Estate,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.89
316388,Colebrook Estate,2023-08-07 15:10:00+00:00,feeder,20.0,N Current (RMS),A,45.6
316388,Colebrook Estate,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,54.0
316388,Colebrook Estate,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,65.6
316388,Colebrook Estate,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,81.0
316388,Colebrook Estate,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
316388,Colebrook Estate,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.47
316388,Colebrook Estate,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.5
316388,Colebrook Estate,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.48
316388,Colebrook Estate,2023-08-07 15:10:00+00:00,feeder,10.0,N Current (RMS),A,12.8
316388,Colebrook Estate,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
316388,Colebrook Estate,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
316388,Colebrook Estate,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,31.5
316388,Colebrook Estate,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
316388,Colebrook Estate,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
316388,Colebrook Estate,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
316388,Colebrook Estate,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
316388,Colebrook Estate,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
316388,Colebrook Estate,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
316388,Colebrook Estate,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,25.69
316388,Colebrook Estate,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,-3.94
316388,Colebrook Estate,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,37.52
316388,Colebrook Estate,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,32.4
316388,Colebrook Estate,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,111.5
316388,Colebrook Estate,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,19.6
316388,Colebrook Estate,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,160.9
316388,Colebrook Estate,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
316388,Colebrook Estate,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
316388,Colebrook Estate,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
316388,Colebrook Estate,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.93
316388,Colebrook Estate,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.51
316388,Colebrook Estate,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,18.79
316388,Colebrook Estate,2023-08-07 15:00:00+00:00,feeder,30.0,N Current (RMS),A,51.1
316388,Colebrook Estate,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.8
316388,Colebrook Estate,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,45.3
316388,Colebrook Estate,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,82.4
316388,Colebrook Estate,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
316388,Colebrook Estate,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.29
316388,Colebrook Estate,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
316388,Colebrook Estate,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.56
316388,Colebrook Estate,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-15.07
316388,Colebrook Estate,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.55
316388,Colebrook Estate,2023-08-07 15:00:00+00:00,feeder,20.0,N Current (RMS),A,36.4
316388,Colebrook Estate,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,64.0
316388,Colebrook Estate,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,66.1
316388,Colebrook Estate,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,52.7
316388,Colebrook Estate,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
316388,Colebrook Estate,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
316388,Colebrook Estate,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
316388,Colebrook Estate,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.18
316388,Colebrook Estate,2023-08-07 15:00:00+00:00,feeder,10.0,N Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,31.5
316388,Colebrook Estate,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
316388,Colebrook Estate,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
316388,Colebrook Estate,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
316388,Colebrook Estate,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
316388,Colebrook Estate,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
316388,Colebrook Estate,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
316388,Colebrook Estate,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,24.45
316388,Colebrook Estate,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,-3.47
316388,Colebrook Estate,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,30.16
316388,Colebrook Estate,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,62.9
316388,Colebrook Estate,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,106.9
316388,Colebrook Estate,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,18.7
316388,Colebrook Estate,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,132.3
316388,Colebrook Estate,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
316388,Colebrook Estate,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
316388,Colebrook Estate,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
316388,Colebrook Estate,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.63
316388,Colebrook Estate,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.04
316388,Colebrook Estate,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.32
316388,Colebrook Estate,2023-08-07 14:50:00+00:00,feeder,30.0,N Current (RMS),A,28.3
316388,Colebrook Estate,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,45.5
316388,Colebrook Estate,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,48.2
316388,Colebrook Estate,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,49.5
316388,Colebrook Estate,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
316388,Colebrook Estate,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.17
316388,Colebrook Estate,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
316388,Colebrook Estate,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.01
316388,Colebrook Estate,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-22.65
316388,Colebrook Estate,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.36
316388,Colebrook Estate,2023-08-07 14:50:00+00:00,feeder,20.0,N Current (RMS),A,59.4
316388,Colebrook Estate,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,48.4
316388,Colebrook Estate,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,95.8
316388,Colebrook Estate,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,52.2
316388,Colebrook Estate,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
316388,Colebrook Estate,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
316388,Colebrook Estate,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
316388,Colebrook Estate,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.21
316388,Colebrook Estate,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.4
316388,Colebrook Estate,2023-08-07 14:50:00+00:00,feeder,10.0,N Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
316388,Colebrook Estate,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
316388,Colebrook Estate,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,31.4
316388,Colebrook Estate,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
316388,Colebrook Estate,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
316388,Colebrook Estate,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
316388,Colebrook Estate,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
316388,Colebrook Estate,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
316388,Colebrook Estate,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
316388,Colebrook Estate,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,22.09
316388,Colebrook Estate,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,-11.41
316388,Colebrook Estate,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,22.28
316388,Colebrook Estate,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,52.7
316388,Colebrook Estate,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,98.2
316388,Colebrook Estate,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,47.9
316388,Colebrook Estate,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,100.3
316388,Colebrook Estate,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
316388,Colebrook Estate,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
316388,Colebrook Estate,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.33
316388,Colebrook Estate,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.38
316388,Colebrook Estate,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.7
316388,Colebrook Estate,2023-08-07 14:40:00+00:00,feeder,30.0,N Current (RMS),A,32.9
316388,Colebrook Estate,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,52.5
316388,Colebrook Estate,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,37.7
316388,Colebrook Estate,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,44.7
316388,Colebrook Estate,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
316388,Colebrook Estate,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
316388,Colebrook Estate,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
316388,Colebrook Estate,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.6
316388,Colebrook Estate,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-18.59
316388,Colebrook Estate,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.91
316388,Colebrook Estate,2023-08-07 14:40:00+00:00,feeder,20.0,N Current (RMS),A,48.0
316388,Colebrook Estate,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,45.1
316388,Colebrook Estate,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,80.0
316388,Colebrook Estate,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,56.9
316388,Colebrook Estate,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
316388,Colebrook Estate,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
316388,Colebrook Estate,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
316388,Colebrook Estate,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
316388,Colebrook Estate,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.83
316388,Colebrook Estate,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.25
316388,Colebrook Estate,2023-08-07 14:40:00+00:00,feeder,10.0,N Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
316388,Colebrook Estate,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
316388,Colebrook Estate,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
316388,Colebrook Estate,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,31.4
316388,Colebrook Estate,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
316388,Colebrook Estate,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
316388,Colebrook Estate,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
316388,Colebrook Estate,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
316388,Colebrook Estate,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
316388,Colebrook Estate,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
316388,Colebrook Estate,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,22.54
316388,Colebrook Estate,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,-9.38
316388,Colebrook Estate,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,22.36
316388,Colebrook Estate,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,59.2
316388,Colebrook Estate,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,99.2
316388,Colebrook Estate,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,100.8
316388,Colebrook Estate,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
316388,Colebrook Estate,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
316388,Colebrook Estate,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
316388,Colebrook Estate,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.16
316388,Colebrook Estate,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.95
316388,Colebrook Estate,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.8
316388,Colebrook Estate,2023-08-07 14:30:00+00:00,feeder,30.0,N Current (RMS),A,33.0
316388,Colebrook Estate,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.8
316388,Colebrook Estate,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,36.4
316388,Colebrook Estate,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,51.0
316388,Colebrook Estate,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
316388,Colebrook Estate,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.77
316388,Colebrook Estate,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
316388,Colebrook Estate,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.62
316388,Colebrook Estate,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-14.63
316388,Colebrook Estate,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.98
316388,Colebrook Estate,2023-08-07 14:30:00+00:00,feeder,20.0,N Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.3
316388,Colebrook Estate,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,63.9
316388,Colebrook Estate,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.3
316388,Colebrook Estate,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
316388,Colebrook Estate,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
316388,Colebrook Estate,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
316388,Colebrook Estate,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
316388,Colebrook Estate,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.62
316388,Colebrook Estate,2023-08-07 14:30:00+00:00,feeder,10.0,N Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,31.4
316388,Colebrook Estate,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
316388,Colebrook Estate,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
316388,Colebrook Estate,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
316388,Colebrook Estate,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
316388,Colebrook Estate,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
316388,Colebrook Estate,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
316388,Colebrook Estate,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,17.38
316388,Colebrook Estate,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,-5.5
316388,Colebrook Estate,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,23.17
316388,Colebrook Estate,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,36.1
316388,Colebrook Estate,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,81.5
316388,Colebrook Estate,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,27.2
316388,Colebrook Estate,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,102.6
316388,Colebrook Estate,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
316388,Colebrook Estate,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
316388,Colebrook Estate,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.5
316388,Colebrook Estate,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.9
316388,Colebrook Estate,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.56
316388,Colebrook Estate,2023-08-07 14:20:00+00:00,feeder,30.0,N Current (RMS),A,32.1
316388,Colebrook Estate,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
316388,Colebrook Estate,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,32.2
316388,Colebrook Estate,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,42.1
316388,Colebrook Estate,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
316388,Colebrook Estate,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.84
316388,Colebrook Estate,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
316388,Colebrook Estate,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.61
316388,Colebrook Estate,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-13.65
316388,Colebrook Estate,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.83
316388,Colebrook Estate,2023-08-07 14:20:00+00:00,feeder,20.0,N Current (RMS),A,41.4
316388,Colebrook Estate,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
316388,Colebrook Estate,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.7
316388,Colebrook Estate,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,42.6
316388,Colebrook Estate,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
316388,Colebrook Estate,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
316388,Colebrook Estate,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.13
316388,Colebrook Estate,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.62
316388,Colebrook Estate,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.71
316388,Colebrook Estate,2023-08-07 14:20:00+00:00,feeder,10.0,N Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,31.3
316388,Colebrook Estate,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
316388,Colebrook Estate,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
316388,Colebrook Estate,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
316388,Colebrook Estate,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
316388,Colebrook Estate,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
316388,Colebrook Estate,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
316388,Colebrook Estate,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
316388,Colebrook Estate,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
316388,Colebrook Estate,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,11.25
316388,Colebrook Estate,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,-7.37
316388,Colebrook Estate,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,17.68
316388,Colebrook Estate,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,36.1
316388,Colebrook Estate,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,59.7
316388,Colebrook Estate,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,31.9
316388,Colebrook Estate,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,81.8
316388,Colebrook Estate,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
316388,Colebrook Estate,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
316388,Colebrook Estate,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.3
316388,Colebrook Estate,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.71
316388,Colebrook Estate,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.89
316388,Colebrook Estate,2023-08-07 14:10:00+00:00,feeder,30.0,N Current (RMS),A,31.1
316388,Colebrook Estate,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
316388,Colebrook Estate,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,42.9
316388,Colebrook Estate,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,43.6
316388,Colebrook Estate,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
316388,Colebrook Estate,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
316388,Colebrook Estate,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
316388,Colebrook Estate,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.61
316388,Colebrook Estate,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-13.18
316388,Colebrook Estate,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.72
316388,Colebrook Estate,2023-08-07 14:10:00+00:00,feeder,20.0,N Current (RMS),A,42.3
316388,Colebrook Estate,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.8
316388,Colebrook Estate,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.2
316388,Colebrook Estate,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,60.5
316388,Colebrook Estate,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
316388,Colebrook Estate,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.09
316388,Colebrook Estate,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.53
316388,Colebrook Estate,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
316388,Colebrook Estate,2023-08-07 14:10:00+00:00,feeder,10.0,N Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
316388,Colebrook Estate,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,31.1
316388,Colebrook Estate,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
316388,Colebrook Estate,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
316388,Colebrook Estate,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
316388,Colebrook Estate,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
316388,Colebrook Estate,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
316388,Colebrook Estate,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
316388,Colebrook Estate,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,14.0
316388,Colebrook Estate,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,-2.94
316388,Colebrook Estate,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,22.41
316388,Colebrook Estate,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,25.5
316388,Colebrook Estate,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,67.6
316388,Colebrook Estate,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,16.9
316388,Colebrook Estate,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,100.3
316388,Colebrook Estate,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
316388,Colebrook Estate,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
316388,Colebrook Estate,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.28
316388,Colebrook Estate,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.18
316388,Colebrook Estate,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.0
316388,Colebrook Estate,2023-08-07 14:00:00+00:00,feeder,30.0,N Current (RMS),A,41.7
316388,Colebrook Estate,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
316388,Colebrook Estate,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,49.7
316388,Colebrook Estate,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,56.7
316388,Colebrook Estate,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
316388,Colebrook Estate,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
316388,Colebrook Estate,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
316388,Colebrook Estate,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.18
316388,Colebrook Estate,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-19.84
316388,Colebrook Estate,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.28
316388,Colebrook Estate,2023-08-07 14:00:00+00:00,feeder,20.0,N Current (RMS),A,44.4
316388,Colebrook Estate,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,54.0
316388,Colebrook Estate,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,84.0
316388,Colebrook Estate,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,62.9
316388,Colebrook Estate,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
316388,Colebrook Estate,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.19
316388,Colebrook Estate,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.09
316388,Colebrook Estate,2023-08-07 14:00:00+00:00,feeder,10.0,N Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
316388,Colebrook Estate,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,31.1
316388,Colebrook Estate,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
316388,Colebrook Estate,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
316388,Colebrook Estate,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
316388,Colebrook Estate,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
316388,Colebrook Estate,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
316388,Colebrook Estate,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
316388,Colebrook Estate,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,17.46
316388,Colebrook Estate,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,-8.47
316388,Colebrook Estate,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,27.19
316388,Colebrook Estate,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,80.7
316388,Colebrook Estate,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,37.1
316388,Colebrook Estate,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,117.9
316388,Colebrook Estate,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.84
316388,Colebrook Estate,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
316388,Colebrook Estate,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.61
316388,Colebrook Estate,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.55
316388,Colebrook Estate,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,16.07
316388,Colebrook Estate,2023-08-07 13:50:00+00:00,feeder,30.0,N Current (RMS),A,51.0
316388,Colebrook Estate,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
316388,Colebrook Estate,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,68.0
316388,Colebrook Estate,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
316388,Colebrook Estate,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
316388,Colebrook Estate,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
316388,Colebrook Estate,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.59
316388,Colebrook Estate,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-16.07
316388,Colebrook Estate,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.03
