Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-07 13:50:00+00:00,feeder,20.0,N Current (RMS),A,39.4
316388,Colebrook Estate,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,52.7
316388,Colebrook Estate,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,72.6
316388,Colebrook Estate,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,54.1
316388,Colebrook Estate,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
316388,Colebrook Estate,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
316388,Colebrook Estate,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.05
316388,Colebrook Estate,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.71
316388,Colebrook Estate,2023-08-07 13:50:00+00:00,feeder,10.0,N Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
316388,Colebrook Estate,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,31.1
316388,Colebrook Estate,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
316388,Colebrook Estate,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
316388,Colebrook Estate,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
316388,Colebrook Estate,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
316388,Colebrook Estate,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
316388,Colebrook Estate,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
316388,Colebrook Estate,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,15.75
316388,Colebrook Estate,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,-6.57
316388,Colebrook Estate,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,27.39
316388,Colebrook Estate,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,50.8
316388,Colebrook Estate,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,76.0
316388,Colebrook Estate,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,36.3
316388,Colebrook Estate,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,119.5
316388,Colebrook Estate,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.13
316388,Colebrook Estate,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
316388,Colebrook Estate,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.57
316388,Colebrook Estate,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.51
316388,Colebrook Estate,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.33
316388,Colebrook Estate,2023-08-07 13:40:00+00:00,feeder,30.0,N Current (RMS),A,36.4
316388,Colebrook Estate,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
316388,Colebrook Estate,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,39.0
316388,Colebrook Estate,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,45.0
316388,Colebrook Estate,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
316388,Colebrook Estate,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
316388,Colebrook Estate,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
316388,Colebrook Estate,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.06
316388,Colebrook Estate,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-11.87
316388,Colebrook Estate,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.75
316388,Colebrook Estate,2023-08-07 13:40:00+00:00,feeder,20.0,N Current (RMS),A,37.3
316388,Colebrook Estate,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.6
316388,Colebrook Estate,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.2
316388,Colebrook Estate,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.3
316388,Colebrook Estate,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
316388,Colebrook Estate,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
316388,Colebrook Estate,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.64
316388,Colebrook Estate,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
316388,Colebrook Estate,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-2.34
316388,Colebrook Estate,2023-08-07 13:40:00+00:00,feeder,10.0,N Current (RMS),A,13.6
316388,Colebrook Estate,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
316388,Colebrook Estate,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
316388,Colebrook Estate,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,30.9
316388,Colebrook Estate,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
316388,Colebrook Estate,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
316388,Colebrook Estate,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
316388,Colebrook Estate,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
316388,Colebrook Estate,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
316388,Colebrook Estate,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
316388,Colebrook Estate,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
316388,Colebrook Estate,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,10.99
316388,Colebrook Estate,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,-3.0
316388,Colebrook Estate,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,16.74
316388,Colebrook Estate,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,61.6
316388,Colebrook Estate,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,18.8
316388,Colebrook Estate,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,79.2
316388,Colebrook Estate,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
316388,Colebrook Estate,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
316388,Colebrook Estate,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
316388,Colebrook Estate,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.79
316388,Colebrook Estate,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.05
316388,Colebrook Estate,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.96
316388,Colebrook Estate,2023-08-07 13:30:00+00:00,feeder,30.0,N Current (RMS),A,31.0
316388,Colebrook Estate,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.8
316388,Colebrook Estate,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,44.5
316388,Colebrook Estate,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,41.2
316388,Colebrook Estate,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
316388,Colebrook Estate,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
316388,Colebrook Estate,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
316388,Colebrook Estate,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.32
316388,Colebrook Estate,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-9.99
316388,Colebrook Estate,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.86
316388,Colebrook Estate,2023-08-07 13:30:00+00:00,feeder,20.0,N Current (RMS),A,37.0
316388,Colebrook Estate,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,47.9
316388,Colebrook Estate,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.9
316388,Colebrook Estate,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.8
316388,Colebrook Estate,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
316388,Colebrook Estate,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
316388,Colebrook Estate,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
316388,Colebrook Estate,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
316388,Colebrook Estate,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.97
316388,Colebrook Estate,2023-08-07 13:30:00+00:00,feeder,10.0,N Current (RMS),A,16.5
316388,Colebrook Estate,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,30.9
316388,Colebrook Estate,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
316388,Colebrook Estate,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
316388,Colebrook Estate,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
316388,Colebrook Estate,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
316388,Colebrook Estate,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
316388,Colebrook Estate,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
316388,Colebrook Estate,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,17.02
316388,Colebrook Estate,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,2.3
316388,Colebrook Estate,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,17.85
316388,Colebrook Estate,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,25.3
316388,Colebrook Estate,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,80.6
316388,Colebrook Estate,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,15.1
316388,Colebrook Estate,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,82.7
316388,Colebrook Estate,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
316388,Colebrook Estate,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.08
316388,Colebrook Estate,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.34
316388,Colebrook Estate,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.55
316388,Colebrook Estate,2023-08-07 13:20:00+00:00,feeder,30.0,N Current (RMS),A,31.3
316388,Colebrook Estate,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.4
316388,Colebrook Estate,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,38.3
316388,Colebrook Estate,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.24
316388,Colebrook Estate,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
316388,Colebrook Estate,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
316388,Colebrook Estate,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.39
316388,Colebrook Estate,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-9.88
316388,Colebrook Estate,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.27
316388,Colebrook Estate,2023-08-07 13:20:00+00:00,feeder,20.0,N Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.2
316388,Colebrook Estate,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.2
316388,Colebrook Estate,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.8
316388,Colebrook Estate,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.46
316388,Colebrook Estate,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.7
316388,Colebrook Estate,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.25
316388,Colebrook Estate,2023-08-07 13:20:00+00:00,feeder,10.0,N Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
316388,Colebrook Estate,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,30.8
316388,Colebrook Estate,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
316388,Colebrook Estate,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
316388,Colebrook Estate,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
316388,Colebrook Estate,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
316388,Colebrook Estate,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
316388,Colebrook Estate,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
316388,Colebrook Estate,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,12.94
316388,Colebrook Estate,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,-0.84
316388,Colebrook Estate,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,19.57
316388,Colebrook Estate,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,22.5
316388,Colebrook Estate,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,68.1
316388,Colebrook Estate,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,12.7
316388,Colebrook Estate,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,88.6
316388,Colebrook Estate,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
316388,Colebrook Estate,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
316388,Colebrook Estate,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.45
316388,Colebrook Estate,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.47
316388,Colebrook Estate,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.28
316388,Colebrook Estate,2023-08-07 13:10:00+00:00,feeder,30.0,N Current (RMS),A,41.7
316388,Colebrook Estate,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
316388,Colebrook Estate,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,42.9
316388,Colebrook Estate,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,57.2
316388,Colebrook Estate,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
316388,Colebrook Estate,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
316388,Colebrook Estate,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.36
316388,Colebrook Estate,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-12.95
316388,Colebrook Estate,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.19
316388,Colebrook Estate,2023-08-07 13:10:00+00:00,feeder,20.0,N Current (RMS),A,35.3
316388,Colebrook Estate,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.1
316388,Colebrook Estate,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,57.3
316388,Colebrook Estate,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,52.5
316388,Colebrook Estate,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.64
316388,Colebrook Estate,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.28
316388,Colebrook Estate,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
316388,Colebrook Estate,2023-08-07 13:10:00+00:00,feeder,10.0,N Current (RMS),A,13.0
316388,Colebrook Estate,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
316388,Colebrook Estate,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,30.8
316388,Colebrook Estate,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
316388,Colebrook Estate,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
316388,Colebrook Estate,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
316388,Colebrook Estate,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
316388,Colebrook Estate,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
316388,Colebrook Estate,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
316388,Colebrook Estate,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
316388,Colebrook Estate,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
316388,Colebrook Estate,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,15.45
316388,Colebrook Estate,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,-0.2
316388,Colebrook Estate,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,26.91
316388,Colebrook Estate,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,29.8
316388,Colebrook Estate,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,75.7
316388,Colebrook Estate,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,118.5
316388,Colebrook Estate,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
316388,Colebrook Estate,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
316388,Colebrook Estate,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.24
316388,Colebrook Estate,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.83
316388,Colebrook Estate,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.69
316388,Colebrook Estate,2023-08-07 13:00:00+00:00,feeder,30.0,N Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.6
316388,Colebrook Estate,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,35.5
316388,Colebrook Estate,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,54.7
316388,Colebrook Estate,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
316388,Colebrook Estate,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.82
316388,Colebrook Estate,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
316388,Colebrook Estate,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.03
316388,Colebrook Estate,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-15.6
316388,Colebrook Estate,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.39
316388,Colebrook Estate,2023-08-07 13:00:00+00:00,feeder,20.0,N Current (RMS),A,40.2
316388,Colebrook Estate,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.1
316388,Colebrook Estate,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,67.8
316388,Colebrook Estate,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
316388,Colebrook Estate,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.54
316388,Colebrook Estate,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.02
316388,Colebrook Estate,2023-08-07 13:00:00+00:00,feeder,10.0,N Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,30.7
316388,Colebrook Estate,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
316388,Colebrook Estate,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
316388,Colebrook Estate,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
316388,Colebrook Estate,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
316388,Colebrook Estate,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
316388,Colebrook Estate,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
316388,Colebrook Estate,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,16.03
316388,Colebrook Estate,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,-7.22
316388,Colebrook Estate,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,21.1
316388,Colebrook Estate,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,46.0
316388,Colebrook Estate,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,77.8
316388,Colebrook Estate,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,32.2
316388,Colebrook Estate,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,95.0
316388,Colebrook Estate,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
316388,Colebrook Estate,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.7
316388,Colebrook Estate,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.32
316388,Colebrook Estate,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.86
316388,Colebrook Estate,2023-08-07 12:50:00+00:00,feeder,30.0,N Current (RMS),A,32.4
316388,Colebrook Estate,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.6
316388,Colebrook Estate,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,45.5
316388,Colebrook Estate,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,44.0
316388,Colebrook Estate,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
316388,Colebrook Estate,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
316388,Colebrook Estate,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
316388,Colebrook Estate,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.34
316388,Colebrook Estate,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-12.09
316388,Colebrook Estate,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.89
316388,Colebrook Estate,2023-08-07 12:50:00+00:00,feeder,20.0,N Current (RMS),A,36.1
316388,Colebrook Estate,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
316388,Colebrook Estate,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,54.6
316388,Colebrook Estate,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.6
316388,Colebrook Estate,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
316388,Colebrook Estate,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.53
316388,Colebrook Estate,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.19
316388,Colebrook Estate,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.74
316388,Colebrook Estate,2023-08-07 12:50:00+00:00,feeder,10.0,N Current (RMS),A,17.7
316388,Colebrook Estate,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,30.6
316388,Colebrook Estate,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
316388,Colebrook Estate,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
316388,Colebrook Estate,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
316388,Colebrook Estate,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
316388,Colebrook Estate,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
316388,Colebrook Estate,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
316388,Colebrook Estate,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,18.57
316388,Colebrook Estate,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,-1.96
316388,Colebrook Estate,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,19.49
316388,Colebrook Estate,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,31.7
316388,Colebrook Estate,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,85.3
316388,Colebrook Estate,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,14.5
316388,Colebrook Estate,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,89.0
316388,Colebrook Estate,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
316388,Colebrook Estate,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
316388,Colebrook Estate,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.56
316388,Colebrook Estate,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.63
316388,Colebrook Estate,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.34
316388,Colebrook Estate,2023-08-07 12:40:00+00:00,feeder,30.0,N Current (RMS),A,31.7
316388,Colebrook Estate,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.9
316388,Colebrook Estate,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,46.3
316388,Colebrook Estate,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.4
316388,Colebrook Estate,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
316388,Colebrook Estate,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
316388,Colebrook Estate,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
316388,Colebrook Estate,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.71
316388,Colebrook Estate,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-8.65
316388,Colebrook Estate,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.23
316388,Colebrook Estate,2023-08-07 12:40:00+00:00,feeder,20.0,N Current (RMS),A,32.6
316388,Colebrook Estate,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.5
316388,Colebrook Estate,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.9
316388,Colebrook Estate,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.0
316388,Colebrook Estate,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
316388,Colebrook Estate,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.96
316388,Colebrook Estate,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.26
316388,Colebrook Estate,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.62
316388,Colebrook Estate,2023-08-07 12:40:00+00:00,feeder,10.0,N Current (RMS),A,17.5
316388,Colebrook Estate,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
316388,Colebrook Estate,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
316388,Colebrook Estate,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,30.6
316388,Colebrook Estate,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
316388,Colebrook Estate,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
316388,Colebrook Estate,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
316388,Colebrook Estate,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
316388,Colebrook Estate,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
316388,Colebrook Estate,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
316388,Colebrook Estate,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,20.23
316388,Colebrook Estate,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,1.71
316388,Colebrook Estate,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,16.94
316388,Colebrook Estate,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,34.0
316388,Colebrook Estate,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,90.8
316388,Colebrook Estate,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,11.7
316388,Colebrook Estate,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,78.1
316388,Colebrook Estate,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
316388,Colebrook Estate,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
316388,Colebrook Estate,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
316388,Colebrook Estate,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.84
316388,Colebrook Estate,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.27
316388,Colebrook Estate,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.47
316388,Colebrook Estate,2023-08-07 12:30:00+00:00,feeder,30.0,N Current (RMS),A,32.6
316388,Colebrook Estate,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,44.5
316388,Colebrook Estate,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,44.8
316388,Colebrook Estate,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.4
316388,Colebrook Estate,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
316388,Colebrook Estate,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
316388,Colebrook Estate,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
316388,Colebrook Estate,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.18
316388,Colebrook Estate,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-7.65
316388,Colebrook Estate,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.46
316388,Colebrook Estate,2023-08-07 12:30:00+00:00,feeder,20.0,N Current (RMS),A,64.8
316388,Colebrook Estate,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.5
316388,Colebrook Estate,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,89.9
316388,Colebrook Estate,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
316388,Colebrook Estate,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
316388,Colebrook Estate,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
316388,Colebrook Estate,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.84
316388,Colebrook Estate,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.56
316388,Colebrook Estate,2023-08-07 12:30:00+00:00,feeder,10.0,N Current (RMS),A,13.6
316388,Colebrook Estate,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,30.5
316388,Colebrook Estate,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
316388,Colebrook Estate,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
316388,Colebrook Estate,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
316388,Colebrook Estate,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
316388,Colebrook Estate,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
316388,Colebrook Estate,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
316388,Colebrook Estate,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
316388,Colebrook Estate,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,18.31
316388,Colebrook Estate,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,1.78
316388,Colebrook Estate,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,26.37
316388,Colebrook Estate,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,60.6
316388,Colebrook Estate,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,85.7
316388,Colebrook Estate,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,13.1
316388,Colebrook Estate,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,113.6
316388,Colebrook Estate,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
316388,Colebrook Estate,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
316388,Colebrook Estate,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
316388,Colebrook Estate,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.59
316388,Colebrook Estate,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.28
316388,Colebrook Estate,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.82
316388,Colebrook Estate,2023-08-07 12:20:00+00:00,feeder,30.0,N Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.8
316388,Colebrook Estate,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,52.7
316388,Colebrook Estate,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,55.2
316388,Colebrook Estate,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
316388,Colebrook Estate,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
316388,Colebrook Estate,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
316388,Colebrook Estate,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.43
316388,Colebrook Estate,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-10.89
316388,Colebrook Estate,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.8
316388,Colebrook Estate,2023-08-07 12:20:00+00:00,feeder,20.0,N Current (RMS),A,41.9
316388,Colebrook Estate,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,61.2
316388,Colebrook Estate,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.9
316388,Colebrook Estate,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,66.0
316388,Colebrook Estate,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
316388,Colebrook Estate,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
316388,Colebrook Estate,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.05
316388,Colebrook Estate,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
316388,Colebrook Estate,2023-08-07 12:20:00+00:00,feeder,10.0,N Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
316388,Colebrook Estate,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
316388,Colebrook Estate,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.1
316388,Colebrook Estate,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,30.4
316388,Colebrook Estate,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
316388,Colebrook Estate,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
316388,Colebrook Estate,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
316388,Colebrook Estate,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
316388,Colebrook Estate,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
316388,Colebrook Estate,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
316388,Colebrook Estate,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,22.53
316388,Colebrook Estate,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,1.34
316388,Colebrook Estate,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,27.6
316388,Colebrook Estate,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,44.8
316388,Colebrook Estate,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,97.0
316388,Colebrook Estate,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,118.7
316388,Colebrook Estate,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
316388,Colebrook Estate,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
316388,Colebrook Estate,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.81
316388,Colebrook Estate,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.92
316388,Colebrook Estate,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.65
316388,Colebrook Estate,2023-08-07 12:10:00+00:00,feeder,30.0,N Current (RMS),A,34.9
316388,Colebrook Estate,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.3
316388,Colebrook Estate,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,54.5
316388,Colebrook Estate,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,49.8
316388,Colebrook Estate,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
316388,Colebrook Estate,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
316388,Colebrook Estate,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.96
316388,Colebrook Estate,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-14.29
316388,Colebrook Estate,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.25
316388,Colebrook Estate,2023-08-07 12:10:00+00:00,feeder,20.0,N Current (RMS),A,37.0
316388,Colebrook Estate,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,56.3
316388,Colebrook Estate,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,61.3
316388,Colebrook Estate,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.9
316388,Colebrook Estate,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
316388,Colebrook Estate,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
316388,Colebrook Estate,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.32
316388,Colebrook Estate,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.06
316388,Colebrook Estate,2023-08-07 12:10:00+00:00,feeder,10.0,N Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
316388,Colebrook Estate,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,30.4
316388,Colebrook Estate,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
316388,Colebrook Estate,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
316388,Colebrook Estate,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
316388,Colebrook Estate,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
316388,Colebrook Estate,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
316388,Colebrook Estate,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
316388,Colebrook Estate,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,20.94
316388,Colebrook Estate,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,-1.69
316388,Colebrook Estate,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,21.83
316388,Colebrook Estate,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,40.5
316388,Colebrook Estate,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,91.5
316388,Colebrook Estate,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,13.1
316388,Colebrook Estate,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,96.7
316388,Colebrook Estate,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
316388,Colebrook Estate,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
316388,Colebrook Estate,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.6
316388,Colebrook Estate,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.68
316388,Colebrook Estate,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.84
316388,Colebrook Estate,2023-08-07 12:00:00+00:00,feeder,30.0,N Current (RMS),A,28.1
316388,Colebrook Estate,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,39.4
316388,Colebrook Estate,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,46.0
316388,Colebrook Estate,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,42.5
316388,Colebrook Estate,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
316388,Colebrook Estate,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
316388,Colebrook Estate,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.97
316388,Colebrook Estate,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-12.28
316388,Colebrook Estate,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.67
316388,Colebrook Estate,2023-08-07 12:00:00+00:00,feeder,20.0,N Current (RMS),A,31.8
316388,Colebrook Estate,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,56.2
316388,Colebrook Estate,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,54.0
316388,Colebrook Estate,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,47.3
316388,Colebrook Estate,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
316388,Colebrook Estate,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
316388,Colebrook Estate,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.35
316388,Colebrook Estate,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.69
316388,Colebrook Estate,2023-08-07 12:00:00+00:00,feeder,10.0,N Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
316388,Colebrook Estate,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,30.3
316388,Colebrook Estate,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
316388,Colebrook Estate,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
316388,Colebrook Estate,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
316388,Colebrook Estate,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
316388,Colebrook Estate,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
316388,Colebrook Estate,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
316388,Colebrook Estate,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
316388,Colebrook Estate,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,23.01
316388,Colebrook Estate,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,-1.95
316388,Colebrook Estate,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,21.2
316388,Colebrook Estate,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,27.1
316388,Colebrook Estate,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,99.9
316388,Colebrook Estate,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,15.6
316388,Colebrook Estate,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,93.4
316388,Colebrook Estate,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
316388,Colebrook Estate,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
316388,Colebrook Estate,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
316388,Colebrook Estate,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.88
316388,Colebrook Estate,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.01
