Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.2
316388,Colebrook Estate,2023-08-07 11:50:00+00:00,feeder,30.0,N Current (RMS),A,31.3
316388,Colebrook Estate,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.8
316388,Colebrook Estate,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,51.5
316388,Colebrook Estate,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,40.9
316388,Colebrook Estate,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
316388,Colebrook Estate,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
316388,Colebrook Estate,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.91
316388,Colebrook Estate,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-14.35
316388,Colebrook Estate,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.46
316388,Colebrook Estate,2023-08-07 11:50:00+00:00,feeder,20.0,N Current (RMS),A,39.5
316388,Colebrook Estate,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,64.0
316388,Colebrook Estate,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,61.3
316388,Colebrook Estate,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
316388,Colebrook Estate,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
316388,Colebrook Estate,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
316388,Colebrook Estate,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.9
316388,Colebrook Estate,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
316388,Colebrook Estate,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.91
316388,Colebrook Estate,2023-08-07 11:50:00+00:00,feeder,10.0,N Current (RMS),A,14.0
316388,Colebrook Estate,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
316388,Colebrook Estate,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,30.2
316388,Colebrook Estate,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
316388,Colebrook Estate,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
316388,Colebrook Estate,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
316388,Colebrook Estate,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
316388,Colebrook Estate,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
316388,Colebrook Estate,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,21.88
316388,Colebrook Estate,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,-1.31
316388,Colebrook Estate,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,15.75
316388,Colebrook Estate,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,32.1
316388,Colebrook Estate,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,95.6
316388,Colebrook Estate,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,15.8
316388,Colebrook Estate,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,75.8
316388,Colebrook Estate,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
316388,Colebrook Estate,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
316388,Colebrook Estate,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
316388,Colebrook Estate,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.71
316388,Colebrook Estate,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.4
316388,Colebrook Estate,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.49
316388,Colebrook Estate,2023-08-07 11:40:00+00:00,feeder,30.0,N Current (RMS),A,34.5
316388,Colebrook Estate,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,34.6
316388,Colebrook Estate,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,57.0
316388,Colebrook Estate,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,38.1
316388,Colebrook Estate,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
316388,Colebrook Estate,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
316388,Colebrook Estate,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
316388,Colebrook Estate,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.75
316388,Colebrook Estate,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-12.93
316388,Colebrook Estate,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.07
316388,Colebrook Estate,2023-08-07 11:40:00+00:00,feeder,20.0,N Current (RMS),A,45.9
316388,Colebrook Estate,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,75.8
316388,Colebrook Estate,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,56.6
316388,Colebrook Estate,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
316388,Colebrook Estate,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
316388,Colebrook Estate,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
316388,Colebrook Estate,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.5
316388,Colebrook Estate,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
316388,Colebrook Estate,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.69
316388,Colebrook Estate,2023-08-07 11:40:00+00:00,feeder,10.0,N Current (RMS),A,14.0
316388,Colebrook Estate,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,30.0
316388,Colebrook Estate,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
316388,Colebrook Estate,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
316388,Colebrook Estate,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
316388,Colebrook Estate,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
316388,Colebrook Estate,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
316388,Colebrook Estate,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
316388,Colebrook Estate,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,24.96
316388,Colebrook Estate,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,1.48
316388,Colebrook Estate,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,15.25
316388,Colebrook Estate,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,31.5
316388,Colebrook Estate,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,107.9
316388,Colebrook Estate,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,15.0
316388,Colebrook Estate,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,74.1
316388,Colebrook Estate,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
316388,Colebrook Estate,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
316388,Colebrook Estate,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
316388,Colebrook Estate,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.52
316388,Colebrook Estate,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,16.6
316388,Colebrook Estate,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.53
316388,Colebrook Estate,2023-08-07 11:30:00+00:00,feeder,30.0,N Current (RMS),A,46.9
316388,Colebrook Estate,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.1
316388,Colebrook Estate,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,69.8
316388,Colebrook Estate,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.9
316388,Colebrook Estate,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
316388,Colebrook Estate,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
316388,Colebrook Estate,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.89
316388,Colebrook Estate,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-11.69
316388,Colebrook Estate,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.39
316388,Colebrook Estate,2023-08-07 11:30:00+00:00,feeder,20.0,N Current (RMS),A,36.0
316388,Colebrook Estate,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.9
316388,Colebrook Estate,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,53.3
316388,Colebrook Estate,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
316388,Colebrook Estate,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.11
316388,Colebrook Estate,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
316388,Colebrook Estate,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.68
316388,Colebrook Estate,2023-08-07 11:30:00+00:00,feeder,10.0,N Current (RMS),A,11.3
316388,Colebrook Estate,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,29.9
316388,Colebrook Estate,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
316388,Colebrook Estate,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
316388,Colebrook Estate,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
316388,Colebrook Estate,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
316388,Colebrook Estate,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
316388,Colebrook Estate,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
316388,Colebrook Estate,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
316388,Colebrook Estate,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,16.52
316388,Colebrook Estate,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,4.91
316388,Colebrook Estate,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,14.24
316388,Colebrook Estate,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,35.8
316388,Colebrook Estate,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,75.3
316388,Colebrook Estate,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,23.2
316388,Colebrook Estate,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,69.4
316388,Colebrook Estate,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
316388,Colebrook Estate,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
316388,Colebrook Estate,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.45
316388,Colebrook Estate,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,17.72
316388,Colebrook Estate,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.16
316388,Colebrook Estate,2023-08-07 11:20:00+00:00,feeder,30.0,N Current (RMS),A,47.3
316388,Colebrook Estate,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.3
316388,Colebrook Estate,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,74.5
316388,Colebrook Estate,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
316388,Colebrook Estate,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.55
316388,Colebrook Estate,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-13.1
316388,Colebrook Estate,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.43
316388,Colebrook Estate,2023-08-07 11:20:00+00:00,feeder,20.0,N Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,66.2
316388,Colebrook Estate,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,58.5
316388,Colebrook Estate,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.0
316388,Colebrook Estate,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
316388,Colebrook Estate,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
316388,Colebrook Estate,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
316388,Colebrook Estate,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
316388,Colebrook Estate,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
316388,Colebrook Estate,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.42
316388,Colebrook Estate,2023-08-07 11:20:00+00:00,feeder,10.0,N Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
316388,Colebrook Estate,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
316388,Colebrook Estate,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,29.8
316388,Colebrook Estate,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
316388,Colebrook Estate,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
316388,Colebrook Estate,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
316388,Colebrook Estate,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
316388,Colebrook Estate,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
316388,Colebrook Estate,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
316388,Colebrook Estate,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,23.45
316388,Colebrook Estate,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,6.34
316388,Colebrook Estate,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,17.17
316388,Colebrook Estate,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,42.2
316388,Colebrook Estate,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,101.5
316388,Colebrook Estate,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,29.4
316388,Colebrook Estate,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,79.1
316388,Colebrook Estate,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
316388,Colebrook Estate,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
316388,Colebrook Estate,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.4
316388,Colebrook Estate,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,18.78
316388,Colebrook Estate,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.26
316388,Colebrook Estate,2023-08-07 11:10:00+00:00,feeder,30.0,N Current (RMS),A,49.1
316388,Colebrook Estate,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.1
316388,Colebrook Estate,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,79.0
316388,Colebrook Estate,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,41.4
316388,Colebrook Estate,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
316388,Colebrook Estate,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
316388,Colebrook Estate,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.84
316388,Colebrook Estate,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-10.61
316388,Colebrook Estate,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.53
316388,Colebrook Estate,2023-08-07 11:10:00+00:00,feeder,20.0,N Current (RMS),A,42.6
316388,Colebrook Estate,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,76.0
316388,Colebrook Estate,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.1
316388,Colebrook Estate,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.7
316388,Colebrook Estate,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
316388,Colebrook Estate,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
316388,Colebrook Estate,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.37
316388,Colebrook Estate,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
316388,Colebrook Estate,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.59
316388,Colebrook Estate,2023-08-07 11:10:00+00:00,feeder,10.0,N Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,29.7
316388,Colebrook Estate,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
316388,Colebrook Estate,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
316388,Colebrook Estate,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
316388,Colebrook Estate,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
316388,Colebrook Estate,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
316388,Colebrook Estate,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
316388,Colebrook Estate,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
316388,Colebrook Estate,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,23.88
316388,Colebrook Estate,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,8.98
316388,Colebrook Estate,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,17.21
316388,Colebrook Estate,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,56.8
316388,Colebrook Estate,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,103.8
316388,Colebrook Estate,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,41.2
316388,Colebrook Estate,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,79.9
316388,Colebrook Estate,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
316388,Colebrook Estate,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
316388,Colebrook Estate,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
316388,Colebrook Estate,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.65
316388,Colebrook Estate,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,14.88
316388,Colebrook Estate,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.87
316388,Colebrook Estate,2023-08-07 11:00:00+00:00,feeder,30.0,N Current (RMS),A,41.9
316388,Colebrook Estate,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
316388,Colebrook Estate,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,63.3
316388,Colebrook Estate,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,44.2
316388,Colebrook Estate,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
316388,Colebrook Estate,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
316388,Colebrook Estate,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.85
316388,Colebrook Estate,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-10.5
316388,Colebrook Estate,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.12
316388,Colebrook Estate,2023-08-07 11:00:00+00:00,feeder,20.0,N Current (RMS),A,43.9
316388,Colebrook Estate,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,74.5
316388,Colebrook Estate,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
316388,Colebrook Estate,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,58.0
316388,Colebrook Estate,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
316388,Colebrook Estate,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
316388,Colebrook Estate,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
316388,Colebrook Estate,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.45
316388,Colebrook Estate,2023-08-07 11:00:00+00:00,feeder,10.0,N Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,29.6
316388,Colebrook Estate,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
316388,Colebrook Estate,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
316388,Colebrook Estate,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
316388,Colebrook Estate,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
316388,Colebrook Estate,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
316388,Colebrook Estate,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
316388,Colebrook Estate,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,22.14
316388,Colebrook Estate,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,5.64
316388,Colebrook Estate,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,22.54
316388,Colebrook Estate,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,56.2
316388,Colebrook Estate,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,99.1
316388,Colebrook Estate,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,28.1
316388,Colebrook Estate,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,101.1
316388,Colebrook Estate,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
316388,Colebrook Estate,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
316388,Colebrook Estate,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.62
316388,Colebrook Estate,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.89
316388,Colebrook Estate,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.05
316388,Colebrook Estate,2023-08-07 10:50:00+00:00,feeder,30.0,N Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.8
316388,Colebrook Estate,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,50.8
316388,Colebrook Estate,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,56.4
316388,Colebrook Estate,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.9
316388,Colebrook Estate,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
316388,Colebrook Estate,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.94
316388,Colebrook Estate,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-10.61
316388,Colebrook Estate,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.07
316388,Colebrook Estate,2023-08-07 10:50:00+00:00,feeder,20.0,N Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,76.2
316388,Colebrook Estate,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.3
316388,Colebrook Estate,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,60.4
316388,Colebrook Estate,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
316388,Colebrook Estate,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
316388,Colebrook Estate,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
316388,Colebrook Estate,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
316388,Colebrook Estate,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.68
316388,Colebrook Estate,2023-08-07 10:50:00+00:00,feeder,10.0,N Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,29.5
316388,Colebrook Estate,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
316388,Colebrook Estate,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
316388,Colebrook Estate,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
316388,Colebrook Estate,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
316388,Colebrook Estate,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
316388,Colebrook Estate,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
316388,Colebrook Estate,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,24.46
316388,Colebrook Estate,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,2.66
316388,Colebrook Estate,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,26.44
316388,Colebrook Estate,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,49.2
316388,Colebrook Estate,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,106.1
316388,Colebrook Estate,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,16.4
316388,Colebrook Estate,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,114.1
316388,Colebrook Estate,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
316388,Colebrook Estate,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
316388,Colebrook Estate,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
316388,Colebrook Estate,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.6
316388,Colebrook Estate,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.56
316388,Colebrook Estate,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.16
316388,Colebrook Estate,2023-08-07 10:40:00+00:00,feeder,30.0,N Current (RMS),A,32.9
316388,Colebrook Estate,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,39.0
316388,Colebrook Estate,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,54.4
316388,Colebrook Estate,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,41.6
316388,Colebrook Estate,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
316388,Colebrook Estate,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
316388,Colebrook Estate,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.63
316388,Colebrook Estate,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-9.89
316388,Colebrook Estate,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.87
316388,Colebrook Estate,2023-08-07 10:40:00+00:00,feeder,20.0,N Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,50.2
316388,Colebrook Estate,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.8
316388,Colebrook Estate,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,50.3
316388,Colebrook Estate,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
316388,Colebrook Estate,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
316388,Colebrook Estate,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.37
316388,Colebrook Estate,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
316388,Colebrook Estate,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
316388,Colebrook Estate,2023-08-07 10:40:00+00:00,feeder,10.0,N Current (RMS),A,14.4
316388,Colebrook Estate,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
316388,Colebrook Estate,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
316388,Colebrook Estate,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,29.4
316388,Colebrook Estate,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
316388,Colebrook Estate,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
316388,Colebrook Estate,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
316388,Colebrook Estate,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
316388,Colebrook Estate,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
316388,Colebrook Estate,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
316388,Colebrook Estate,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,19.6
316388,Colebrook Estate,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,4.5
316388,Colebrook Estate,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,19.03
316388,Colebrook Estate,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,29.2
316388,Colebrook Estate,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,88.3
316388,Colebrook Estate,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,24.7
316388,Colebrook Estate,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,89.1
316388,Colebrook Estate,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
316388,Colebrook Estate,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
316388,Colebrook Estate,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
316388,Colebrook Estate,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.5
316388,Colebrook Estate,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,21.83
316388,Colebrook Estate,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.22
316388,Colebrook Estate,2023-08-07 10:30:00+00:00,feeder,30.0,N Current (RMS),A,51.2
316388,Colebrook Estate,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,49.1
316388,Colebrook Estate,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,91.4
316388,Colebrook Estate,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,44.9
316388,Colebrook Estate,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
316388,Colebrook Estate,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.24
316388,Colebrook Estate,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.97
316388,Colebrook Estate,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-13.32
316388,Colebrook Estate,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.22
316388,Colebrook Estate,2023-08-07 10:30:00+00:00,feeder,20.0,N Current (RMS),A,36.7
316388,Colebrook Estate,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.8
316388,Colebrook Estate,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,61.0
316388,Colebrook Estate,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,60.6
316388,Colebrook Estate,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
316388,Colebrook Estate,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
316388,Colebrook Estate,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.6
316388,Colebrook Estate,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
316388,Colebrook Estate,2023-08-07 10:30:00+00:00,feeder,10.0,N Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
316388,Colebrook Estate,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
316388,Colebrook Estate,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,29.3
316388,Colebrook Estate,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
316388,Colebrook Estate,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
316388,Colebrook Estate,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
316388,Colebrook Estate,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
316388,Colebrook Estate,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
316388,Colebrook Estate,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
316388,Colebrook Estate,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
316388,Colebrook Estate,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,23.2
316388,Colebrook Estate,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,9.11
316388,Colebrook Estate,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,25.43
316388,Colebrook Estate,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,53.9
316388,Colebrook Estate,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,100.1
316388,Colebrook Estate,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,47.4
316388,Colebrook Estate,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,109.8
316388,Colebrook Estate,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
316388,Colebrook Estate,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
316388,Colebrook Estate,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.19
316388,Colebrook Estate,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.65
316388,Colebrook Estate,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.22
316388,Colebrook Estate,2023-08-07 10:20:00+00:00,feeder,30.0,N Current (RMS),A,35.7
316388,Colebrook Estate,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,37.6
316388,Colebrook Estate,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,65.3
316388,Colebrook Estate,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,40.8
316388,Colebrook Estate,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
316388,Colebrook Estate,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.29
316388,Colebrook Estate,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
316388,Colebrook Estate,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.0
316388,Colebrook Estate,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-10.21
316388,Colebrook Estate,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.57
316388,Colebrook Estate,2023-08-07 10:20:00+00:00,feeder,20.0,N Current (RMS),A,41.6
316388,Colebrook Estate,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,71.0
316388,Colebrook Estate,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.5
316388,Colebrook Estate,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,57.5
316388,Colebrook Estate,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
316388,Colebrook Estate,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.8
316388,Colebrook Estate,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
316388,Colebrook Estate,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
316388,Colebrook Estate,2023-08-07 10:20:00+00:00,feeder,10.0,N Current (RMS),A,11.3
316388,Colebrook Estate,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,29.3
316388,Colebrook Estate,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
316388,Colebrook Estate,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
316388,Colebrook Estate,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
316388,Colebrook Estate,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
316388,Colebrook Estate,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
316388,Colebrook Estate,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
316388,Colebrook Estate,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,26.99
316388,Colebrook Estate,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,6.34
316388,Colebrook Estate,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,24.42
316388,Colebrook Estate,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,49.8
316388,Colebrook Estate,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,116.8
316388,Colebrook Estate,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,32.7
316388,Colebrook Estate,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,104.8
316388,Colebrook Estate,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
316388,Colebrook Estate,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
316388,Colebrook Estate,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
316388,Colebrook Estate,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.53
316388,Colebrook Estate,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.1
316388,Colebrook Estate,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.22
316388,Colebrook Estate,2023-08-07 10:10:00+00:00,feeder,30.0,N Current (RMS),A,32.5
316388,Colebrook Estate,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,56.8
316388,Colebrook Estate,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,37.1
316388,Colebrook Estate,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
316388,Colebrook Estate,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
316388,Colebrook Estate,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.81
316388,Colebrook Estate,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-14.39
316388,Colebrook Estate,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.84
316388,Colebrook Estate,2023-08-07 10:10:00+00:00,feeder,20.0,N Current (RMS),A,41.4
316388,Colebrook Estate,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,67.2
316388,Colebrook Estate,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,64.9
316388,Colebrook Estate,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,54.8
316388,Colebrook Estate,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
316388,Colebrook Estate,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
316388,Colebrook Estate,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
316388,Colebrook Estate,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
316388,Colebrook Estate,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
316388,Colebrook Estate,2023-08-07 10:10:00+00:00,feeder,10.0,N Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
316388,Colebrook Estate,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,29.3
316388,Colebrook Estate,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
316388,Colebrook Estate,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
316388,Colebrook Estate,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
316388,Colebrook Estate,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
316388,Colebrook Estate,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
316388,Colebrook Estate,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
316388,Colebrook Estate,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,25.89
316388,Colebrook Estate,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,-0.43
316388,Colebrook Estate,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,22.55
316388,Colebrook Estate,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,39.4
316388,Colebrook Estate,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,112.6
316388,Colebrook Estate,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,20.0
316388,Colebrook Estate,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,98.1
316388,Colebrook Estate,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
316388,Colebrook Estate,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
316388,Colebrook Estate,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
316388,Colebrook Estate,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.28
316388,Colebrook Estate,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.21
316388,Colebrook Estate,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.39
316388,Colebrook Estate,2023-08-07 10:00:00+00:00,feeder,30.0,N Current (RMS),A,30.7
316388,Colebrook Estate,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,36.9
316388,Colebrook Estate,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,53.3
316388,Colebrook Estate,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,46.2
316388,Colebrook Estate,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
316388,Colebrook Estate,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.25
316388,Colebrook Estate,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
316388,Colebrook Estate,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.11
316388,Colebrook Estate,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-15.71
316388,Colebrook Estate,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.14
316388,Colebrook Estate,2023-08-07 10:00:00+00:00,feeder,20.0,N Current (RMS),A,37.1
316388,Colebrook Estate,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,71.4
316388,Colebrook Estate,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,68.6
316388,Colebrook Estate,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.7
316388,Colebrook Estate,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
316388,Colebrook Estate,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
316388,Colebrook Estate,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.08
316388,Colebrook Estate,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.83
316388,Colebrook Estate,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
316388,Colebrook Estate,2023-08-07 10:00:00+00:00,feeder,10.0,N Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
316388,Colebrook Estate,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
316388,Colebrook Estate,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,29.2
316388,Colebrook Estate,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
316388,Colebrook Estate,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
316388,Colebrook Estate,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
316388,Colebrook Estate,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
316388,Colebrook Estate,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
316388,Colebrook Estate,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
316388,Colebrook Estate,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,26.47
