Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,-2.67
316388,Colebrook Estate,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,24.11
316388,Colebrook Estate,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,35.4
316388,Colebrook Estate,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,113.9
316388,Colebrook Estate,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,19.4
316388,Colebrook Estate,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,104.0
316388,Colebrook Estate,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
316388,Colebrook Estate,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
316388,Colebrook Estate,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
316388,Colebrook Estate,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.66
316388,Colebrook Estate,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,16.62
316388,Colebrook Estate,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.54
316388,Colebrook Estate,2023-08-07 09:50:00+00:00,feeder,30.0,N Current (RMS),A,47.8
316388,Colebrook Estate,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,47.3
316388,Colebrook Estate,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,70.2
316388,Colebrook Estate,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
316388,Colebrook Estate,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.99
316388,Colebrook Estate,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.06
316388,Colebrook Estate,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-12.58
316388,Colebrook Estate,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.15
316388,Colebrook Estate,2023-08-07 09:50:00+00:00,feeder,20.0,N Current (RMS),A,37.6
316388,Colebrook Estate,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,76.7
316388,Colebrook Estate,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,56.6
316388,Colebrook Estate,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.0
316388,Colebrook Estate,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
316388,Colebrook Estate,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
316388,Colebrook Estate,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.38
316388,Colebrook Estate,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.73
316388,Colebrook Estate,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.63
316388,Colebrook Estate,2023-08-07 09:50:00+00:00,feeder,10.0,N Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,29.2
316388,Colebrook Estate,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
316388,Colebrook Estate,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
316388,Colebrook Estate,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
316388,Colebrook Estate,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
316388,Colebrook Estate,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
316388,Colebrook Estate,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
316388,Colebrook Estate,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,27.34
316388,Colebrook Estate,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,4.77
316388,Colebrook Estate,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,20.32
316388,Colebrook Estate,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,52.4
316388,Colebrook Estate,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,120.2
316388,Colebrook Estate,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,26.2
316388,Colebrook Estate,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,89.9
316388,Colebrook Estate,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
316388,Colebrook Estate,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
316388,Colebrook Estate,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,16.13
316388,Colebrook Estate,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.7
316388,Colebrook Estate,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.15
316388,Colebrook Estate,2023-08-07 09:40:00+00:00,feeder,30.0,N Current (RMS),A,45.8
316388,Colebrook Estate,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,72.0
316388,Colebrook Estate,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,46.7
316388,Colebrook Estate,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,36.9
316388,Colebrook Estate,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
316388,Colebrook Estate,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
316388,Colebrook Estate,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
316388,Colebrook Estate,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.29
316388,Colebrook Estate,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-13.93
316388,Colebrook Estate,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.05
316388,Colebrook Estate,2023-08-07 09:40:00+00:00,feeder,20.0,N Current (RMS),A,34.8
316388,Colebrook Estate,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,51.0
316388,Colebrook Estate,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,61.0
316388,Colebrook Estate,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.3
316388,Colebrook Estate,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
316388,Colebrook Estate,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
316388,Colebrook Estate,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
316388,Colebrook Estate,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
316388,Colebrook Estate,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.68
316388,Colebrook Estate,2023-08-07 09:40:00+00:00,feeder,10.0,N Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,29.1
316388,Colebrook Estate,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
316388,Colebrook Estate,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
316388,Colebrook Estate,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
316388,Colebrook Estate,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
316388,Colebrook Estate,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
316388,Colebrook Estate,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
316388,Colebrook Estate,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,28.91
316388,Colebrook Estate,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,-1.5
316388,Colebrook Estate,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,20.88
316388,Colebrook Estate,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,52.8
316388,Colebrook Estate,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,125.8
316388,Colebrook Estate,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,13.6
316388,Colebrook Estate,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,92.4
316388,Colebrook Estate,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
316388,Colebrook Estate,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
316388,Colebrook Estate,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.34
316388,Colebrook Estate,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.14
316388,Colebrook Estate,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.48
316388,Colebrook Estate,2023-08-07 09:30:00+00:00,feeder,30.0,N Current (RMS),A,47.6
316388,Colebrook Estate,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,69.8
316388,Colebrook Estate,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,56.4
316388,Colebrook Estate,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,34.2
316388,Colebrook Estate,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
316388,Colebrook Estate,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.9
316388,Colebrook Estate,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
316388,Colebrook Estate,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.05
316388,Colebrook Estate,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-12.4
316388,Colebrook Estate,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.6
316388,Colebrook Estate,2023-08-07 09:30:00+00:00,feeder,20.0,N Current (RMS),A,33.4
316388,Colebrook Estate,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.3
316388,Colebrook Estate,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.1
316388,Colebrook Estate,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
316388,Colebrook Estate,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
316388,Colebrook Estate,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
316388,Colebrook Estate,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
316388,Colebrook Estate,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.39
316388,Colebrook Estate,2023-08-07 09:30:00+00:00,feeder,10.0,N Current (RMS),A,13.7
316388,Colebrook Estate,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
316388,Colebrook Estate,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,29.0
316388,Colebrook Estate,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
316388,Colebrook Estate,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
316388,Colebrook Estate,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
316388,Colebrook Estate,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
316388,Colebrook Estate,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
316388,Colebrook Estate,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
316388,Colebrook Estate,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,23.36
316388,Colebrook Estate,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,3.02
316388,Colebrook Estate,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,17.7
316388,Colebrook Estate,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,58.6
316388,Colebrook Estate,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,106.0
316388,Colebrook Estate,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,18.5
316388,Colebrook Estate,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,81.3
316388,Colebrook Estate,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.55
316388,Colebrook Estate,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.11
316388,Colebrook Estate,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.28
316388,Colebrook Estate,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.53
316388,Colebrook Estate,2023-08-07 09:20:00+00:00,feeder,30.0,N Current (RMS),A,33.2
316388,Colebrook Estate,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.3
316388,Colebrook Estate,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,45.2
316388,Colebrook Estate,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,49.0
316388,Colebrook Estate,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
316388,Colebrook Estate,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
316388,Colebrook Estate,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.5
316388,Colebrook Estate,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-16.63
316388,Colebrook Estate,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.15
316388,Colebrook Estate,2023-08-07 09:20:00+00:00,feeder,20.0,N Current (RMS),A,47.1
316388,Colebrook Estate,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.1
316388,Colebrook Estate,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,74.2
316388,Colebrook Estate,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.6
316388,Colebrook Estate,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
316388,Colebrook Estate,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
316388,Colebrook Estate,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.41
316388,Colebrook Estate,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,-1.06
316388,Colebrook Estate,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.68
316388,Colebrook Estate,2023-08-07 09:20:00+00:00,feeder,10.0,N Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
316388,Colebrook Estate,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,28.9
316388,Colebrook Estate,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
316388,Colebrook Estate,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
316388,Colebrook Estate,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
316388,Colebrook Estate,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
316388,Colebrook Estate,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
316388,Colebrook Estate,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
316388,Colebrook Estate,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,15.21
316388,Colebrook Estate,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,-7.41
316388,Colebrook Estate,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,18.0
316388,Colebrook Estate,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,47.1
316388,Colebrook Estate,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,71.0
316388,Colebrook Estate,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,39.4
316388,Colebrook Estate,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,82.3
316388,Colebrook Estate,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
316388,Colebrook Estate,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
316388,Colebrook Estate,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.57
316388,Colebrook Estate,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.82
316388,Colebrook Estate,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,16.46
316388,Colebrook Estate,2023-08-07 09:10:00+00:00,feeder,30.0,N Current (RMS),A,44.8
316388,Colebrook Estate,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.3
316388,Colebrook Estate,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,47.6
316388,Colebrook Estate,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,71.9
316388,Colebrook Estate,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.2
316388,Colebrook Estate,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.15
316388,Colebrook Estate,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-24.24
316388,Colebrook Estate,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.28
316388,Colebrook Estate,2023-08-07 09:10:00+00:00,feeder,20.0,N Current (RMS),A,61.1
316388,Colebrook Estate,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,52.8
316388,Colebrook Estate,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,101.3
316388,Colebrook Estate,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
316388,Colebrook Estate,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
316388,Colebrook Estate,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
316388,Colebrook Estate,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
316388,Colebrook Estate,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
316388,Colebrook Estate,2023-08-07 09:10:00+00:00,feeder,10.0,N Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,28.8
316388,Colebrook Estate,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
316388,Colebrook Estate,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
316388,Colebrook Estate,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
316388,Colebrook Estate,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
316388,Colebrook Estate,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
316388,Colebrook Estate,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
316388,Colebrook Estate,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,20.77
316388,Colebrook Estate,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,-12.27
316388,Colebrook Estate,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,24.73
316388,Colebrook Estate,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,80.2
316388,Colebrook Estate,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,91.7
316388,Colebrook Estate,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,53.2
316388,Colebrook Estate,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,109.2
316388,Colebrook Estate,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
316388,Colebrook Estate,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
316388,Colebrook Estate,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
316388,Colebrook Estate,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
316388,Colebrook Estate,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,14.16
316388,Colebrook Estate,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.01
316388,Colebrook Estate,2023-08-07 09:00:00+00:00,feeder,30.0,N Current (RMS),A,33.7
316388,Colebrook Estate,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,60.1
316388,Colebrook Estate,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,47.6
316388,Colebrook Estate,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
316388,Colebrook Estate,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
316388,Colebrook Estate,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
316388,Colebrook Estate,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.53
316388,Colebrook Estate,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-24.06
316388,Colebrook Estate,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.2
316388,Colebrook Estate,2023-08-07 09:00:00+00:00,feeder,20.0,N Current (RMS),A,53.6
316388,Colebrook Estate,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,75.5
316388,Colebrook Estate,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,103.0
316388,Colebrook Estate,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,50.8
316388,Colebrook Estate,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
316388,Colebrook Estate,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
316388,Colebrook Estate,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.77
316388,Colebrook Estate,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.34
316388,Colebrook Estate,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
316388,Colebrook Estate,2023-08-07 09:00:00+00:00,feeder,10.0,N Current (RMS),A,16.5
316388,Colebrook Estate,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
316388,Colebrook Estate,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
316388,Colebrook Estate,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,28.7
316388,Colebrook Estate,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
316388,Colebrook Estate,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
316388,Colebrook Estate,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
316388,Colebrook Estate,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
316388,Colebrook Estate,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
316388,Colebrook Estate,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
316388,Colebrook Estate,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,30.3
316388,Colebrook Estate,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,-3.57
316388,Colebrook Estate,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,24.12
316388,Colebrook Estate,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,50.8
316388,Colebrook Estate,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,129.6
316388,Colebrook Estate,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,28.8
316388,Colebrook Estate,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,105.7
316388,Colebrook Estate,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
316388,Colebrook Estate,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.27
316388,Colebrook Estate,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.11
316388,Colebrook Estate,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.58
316388,Colebrook Estate,2023-08-07 08:50:00+00:00,feeder,30.0,N Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
316388,Colebrook Estate,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,59.5
316388,Colebrook Estate,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,45.9
316388,Colebrook Estate,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
316388,Colebrook Estate,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
316388,Colebrook Estate,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.63
316388,Colebrook Estate,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-13.38
316388,Colebrook Estate,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.74
316388,Colebrook Estate,2023-08-07 08:50:00+00:00,feeder,20.0,N Current (RMS),A,36.6
316388,Colebrook Estate,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,62.2
316388,Colebrook Estate,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,60.7
316388,Colebrook Estate,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.7
316388,Colebrook Estate,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
316388,Colebrook Estate,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
316388,Colebrook Estate,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
316388,Colebrook Estate,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.55
316388,Colebrook Estate,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
316388,Colebrook Estate,2023-08-07 08:50:00+00:00,feeder,10.0,N Current (RMS),A,17.4
316388,Colebrook Estate,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
316388,Colebrook Estate,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
316388,Colebrook Estate,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,28.6
316388,Colebrook Estate,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
316388,Colebrook Estate,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
316388,Colebrook Estate,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
316388,Colebrook Estate,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
316388,Colebrook Estate,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
316388,Colebrook Estate,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
316388,Colebrook Estate,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,21.48
316388,Colebrook Estate,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,5.28
316388,Colebrook Estate,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,20.51
316388,Colebrook Estate,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,43.0
316388,Colebrook Estate,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,93.7
316388,Colebrook Estate,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,28.3
316388,Colebrook Estate,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,92.2
316388,Colebrook Estate,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
316388,Colebrook Estate,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
316388,Colebrook Estate,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.97
316388,Colebrook Estate,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.93
316388,Colebrook Estate,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,15.45
316388,Colebrook Estate,2023-08-07 08:40:00+00:00,feeder,30.0,N Current (RMS),A,44.5
316388,Colebrook Estate,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,68.4
316388,Colebrook Estate,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,60.2
316388,Colebrook Estate,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,68.0
316388,Colebrook Estate,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
316388,Colebrook Estate,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
316388,Colebrook Estate,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
316388,Colebrook Estate,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.93
316388,Colebrook Estate,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-12.57
316388,Colebrook Estate,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
316388,Colebrook Estate,2023-08-07 08:40:00+00:00,feeder,20.0,N Current (RMS),A,32.7
316388,Colebrook Estate,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,52.2
316388,Colebrook Estate,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.7
316388,Colebrook Estate,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.6
316388,Colebrook Estate,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
316388,Colebrook Estate,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
316388,Colebrook Estate,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
316388,Colebrook Estate,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.07
316388,Colebrook Estate,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.51
316388,Colebrook Estate,2023-08-07 08:40:00+00:00,feeder,10.0,N Current (RMS),A,15.2
316388,Colebrook Estate,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
316388,Colebrook Estate,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
316388,Colebrook Estate,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,28.5
316388,Colebrook Estate,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
316388,Colebrook Estate,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
316388,Colebrook Estate,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
316388,Colebrook Estate,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
316388,Colebrook Estate,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
316388,Colebrook Estate,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,27.9
316388,Colebrook Estate,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,4.43
316388,Colebrook Estate,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,23.93
316388,Colebrook Estate,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,42.7
316388,Colebrook Estate,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,121.7
316388,Colebrook Estate,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,23.4
316388,Colebrook Estate,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,107.0
316388,Colebrook Estate,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
316388,Colebrook Estate,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.09
316388,Colebrook Estate,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.24
316388,Colebrook Estate,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,16.17
316388,Colebrook Estate,2023-08-07 08:30:00+00:00,feeder,30.0,N Current (RMS),A,40.6
316388,Colebrook Estate,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,37.6
316388,Colebrook Estate,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,48.7
316388,Colebrook Estate,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,70.6
316388,Colebrook Estate,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
316388,Colebrook Estate,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
316388,Colebrook Estate,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
316388,Colebrook Estate,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.48
316388,Colebrook Estate,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-10.28
316388,Colebrook Estate,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.26
316388,Colebrook Estate,2023-08-07 08:30:00+00:00,feeder,20.0,N Current (RMS),A,46.3
316388,Colebrook Estate,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,64.3
316388,Colebrook Estate,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.7
316388,Colebrook Estate,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,70.8
316388,Colebrook Estate,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
316388,Colebrook Estate,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
316388,Colebrook Estate,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.29
316388,Colebrook Estate,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.01
316388,Colebrook Estate,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.07
316388,Colebrook Estate,2023-08-07 08:30:00+00:00,feeder,10.0,N Current (RMS),A,16.5
316388,Colebrook Estate,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
316388,Colebrook Estate,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
316388,Colebrook Estate,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,28.3
316388,Colebrook Estate,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
316388,Colebrook Estate,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
316388,Colebrook Estate,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
316388,Colebrook Estate,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
316388,Colebrook Estate,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
316388,Colebrook Estate,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
316388,Colebrook Estate,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,25.86
316388,Colebrook Estate,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,4.97
316388,Colebrook Estate,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,32.37
316388,Colebrook Estate,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,112.3
316388,Colebrook Estate,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,23.2
316388,Colebrook Estate,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,138.7
316388,Colebrook Estate,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
316388,Colebrook Estate,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
316388,Colebrook Estate,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.04
316388,Colebrook Estate,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.75
316388,Colebrook Estate,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.8
316388,Colebrook Estate,2023-08-07 08:20:00+00:00,feeder,30.0,N Current (RMS),A,31.5
316388,Colebrook Estate,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,42.0
316388,Colebrook Estate,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,43.2
316388,Colebrook Estate,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,35.1
316388,Colebrook Estate,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
316388,Colebrook Estate,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
316388,Colebrook Estate,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
316388,Colebrook Estate,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.4
316388,Colebrook Estate,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-17.95
316388,Colebrook Estate,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.84
316388,Colebrook Estate,2023-08-07 08:20:00+00:00,feeder,20.0,N Current (RMS),A,51.5
316388,Colebrook Estate,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,46.1
316388,Colebrook Estate,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,76.4
316388,Colebrook Estate,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,73.4
316388,Colebrook Estate,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
316388,Colebrook Estate,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
316388,Colebrook Estate,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.66
316388,Colebrook Estate,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.31
316388,Colebrook Estate,2023-08-07 08:20:00+00:00,feeder,10.0,N Current (RMS),A,18.7
316388,Colebrook Estate,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
316388,Colebrook Estate,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.9
316388,Colebrook Estate,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,28.2
316388,Colebrook Estate,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
316388,Colebrook Estate,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
316388,Colebrook Estate,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
316388,Colebrook Estate,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
316388,Colebrook Estate,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
316388,Colebrook Estate,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
316388,Colebrook Estate,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,21.42
316388,Colebrook Estate,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,-3.54
316388,Colebrook Estate,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,27.95
316388,Colebrook Estate,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,63.6
316388,Colebrook Estate,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,94.0
316388,Colebrook Estate,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,19.6
316388,Colebrook Estate,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,121.8
316388,Colebrook Estate,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
316388,Colebrook Estate,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
316388,Colebrook Estate,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
316388,Colebrook Estate,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.3
316388,Colebrook Estate,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.46
316388,Colebrook Estate,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.32
316388,Colebrook Estate,2023-08-07 08:10:00+00:00,feeder,30.0,N Current (RMS),A,42.8
316388,Colebrook Estate,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,50.3
316388,Colebrook Estate,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,63.8
316388,Colebrook Estate,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.4
316388,Colebrook Estate,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
316388,Colebrook Estate,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
316388,Colebrook Estate,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.85
316388,Colebrook Estate,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-24.69
316388,Colebrook Estate,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.56
316388,Colebrook Estate,2023-08-07 08:10:00+00:00,feeder,20.0,N Current (RMS),A,62.4
316388,Colebrook Estate,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,51.1
316388,Colebrook Estate,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,102.7
316388,Colebrook Estate,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
316388,Colebrook Estate,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
316388,Colebrook Estate,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.53
316388,Colebrook Estate,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.42
316388,Colebrook Estate,2023-08-07 08:10:00+00:00,feeder,10.0,N Current (RMS),A,12.7
316388,Colebrook Estate,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,28.1
316388,Colebrook Estate,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
316388,Colebrook Estate,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
316388,Colebrook Estate,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
316388,Colebrook Estate,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
316388,Colebrook Estate,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
316388,Colebrook Estate,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
316388,Colebrook Estate,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,24.28
316388,Colebrook Estate,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,-10.77
316388,Colebrook Estate,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,18.31
316388,Colebrook Estate,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,51.8
316388,Colebrook Estate,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,104.0
316388,Colebrook Estate,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,54.2
316388,Colebrook Estate,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,82.0
316388,Colebrook Estate,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
316388,Colebrook Estate,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.02
316388,Colebrook Estate,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.47
316388,Colebrook Estate,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.56
316388,Colebrook Estate,2023-08-07 08:00:00+00:00,feeder,30.0,N Current (RMS),A,32.2
316388,Colebrook Estate,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,57.1
316388,Colebrook Estate,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,52.6
316388,Colebrook Estate,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
316388,Colebrook Estate,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.1
316388,Colebrook Estate,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
316388,Colebrook Estate,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.02
316388,Colebrook Estate,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-15.22
316388,Colebrook Estate,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.42
316388,Colebrook Estate,2023-08-07 08:00:00+00:00,feeder,20.0,N Current (RMS),A,45.6
316388,Colebrook Estate,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,64.1
316388,Colebrook Estate,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,70.5
316388,Colebrook Estate,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.5
316388,Colebrook Estate,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
316388,Colebrook Estate,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
316388,Colebrook Estate,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.26
316388,Colebrook Estate,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
316388,Colebrook Estate,2023-08-07 08:00:00+00:00,feeder,10.0,N Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
