Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
316388,Colebrook Estate,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,28.0
316388,Colebrook Estate,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
316388,Colebrook Estate,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
316388,Colebrook Estate,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
316388,Colebrook Estate,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
316388,Colebrook Estate,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
316388,Colebrook Estate,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
316388,Colebrook Estate,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
316388,Colebrook Estate,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,24.41
316388,Colebrook Estate,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,-2.02
316388,Colebrook Estate,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,23.58
316388,Colebrook Estate,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,53.0
316388,Colebrook Estate,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,105.0
316388,Colebrook Estate,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,100.1
316388,Colebrook Estate,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
316388,Colebrook Estate,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
316388,Colebrook Estate,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.08
316388,Colebrook Estate,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,15.4
316388,Colebrook Estate,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,14.63
316388,Colebrook Estate,2023-08-07 07:50:00+00:00,feeder,30.0,N Current (RMS),A,36.0
316388,Colebrook Estate,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,37.5
316388,Colebrook Estate,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,65.5
316388,Colebrook Estate,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,61.9
316388,Colebrook Estate,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
316388,Colebrook Estate,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
316388,Colebrook Estate,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.22
316388,Colebrook Estate,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-14.25
316388,Colebrook Estate,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.19
316388,Colebrook Estate,2023-08-07 07:50:00+00:00,feeder,20.0,N Current (RMS),A,39.0
316388,Colebrook Estate,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,61.2
316388,Colebrook Estate,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,62.6
316388,Colebrook Estate,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
316388,Colebrook Estate,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
316388,Colebrook Estate,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
316388,Colebrook Estate,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.56
316388,Colebrook Estate,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
316388,Colebrook Estate,2023-08-07 07:50:00+00:00,feeder,10.0,N Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,27.9
316388,Colebrook Estate,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
316388,Colebrook Estate,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
316388,Colebrook Estate,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
316388,Colebrook Estate,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
316388,Colebrook Estate,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
316388,Colebrook Estate,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
316388,Colebrook Estate,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,24.83
316388,Colebrook Estate,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,1.71
316388,Colebrook Estate,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,23.76
316388,Colebrook Estate,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,45.1
316388,Colebrook Estate,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,107.8
316388,Colebrook Estate,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,15.0
316388,Colebrook Estate,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,105.2
316388,Colebrook Estate,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
316388,Colebrook Estate,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
316388,Colebrook Estate,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
316388,Colebrook Estate,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.57
316388,Colebrook Estate,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.52
316388,Colebrook Estate,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.14
316388,Colebrook Estate,2023-08-07 07:40:00+00:00,feeder,30.0,N Current (RMS),A,33.2
316388,Colebrook Estate,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,42.2
316388,Colebrook Estate,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,62.6
316388,Colebrook Estate,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,44.7
316388,Colebrook Estate,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
316388,Colebrook Estate,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
316388,Colebrook Estate,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
316388,Colebrook Estate,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.62
316388,Colebrook Estate,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-18.01
316388,Colebrook Estate,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.12
316388,Colebrook Estate,2023-08-07 07:40:00+00:00,feeder,20.0,N Current (RMS),A,49.1
316388,Colebrook Estate,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,59.3
316388,Colebrook Estate,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,78.6
316388,Colebrook Estate,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
316388,Colebrook Estate,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
316388,Colebrook Estate,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
316388,Colebrook Estate,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
316388,Colebrook Estate,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
316388,Colebrook Estate,2023-08-07 07:40:00+00:00,feeder,10.0,N Current (RMS),A,10.9
316388,Colebrook Estate,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,27.7
316388,Colebrook Estate,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
316388,Colebrook Estate,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
316388,Colebrook Estate,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
316388,Colebrook Estate,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
316388,Colebrook Estate,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
316388,Colebrook Estate,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
316388,Colebrook Estate,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,24.88
316388,Colebrook Estate,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,-2.3
316388,Colebrook Estate,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,18.55
316388,Colebrook Estate,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,37.7
316388,Colebrook Estate,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,107.6
316388,Colebrook Estate,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,22.3
316388,Colebrook Estate,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,84.7
316388,Colebrook Estate,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
316388,Colebrook Estate,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
316388,Colebrook Estate,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.11
316388,Colebrook Estate,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,15.18
316388,Colebrook Estate,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.48
316388,Colebrook Estate,2023-08-07 07:30:00+00:00,feeder,30.0,N Current (RMS),A,33.9
316388,Colebrook Estate,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,58.0
316388,Colebrook Estate,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,65.1
316388,Colebrook Estate,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,53.6
316388,Colebrook Estate,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
316388,Colebrook Estate,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
316388,Colebrook Estate,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.58
316388,Colebrook Estate,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-16.83
316388,Colebrook Estate,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.75
316388,Colebrook Estate,2023-08-07 07:30:00+00:00,feeder,20.0,N Current (RMS),A,46.3
316388,Colebrook Estate,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,47.9
316388,Colebrook Estate,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,73.4
316388,Colebrook Estate,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
316388,Colebrook Estate,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
316388,Colebrook Estate,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
316388,Colebrook Estate,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
316388,Colebrook Estate,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
316388,Colebrook Estate,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.03
316388,Colebrook Estate,2023-08-07 07:30:00+00:00,feeder,10.0,N Current (RMS),A,23.8
316388,Colebrook Estate,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
316388,Colebrook Estate,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
316388,Colebrook Estate,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,27.6
316388,Colebrook Estate,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
316388,Colebrook Estate,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
316388,Colebrook Estate,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
316388,Colebrook Estate,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
316388,Colebrook Estate,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
316388,Colebrook Estate,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,24.36
316388,Colebrook Estate,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,0.25
316388,Colebrook Estate,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,22.26
316388,Colebrook Estate,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,47.0
316388,Colebrook Estate,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,105.3
316388,Colebrook Estate,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,21.5
316388,Colebrook Estate,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,97.9
316388,Colebrook Estate,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
316388,Colebrook Estate,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
316388,Colebrook Estate,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.76
316388,Colebrook Estate,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,15.45
316388,Colebrook Estate,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.9
316388,Colebrook Estate,2023-08-07 07:20:00+00:00,feeder,30.0,N Current (RMS),A,38.1
316388,Colebrook Estate,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,46.8
316388,Colebrook Estate,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,65.7
316388,Colebrook Estate,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,50.7
316388,Colebrook Estate,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
316388,Colebrook Estate,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.11
316388,Colebrook Estate,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-18.77
316388,Colebrook Estate,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.13
316388,Colebrook Estate,2023-08-07 07:20:00+00:00,feeder,20.0,N Current (RMS),A,47.0
316388,Colebrook Estate,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,52.7
316388,Colebrook Estate,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,81.0
316388,Colebrook Estate,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
316388,Colebrook Estate,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
316388,Colebrook Estate,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.77
316388,Colebrook Estate,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.94
316388,Colebrook Estate,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.42
316388,Colebrook Estate,2023-08-07 07:20:00+00:00,feeder,10.0,N Current (RMS),A,12.3
316388,Colebrook Estate,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
316388,Colebrook Estate,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,27.5
316388,Colebrook Estate,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
316388,Colebrook Estate,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
316388,Colebrook Estate,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
316388,Colebrook Estate,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
316388,Colebrook Estate,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
316388,Colebrook Estate,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
316388,Colebrook Estate,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,24.64
316388,Colebrook Estate,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,-0.37
316388,Colebrook Estate,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,21.45
316388,Colebrook Estate,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,45.4
316388,Colebrook Estate,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,105.3
316388,Colebrook Estate,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,19.8
316388,Colebrook Estate,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,96.5
316388,Colebrook Estate,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
316388,Colebrook Estate,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
316388,Colebrook Estate,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.01
316388,Colebrook Estate,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.59
316388,Colebrook Estate,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,17.49
316388,Colebrook Estate,2023-08-07 07:10:00+00:00,feeder,30.0,N Current (RMS),A,40.6
316388,Colebrook Estate,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,42.7
316388,Colebrook Estate,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,45.7
316388,Colebrook Estate,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,76.4
316388,Colebrook Estate,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
316388,Colebrook Estate,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.77
316388,Colebrook Estate,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
316388,Colebrook Estate,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.37
316388,Colebrook Estate,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-14.81
316388,Colebrook Estate,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.67
316388,Colebrook Estate,2023-08-07 07:10:00+00:00,feeder,20.0,N Current (RMS),A,34.5
316388,Colebrook Estate,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,62.8
316388,Colebrook Estate,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,65.2
316388,Colebrook Estate,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,47.6
316388,Colebrook Estate,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
316388,Colebrook Estate,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
316388,Colebrook Estate,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
316388,Colebrook Estate,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.58
316388,Colebrook Estate,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.49
316388,Colebrook Estate,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
316388,Colebrook Estate,2023-08-07 07:10:00+00:00,feeder,10.0,N Current (RMS),A,29.9
316388,Colebrook Estate,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
316388,Colebrook Estate,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,27.4
316388,Colebrook Estate,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
316388,Colebrook Estate,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
316388,Colebrook Estate,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
316388,Colebrook Estate,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
316388,Colebrook Estate,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
316388,Colebrook Estate,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
316388,Colebrook Estate,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,32.96
316388,Colebrook Estate,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,0.27
316388,Colebrook Estate,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,29.5
316388,Colebrook Estate,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,72.1
316388,Colebrook Estate,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,139.9
316388,Colebrook Estate,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,18.6
316388,Colebrook Estate,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,127.1
316388,Colebrook Estate,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
316388,Colebrook Estate,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
316388,Colebrook Estate,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
316388,Colebrook Estate,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.18
316388,Colebrook Estate,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.9
316388,Colebrook Estate,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.1
316388,Colebrook Estate,2023-08-07 07:00:00+00:00,feeder,30.0,N Current (RMS),A,30.0
316388,Colebrook Estate,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,52.9
316388,Colebrook Estate,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,60.6
316388,Colebrook Estate,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,52.3
316388,Colebrook Estate,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
316388,Colebrook Estate,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
316388,Colebrook Estate,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
316388,Colebrook Estate,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.42
316388,Colebrook Estate,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-19.97
316388,Colebrook Estate,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.15
316388,Colebrook Estate,2023-08-07 07:00:00+00:00,feeder,20.0,N Current (RMS),A,45.1
316388,Colebrook Estate,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,59.0
316388,Colebrook Estate,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,85.8
316388,Colebrook Estate,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,57.1
316388,Colebrook Estate,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
316388,Colebrook Estate,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
316388,Colebrook Estate,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
316388,Colebrook Estate,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.87
316388,Colebrook Estate,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
316388,Colebrook Estate,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.59
316388,Colebrook Estate,2023-08-07 07:00:00+00:00,feeder,10.0,N Current (RMS),A,29.5
316388,Colebrook Estate,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
316388,Colebrook Estate,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
316388,Colebrook Estate,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,27.4
316388,Colebrook Estate,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
316388,Colebrook Estate,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
316388,Colebrook Estate,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
316388,Colebrook Estate,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
316388,Colebrook Estate,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
316388,Colebrook Estate,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
316388,Colebrook Estate,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
316388,Colebrook Estate,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,33.47
316388,Colebrook Estate,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,-4.99
316388,Colebrook Estate,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,31.84
316388,Colebrook Estate,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,39.8
316388,Colebrook Estate,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,141.6
316388,Colebrook Estate,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,26.5
316388,Colebrook Estate,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,137.8
316388,Colebrook Estate,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
316388,Colebrook Estate,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
316388,Colebrook Estate,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
316388,Colebrook Estate,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.57
316388,Colebrook Estate,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.46
316388,Colebrook Estate,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,19.56
316388,Colebrook Estate,2023-08-07 06:50:00+00:00,feeder,30.0,N Current (RMS),A,51.0
316388,Colebrook Estate,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,43.3
316388,Colebrook Estate,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,50.1
316388,Colebrook Estate,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,85.4
316388,Colebrook Estate,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
316388,Colebrook Estate,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
316388,Colebrook Estate,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
316388,Colebrook Estate,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.6
316388,Colebrook Estate,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-16.38
316388,Colebrook Estate,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.5
316388,Colebrook Estate,2023-08-07 06:50:00+00:00,feeder,20.0,N Current (RMS),A,42.5
316388,Colebrook Estate,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,68.4
316388,Colebrook Estate,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,72.0
316388,Colebrook Estate,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,76.8
316388,Colebrook Estate,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
316388,Colebrook Estate,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
316388,Colebrook Estate,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.61
316388,Colebrook Estate,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.62
316388,Colebrook Estate,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.15
316388,Colebrook Estate,2023-08-07 06:50:00+00:00,feeder,10.0,N Current (RMS),A,34.2
316388,Colebrook Estate,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
316388,Colebrook Estate,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.8
316388,Colebrook Estate,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
316388,Colebrook Estate,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,27.3
316388,Colebrook Estate,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
316388,Colebrook Estate,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
316388,Colebrook Estate,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
316388,Colebrook Estate,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
316388,Colebrook Estate,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
316388,Colebrook Estate,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
316388,Colebrook Estate,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,27.77
316388,Colebrook Estate,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,3.7
316388,Colebrook Estate,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,41.22
316388,Colebrook Estate,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,59.0
316388,Colebrook Estate,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,119.1
316388,Colebrook Estate,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,31.4
316388,Colebrook Estate,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,180.1
316388,Colebrook Estate,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
316388,Colebrook Estate,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
316388,Colebrook Estate,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
316388,Colebrook Estate,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.69
316388,Colebrook Estate,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.33
316388,Colebrook Estate,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,25.36
316388,Colebrook Estate,2023-08-07 06:40:00+00:00,feeder,30.0,N Current (RMS),A,74.1
316388,Colebrook Estate,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.4
316388,Colebrook Estate,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,56.4
316388,Colebrook Estate,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,110.1
316388,Colebrook Estate,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
316388,Colebrook Estate,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.73
316388,Colebrook Estate,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.26
316388,Colebrook Estate,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-12.14
316388,Colebrook Estate,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.17
316388,Colebrook Estate,2023-08-07 06:40:00+00:00,feeder,20.0,N Current (RMS),A,33.3
316388,Colebrook Estate,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,62.0
316388,Colebrook Estate,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.0
316388,Colebrook Estate,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.4
316388,Colebrook Estate,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
316388,Colebrook Estate,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.73
316388,Colebrook Estate,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
316388,Colebrook Estate,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.13
316388,Colebrook Estate,2023-08-07 06:40:00+00:00,feeder,10.0,N Current (RMS),A,13.6
316388,Colebrook Estate,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
316388,Colebrook Estate,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
316388,Colebrook Estate,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
316388,Colebrook Estate,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,27.3
316388,Colebrook Estate,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
316388,Colebrook Estate,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
316388,Colebrook Estate,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
316388,Colebrook Estate,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
316388,Colebrook Estate,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
316388,Colebrook Estate,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
316388,Colebrook Estate,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,23.68
316388,Colebrook Estate,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,3.47
316388,Colebrook Estate,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,38.66
316388,Colebrook Estate,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,82.2
316388,Colebrook Estate,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,103.1
316388,Colebrook Estate,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,19.8
316388,Colebrook Estate,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,166.6
316388,Colebrook Estate,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
316388,Colebrook Estate,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
316388,Colebrook Estate,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.43
316388,Colebrook Estate,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.13
316388,Colebrook Estate,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,15.66
316388,Colebrook Estate,2023-08-07 06:30:00+00:00,feeder,30.0,N Current (RMS),A,39.7
316388,Colebrook Estate,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,34.5
316388,Colebrook Estate,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,59.9
316388,Colebrook Estate,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,68.1
316388,Colebrook Estate,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
316388,Colebrook Estate,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.37
316388,Colebrook Estate,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
316388,Colebrook Estate,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.25
316388,Colebrook Estate,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-14.63
316388,Colebrook Estate,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
316388,Colebrook Estate,2023-08-07 06:30:00+00:00,feeder,20.0,N Current (RMS),A,32.7
316388,Colebrook Estate,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,66.4
316388,Colebrook Estate,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,64.8
316388,Colebrook Estate,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,56.5
316388,Colebrook Estate,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
316388,Colebrook Estate,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
316388,Colebrook Estate,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
316388,Colebrook Estate,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
316388,Colebrook Estate,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
316388,Colebrook Estate,2023-08-07 06:30:00+00:00,feeder,10.0,N Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
316388,Colebrook Estate,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
316388,Colebrook Estate,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,27.2
316388,Colebrook Estate,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
316388,Colebrook Estate,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
316388,Colebrook Estate,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
316388,Colebrook Estate,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
316388,Colebrook Estate,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
316388,Colebrook Estate,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
316388,Colebrook Estate,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,25.22
316388,Colebrook Estate,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,0.68
316388,Colebrook Estate,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,30.84
316388,Colebrook Estate,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,45.3
316388,Colebrook Estate,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,109.7
316388,Colebrook Estate,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,17.0
316388,Colebrook Estate,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,131.7
316388,Colebrook Estate,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
316388,Colebrook Estate,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
316388,Colebrook Estate,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.5
316388,Colebrook Estate,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.97
316388,Colebrook Estate,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,18.02
316388,Colebrook Estate,2023-08-07 06:20:00+00:00,feeder,30.0,N Current (RMS),A,48.0
316388,Colebrook Estate,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.9
316388,Colebrook Estate,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,59.3
316388,Colebrook Estate,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,78.6
316388,Colebrook Estate,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
316388,Colebrook Estate,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.6
316388,Colebrook Estate,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
316388,Colebrook Estate,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.36
316388,Colebrook Estate,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-18.23
316388,Colebrook Estate,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.01
316388,Colebrook Estate,2023-08-07 06:20:00+00:00,feeder,20.0,N Current (RMS),A,41.5
316388,Colebrook Estate,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,62.1
316388,Colebrook Estate,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,79.4
316388,Colebrook Estate,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.4
316388,Colebrook Estate,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
316388,Colebrook Estate,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
316388,Colebrook Estate,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.53
316388,Colebrook Estate,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.26
316388,Colebrook Estate,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
316388,Colebrook Estate,2023-08-07 06:20:00+00:00,feeder,10.0,N Current (RMS),A,24.1
316388,Colebrook Estate,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
316388,Colebrook Estate,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
316388,Colebrook Estate,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,27.1
316388,Colebrook Estate,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
316388,Colebrook Estate,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
316388,Colebrook Estate,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
316388,Colebrook Estate,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
316388,Colebrook Estate,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
316388,Colebrook Estate,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
316388,Colebrook Estate,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,25.39
316388,Colebrook Estate,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,1.0
316388,Colebrook Estate,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,28.87
316388,Colebrook Estate,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,71.4
316388,Colebrook Estate,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,109.7
316388,Colebrook Estate,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,28.0
316388,Colebrook Estate,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,124.8
316388,Colebrook Estate,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
316388,Colebrook Estate,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
316388,Colebrook Estate,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
316388,Colebrook Estate,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.79
316388,Colebrook Estate,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.71
316388,Colebrook Estate,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.59
316388,Colebrook Estate,2023-08-07 06:10:00+00:00,feeder,30.0,N Current (RMS),A,30.9
316388,Colebrook Estate,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,43.1
316388,Colebrook Estate,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,51.9
316388,Colebrook Estate,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,48.7
316388,Colebrook Estate,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
316388,Colebrook Estate,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.97
316388,Colebrook Estate,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
316388,Colebrook Estate,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,18.07
316388,Colebrook Estate,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-21.09
316388,Colebrook Estate,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.88
316388,Colebrook Estate,2023-08-07 06:10:00+00:00,feeder,20.0,N Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,79.0
316388,Colebrook Estate,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,91.4
316388,Colebrook Estate,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,73.1
316388,Colebrook Estate,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
316388,Colebrook Estate,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
316388,Colebrook Estate,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.21
316388,Colebrook Estate,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
316388,Colebrook Estate,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.07
316388,Colebrook Estate,2023-08-07 06:10:00+00:00,feeder,10.0,N Current (RMS),A,15.2
316388,Colebrook Estate,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
316388,Colebrook Estate,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
316388,Colebrook Estate,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,27.1
316388,Colebrook Estate,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
316388,Colebrook Estate,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
316388,Colebrook Estate,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
316388,Colebrook Estate,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
316388,Colebrook Estate,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
316388,Colebrook Estate,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
316388,Colebrook Estate,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,32.07
316388,Colebrook Estate,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,-7.39
316388,Colebrook Estate,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,29.54
316388,Colebrook Estate,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,140.8
316388,Colebrook Estate,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,40.1
316388,Colebrook Estate,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,129.0
316388,Colebrook Estate,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
316388,Colebrook Estate,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
316388,Colebrook Estate,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.43
316388,Colebrook Estate,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.53
316388,Colebrook Estate,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.3
316388,Colebrook Estate,2023-08-07 06:00:00+00:00,feeder,30.0,N Current (RMS),A,37.6
316388,Colebrook Estate,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,57.0
316388,Colebrook Estate,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
316388,Colebrook Estate,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.32
316388,Colebrook Estate,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
316388,Colebrook Estate,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.99
316388,Colebrook Estate,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-13.35
316388,Colebrook Estate,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.09
316388,Colebrook Estate,2023-08-07 06:00:00+00:00,feeder,20.0,N Current (RMS),A,38.6
