Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,63.6
316388,Colebrook Estate,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.4
316388,Colebrook Estate,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
316388,Colebrook Estate,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
316388,Colebrook Estate,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
316388,Colebrook Estate,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
316388,Colebrook Estate,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
316388,Colebrook Estate,2023-08-07 06:00:00+00:00,feeder,10.0,N Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,27.1
316388,Colebrook Estate,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
316388,Colebrook Estate,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
316388,Colebrook Estate,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
316388,Colebrook Estate,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
316388,Colebrook Estate,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
316388,Colebrook Estate,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
316388,Colebrook Estate,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,22.89
316388,Colebrook Estate,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,-2.84
316388,Colebrook Estate,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,21.8
316388,Colebrook Estate,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,51.8
316388,Colebrook Estate,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,102.7
316388,Colebrook Estate,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,15.9
316388,Colebrook Estate,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,99.7
316388,Colebrook Estate,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
316388,Colebrook Estate,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
316388,Colebrook Estate,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
316388,Colebrook Estate,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.75
316388,Colebrook Estate,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.87
316388,Colebrook Estate,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.1
316388,Colebrook Estate,2023-08-07 05:50:00+00:00,feeder,30.0,N Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,52.8
316388,Colebrook Estate,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,44.0
316388,Colebrook Estate,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,49.3
316388,Colebrook Estate,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
316388,Colebrook Estate,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.79
316388,Colebrook Estate,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
316388,Colebrook Estate,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,19.09
316388,Colebrook Estate,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-11.81
316388,Colebrook Estate,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.05
316388,Colebrook Estate,2023-08-07 05:50:00+00:00,feeder,20.0,N Current (RMS),A,46.9
316388,Colebrook Estate,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,83.3
316388,Colebrook Estate,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.9
316388,Colebrook Estate,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,45.2
316388,Colebrook Estate,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
316388,Colebrook Estate,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
316388,Colebrook Estate,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
316388,Colebrook Estate,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
316388,Colebrook Estate,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.29
316388,Colebrook Estate,2023-08-07 05:50:00+00:00,feeder,10.0,N Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
316388,Colebrook Estate,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,27.2
316388,Colebrook Estate,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
316388,Colebrook Estate,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
316388,Colebrook Estate,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
316388,Colebrook Estate,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
316388,Colebrook Estate,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
316388,Colebrook Estate,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
316388,Colebrook Estate,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
316388,Colebrook Estate,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,32.36
316388,Colebrook Estate,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,-0.76
316388,Colebrook Estate,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,24.44
316388,Colebrook Estate,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,138.1
316388,Colebrook Estate,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,17.9
316388,Colebrook Estate,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,107.5
316388,Colebrook Estate,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
316388,Colebrook Estate,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
316388,Colebrook Estate,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.84
316388,Colebrook Estate,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.96
316388,Colebrook Estate,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.58
316388,Colebrook Estate,2023-08-07 05:40:00+00:00,feeder,30.0,N Current (RMS),A,29.6
316388,Colebrook Estate,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.9
316388,Colebrook Estate,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,44.6
316388,Colebrook Estate,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,43.0
316388,Colebrook Estate,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
316388,Colebrook Estate,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.92
316388,Colebrook Estate,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
316388,Colebrook Estate,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.46
316388,Colebrook Estate,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-15.39
316388,Colebrook Estate,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.42
316388,Colebrook Estate,2023-08-07 05:40:00+00:00,feeder,20.0,N Current (RMS),A,40.4
316388,Colebrook Estate,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,76.5
316388,Colebrook Estate,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,67.7
316388,Colebrook Estate,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,68.8
316388,Colebrook Estate,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
316388,Colebrook Estate,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
316388,Colebrook Estate,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
316388,Colebrook Estate,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
316388,Colebrook Estate,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
316388,Colebrook Estate,2023-08-07 05:40:00+00:00,feeder,10.0,N Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,27.2
316388,Colebrook Estate,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
316388,Colebrook Estate,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
316388,Colebrook Estate,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
316388,Colebrook Estate,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
316388,Colebrook Estate,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
316388,Colebrook Estate,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
316388,Colebrook Estate,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,23.74
316388,Colebrook Estate,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,-4.16
316388,Colebrook Estate,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,26.1
316388,Colebrook Estate,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,104.3
316388,Colebrook Estate,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,21.7
316388,Colebrook Estate,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,115.9
316388,Colebrook Estate,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.61
316388,Colebrook Estate,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
316388,Colebrook Estate,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.57
316388,Colebrook Estate,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.55
316388,Colebrook Estate,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,16.22
316388,Colebrook Estate,2023-08-07 05:30:00+00:00,feeder,30.0,N Current (RMS),A,44.4
316388,Colebrook Estate,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
316388,Colebrook Estate,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,45.8
316388,Colebrook Estate,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,70.0
316388,Colebrook Estate,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
316388,Colebrook Estate,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.03
316388,Colebrook Estate,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
316388,Colebrook Estate,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.79
316388,Colebrook Estate,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-12.76
316388,Colebrook Estate,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.14
316388,Colebrook Estate,2023-08-07 05:30:00+00:00,feeder,20.0,N Current (RMS),A,43.2
316388,Colebrook Estate,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,49.6
316388,Colebrook Estate,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,58.7
316388,Colebrook Estate,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,79.0
316388,Colebrook Estate,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
316388,Colebrook Estate,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
316388,Colebrook Estate,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.59
316388,Colebrook Estate,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
316388,Colebrook Estate,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
316388,Colebrook Estate,2023-08-07 05:30:00+00:00,feeder,10.0,N Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,27.3
316388,Colebrook Estate,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
316388,Colebrook Estate,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
316388,Colebrook Estate,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
316388,Colebrook Estate,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
316388,Colebrook Estate,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
316388,Colebrook Estate,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
316388,Colebrook Estate,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,18.96
316388,Colebrook Estate,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,-0.75
316388,Colebrook Estate,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,35.73
316388,Colebrook Estate,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,35.0
316388,Colebrook Estate,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,86.3
316388,Colebrook Estate,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,18.6
316388,Colebrook Estate,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,152.4
316388,Colebrook Estate,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
316388,Colebrook Estate,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.88
316388,Colebrook Estate,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.16
316388,Colebrook Estate,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.63
316388,Colebrook Estate,2023-08-07 05:20:00+00:00,feeder,30.0,N Current (RMS),A,40.5
316388,Colebrook Estate,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.8
316388,Colebrook Estate,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,63.8
316388,Colebrook Estate,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
316388,Colebrook Estate,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.81
316388,Colebrook Estate,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
316388,Colebrook Estate,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.92
316388,Colebrook Estate,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-10.29
316388,Colebrook Estate,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.51
316388,Colebrook Estate,2023-08-07 05:20:00+00:00,feeder,20.0,N Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,52.6
316388,Colebrook Estate,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.3
316388,Colebrook Estate,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,64.3
316388,Colebrook Estate,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
316388,Colebrook Estate,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
316388,Colebrook Estate,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
316388,Colebrook Estate,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
316388,Colebrook Estate,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
316388,Colebrook Estate,2023-08-07 05:20:00+00:00,feeder,10.0,N Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,27.4
316388,Colebrook Estate,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
316388,Colebrook Estate,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
316388,Colebrook Estate,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
316388,Colebrook Estate,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
316388,Colebrook Estate,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
316388,Colebrook Estate,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
316388,Colebrook Estate,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,20.03
316388,Colebrook Estate,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,5.25
316388,Colebrook Estate,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,24.97
316388,Colebrook Estate,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,44.4
316388,Colebrook Estate,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,88.8
316388,Colebrook Estate,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,33.6
316388,Colebrook Estate,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,108.9
316388,Colebrook Estate,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
316388,Colebrook Estate,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
316388,Colebrook Estate,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.44
316388,Colebrook Estate,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.71
316388,Colebrook Estate,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.72
316388,Colebrook Estate,2023-08-07 05:10:00+00:00,feeder,30.0,N Current (RMS),A,28.4
316388,Colebrook Estate,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,37.5
316388,Colebrook Estate,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,39.4
316388,Colebrook Estate,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,35.5
316388,Colebrook Estate,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
316388,Colebrook Estate,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.62
316388,Colebrook Estate,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
316388,Colebrook Estate,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.23
316388,Colebrook Estate,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-8.12
316388,Colebrook Estate,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.64
316388,Colebrook Estate,2023-08-07 05:10:00+00:00,feeder,20.0,N Current (RMS),A,33.0
316388,Colebrook Estate,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,61.6
316388,Colebrook Estate,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.2
316388,Colebrook Estate,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
316388,Colebrook Estate,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
316388,Colebrook Estate,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
316388,Colebrook Estate,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
316388,Colebrook Estate,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
316388,Colebrook Estate,2023-08-07 05:10:00+00:00,feeder,10.0,N Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,27.4
316388,Colebrook Estate,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
316388,Colebrook Estate,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
316388,Colebrook Estate,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
316388,Colebrook Estate,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
316388,Colebrook Estate,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
316388,Colebrook Estate,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
316388,Colebrook Estate,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
316388,Colebrook Estate,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,23.44
316388,Colebrook Estate,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,1.87
316388,Colebrook Estate,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,18.69
316388,Colebrook Estate,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,28.8
316388,Colebrook Estate,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,103.8
316388,Colebrook Estate,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,84.4
316388,Colebrook Estate,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
316388,Colebrook Estate,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
316388,Colebrook Estate,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
316388,Colebrook Estate,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.78
316388,Colebrook Estate,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.19
316388,Colebrook Estate,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.11
316388,Colebrook Estate,2023-08-07 05:00:00+00:00,feeder,30.0,N Current (RMS),A,24.2
316388,Colebrook Estate,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.4
316388,Colebrook Estate,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.7
316388,Colebrook Estate,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.1
316388,Colebrook Estate,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
316388,Colebrook Estate,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.56
316388,Colebrook Estate,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
316388,Colebrook Estate,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.93
316388,Colebrook Estate,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-7.7
316388,Colebrook Estate,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.91
316388,Colebrook Estate,2023-08-07 05:00:00+00:00,feeder,20.0,N Current (RMS),A,27.4
316388,Colebrook Estate,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.1
316388,Colebrook Estate,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.1
316388,Colebrook Estate,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
316388,Colebrook Estate,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
316388,Colebrook Estate,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
316388,Colebrook Estate,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
316388,Colebrook Estate,2023-08-07 05:00:00+00:00,feeder,10.0,N Current (RMS),A,4.1
316388,Colebrook Estate,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,27.4
316388,Colebrook Estate,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
316388,Colebrook Estate,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
316388,Colebrook Estate,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
316388,Colebrook Estate,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
316388,Colebrook Estate,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
316388,Colebrook Estate,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
316388,Colebrook Estate,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,16.99
316388,Colebrook Estate,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,0.83
316388,Colebrook Estate,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,18.49
316388,Colebrook Estate,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,26.4
316388,Colebrook Estate,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,77.2
316388,Colebrook Estate,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,84.5
316388,Colebrook Estate,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
316388,Colebrook Estate,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
316388,Colebrook Estate,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.64
316388,Colebrook Estate,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.33
316388,Colebrook Estate,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.29
316388,Colebrook Estate,2023-08-07 04:50:00+00:00,feeder,30.0,N Current (RMS),A,21.8
316388,Colebrook Estate,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.9
316388,Colebrook Estate,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.7
316388,Colebrook Estate,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.6
316388,Colebrook Estate,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
316388,Colebrook Estate,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.46
316388,Colebrook Estate,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
316388,Colebrook Estate,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.23
316388,Colebrook Estate,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-9.3
316388,Colebrook Estate,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.31
316388,Colebrook Estate,2023-08-07 04:50:00+00:00,feeder,20.0,N Current (RMS),A,24.6
316388,Colebrook Estate,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.5
316388,Colebrook Estate,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
316388,Colebrook Estate,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
316388,Colebrook Estate,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
316388,Colebrook Estate,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
316388,Colebrook Estate,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
316388,Colebrook Estate,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
316388,Colebrook Estate,2023-08-07 04:50:00+00:00,feeder,10.0,N Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,27.5
316388,Colebrook Estate,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
316388,Colebrook Estate,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
316388,Colebrook Estate,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
316388,Colebrook Estate,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
316388,Colebrook Estate,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
316388,Colebrook Estate,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
316388,Colebrook Estate,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
316388,Colebrook Estate,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
316388,Colebrook Estate,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,14.11
316388,Colebrook Estate,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,-1.47
316388,Colebrook Estate,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,16.88
316388,Colebrook Estate,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,18.2
316388,Colebrook Estate,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,66.8
316388,Colebrook Estate,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,77.2
316388,Colebrook Estate,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
316388,Colebrook Estate,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
316388,Colebrook Estate,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.06
316388,Colebrook Estate,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.31
316388,Colebrook Estate,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.5
316388,Colebrook Estate,2023-08-07 04:40:00+00:00,feeder,30.0,N Current (RMS),A,22.7
316388,Colebrook Estate,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
316388,Colebrook Estate,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,33.5
316388,Colebrook Estate,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.8
316388,Colebrook Estate,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
316388,Colebrook Estate,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.81
316388,Colebrook Estate,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
316388,Colebrook Estate,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.6
316388,Colebrook Estate,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,-11.03
316388,Colebrook Estate,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.23
316388,Colebrook Estate,2023-08-07 04:40:00+00:00,feeder,20.0,N Current (RMS),A,27.9
316388,Colebrook Estate,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
316388,Colebrook Estate,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.1
316388,Colebrook Estate,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
316388,Colebrook Estate,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
316388,Colebrook Estate,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
316388,Colebrook Estate,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
316388,Colebrook Estate,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
316388,Colebrook Estate,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.97
316388,Colebrook Estate,2023-08-07 04:40:00+00:00,feeder,10.0,N Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,27.6
316388,Colebrook Estate,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
316388,Colebrook Estate,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
316388,Colebrook Estate,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
316388,Colebrook Estate,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
316388,Colebrook Estate,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
316388,Colebrook Estate,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
316388,Colebrook Estate,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,13.11
316388,Colebrook Estate,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,-2.12
316388,Colebrook Estate,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,15.71
316388,Colebrook Estate,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,62.0
316388,Colebrook Estate,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,19.1
316388,Colebrook Estate,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,72.8
316388,Colebrook Estate,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
316388,Colebrook Estate,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
316388,Colebrook Estate,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
316388,Colebrook Estate,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.25
316388,Colebrook Estate,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.09
316388,Colebrook Estate,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.01
316388,Colebrook Estate,2023-08-07 04:30:00+00:00,feeder,30.0,N Current (RMS),A,30.9
316388,Colebrook Estate,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.7
316388,Colebrook Estate,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,51.3
316388,Colebrook Estate,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
316388,Colebrook Estate,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.31
316388,Colebrook Estate,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
316388,Colebrook Estate,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.23
316388,Colebrook Estate,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,-9.26
316388,Colebrook Estate,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.17
316388,Colebrook Estate,2023-08-07 04:30:00+00:00,feeder,20.0,N Current (RMS),A,41.8
316388,Colebrook Estate,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.7
316388,Colebrook Estate,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.1
316388,Colebrook Estate,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,72.7
316388,Colebrook Estate,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
316388,Colebrook Estate,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
316388,Colebrook Estate,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
316388,Colebrook Estate,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
316388,Colebrook Estate,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
316388,Colebrook Estate,2023-08-07 04:30:00+00:00,feeder,10.0,N Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,27.7
316388,Colebrook Estate,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
316388,Colebrook Estate,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
316388,Colebrook Estate,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
316388,Colebrook Estate,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
316388,Colebrook Estate,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
316388,Colebrook Estate,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
316388,Colebrook Estate,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,13.96
316388,Colebrook Estate,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,-2.36
316388,Colebrook Estate,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,30.24
316388,Colebrook Estate,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,16.5
316388,Colebrook Estate,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,63.2
316388,Colebrook Estate,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,12.1
316388,Colebrook Estate,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,128.8
316388,Colebrook Estate,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
316388,Colebrook Estate,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.56
316388,Colebrook Estate,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.07
316388,Colebrook Estate,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.67
316388,Colebrook Estate,2023-08-07 04:20:00+00:00,feeder,30.0,N Current (RMS),A,31.8
316388,Colebrook Estate,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.7
316388,Colebrook Estate,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.8
316388,Colebrook Estate,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,53.6
316388,Colebrook Estate,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
316388,Colebrook Estate,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.71
316388,Colebrook Estate,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
316388,Colebrook Estate,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.45
316388,Colebrook Estate,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,-9.07
316388,Colebrook Estate,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.77
316388,Colebrook Estate,2023-08-07 04:20:00+00:00,feeder,20.0,N Current (RMS),A,41.1
316388,Colebrook Estate,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.0
316388,Colebrook Estate,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,71.2
316388,Colebrook Estate,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
316388,Colebrook Estate,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
316388,Colebrook Estate,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
316388,Colebrook Estate,2023-08-07 04:20:00+00:00,feeder,10.0,N Current (RMS),A,4.1
316388,Colebrook Estate,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,27.8
316388,Colebrook Estate,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
316388,Colebrook Estate,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
316388,Colebrook Estate,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
316388,Colebrook Estate,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
316388,Colebrook Estate,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
316388,Colebrook Estate,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
316388,Colebrook Estate,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
316388,Colebrook Estate,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,15.16
316388,Colebrook Estate,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,-2.15
316388,Colebrook Estate,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,30.66
316388,Colebrook Estate,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,69.2
316388,Colebrook Estate,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,129.8
316388,Colebrook Estate,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.47
316388,Colebrook Estate,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.25
316388,Colebrook Estate,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.14
316388,Colebrook Estate,2023-08-07 04:10:00+00:00,feeder,30.0,N Current (RMS),A,20.8
316388,Colebrook Estate,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.0
316388,Colebrook Estate,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.3
316388,Colebrook Estate,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,40.6
316388,Colebrook Estate,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
316388,Colebrook Estate,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.13
316388,Colebrook Estate,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
316388,Colebrook Estate,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.86
316388,Colebrook Estate,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,-7.01
316388,Colebrook Estate,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.45
316388,Colebrook Estate,2023-08-07 04:10:00+00:00,feeder,20.0,N Current (RMS),A,22.8
316388,Colebrook Estate,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.3
316388,Colebrook Estate,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
316388,Colebrook Estate,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
316388,Colebrook Estate,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
316388,Colebrook Estate,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
316388,Colebrook Estate,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
316388,Colebrook Estate,2023-08-07 04:10:00+00:00,feeder,10.0,N Current (RMS),A,4.4
316388,Colebrook Estate,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,27.9
316388,Colebrook Estate,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
316388,Colebrook Estate,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
316388,Colebrook Estate,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
316388,Colebrook Estate,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
316388,Colebrook Estate,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
316388,Colebrook Estate,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
316388,Colebrook Estate,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,16.68
316388,Colebrook Estate,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,-0.21
316388,Colebrook Estate,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,16.83
316388,Colebrook Estate,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,22.4
316388,Colebrook Estate,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,75.6
316388,Colebrook Estate,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,76.0
316388,Colebrook Estate,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
316388,Colebrook Estate,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
316388,Colebrook Estate,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
316388,Colebrook Estate,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.41
316388,Colebrook Estate,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.44
316388,Colebrook Estate,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.03
