Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-07 04:00:00+00:00,feeder,30.0,N Current (RMS),A,17.5
316388,Colebrook Estate,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
316388,Colebrook Estate,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.0
316388,Colebrook Estate,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.0
316388,Colebrook Estate,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
316388,Colebrook Estate,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.88
316388,Colebrook Estate,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
316388,Colebrook Estate,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.83
316388,Colebrook Estate,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,-6.84
316388,Colebrook Estate,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.63
316388,Colebrook Estate,2023-08-07 04:00:00+00:00,feeder,20.0,N Current (RMS),A,21.5
316388,Colebrook Estate,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
316388,Colebrook Estate,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
316388,Colebrook Estate,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
316388,Colebrook Estate,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
316388,Colebrook Estate,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
316388,Colebrook Estate,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
316388,Colebrook Estate,2023-08-07 04:00:00+00:00,feeder,10.0,N Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,28.1
316388,Colebrook Estate,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
316388,Colebrook Estate,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
316388,Colebrook Estate,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
316388,Colebrook Estate,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
316388,Colebrook Estate,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
316388,Colebrook Estate,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
316388,Colebrook Estate,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,17.8
316388,Colebrook Estate,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,0.13
316388,Colebrook Estate,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,15.95
316388,Colebrook Estate,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,19.7
316388,Colebrook Estate,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,79.2
316388,Colebrook Estate,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,4.1
316388,Colebrook Estate,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,73.2
316388,Colebrook Estate,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
316388,Colebrook Estate,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
316388,Colebrook Estate,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.94
316388,Colebrook Estate,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.73
316388,Colebrook Estate,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.38
316388,Colebrook Estate,2023-08-07 03:50:00+00:00,feeder,30.0,N Current (RMS),A,17.7
316388,Colebrook Estate,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
316388,Colebrook Estate,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
316388,Colebrook Estate,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.9
316388,Colebrook Estate,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
316388,Colebrook Estate,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.97
316388,Colebrook Estate,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
316388,Colebrook Estate,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.65
316388,Colebrook Estate,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,-7.29
316388,Colebrook Estate,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.71
316388,Colebrook Estate,2023-08-07 03:50:00+00:00,feeder,20.0,N Current (RMS),A,19.6
316388,Colebrook Estate,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
316388,Colebrook Estate,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
316388,Colebrook Estate,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
316388,Colebrook Estate,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
316388,Colebrook Estate,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
316388,Colebrook Estate,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.03
316388,Colebrook Estate,2023-08-07 03:50:00+00:00,feeder,10.0,N Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,28.2
316388,Colebrook Estate,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
316388,Colebrook Estate,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
316388,Colebrook Estate,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
316388,Colebrook Estate,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
316388,Colebrook Estate,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
316388,Colebrook Estate,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
316388,Colebrook Estate,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,15.04
316388,Colebrook Estate,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,0.07
316388,Colebrook Estate,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,15.13
316388,Colebrook Estate,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,13.4
316388,Colebrook Estate,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,68.3
316388,Colebrook Estate,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,69.7
316388,Colebrook Estate,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
316388,Colebrook Estate,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
316388,Colebrook Estate,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
316388,Colebrook Estate,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.86
316388,Colebrook Estate,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.47
316388,Colebrook Estate,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.26
316388,Colebrook Estate,2023-08-07 03:40:00+00:00,feeder,30.0,N Current (RMS),A,18.8
316388,Colebrook Estate,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
316388,Colebrook Estate,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.2
316388,Colebrook Estate,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.6
316388,Colebrook Estate,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
316388,Colebrook Estate,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.71
316388,Colebrook Estate,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
316388,Colebrook Estate,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.54
316388,Colebrook Estate,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,-7.13
316388,Colebrook Estate,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.41
316388,Colebrook Estate,2023-08-07 03:40:00+00:00,feeder,20.0,N Current (RMS),A,18.9
316388,Colebrook Estate,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
316388,Colebrook Estate,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
316388,Colebrook Estate,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
316388,Colebrook Estate,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
316388,Colebrook Estate,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
316388,Colebrook Estate,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
316388,Colebrook Estate,2023-08-07 03:40:00+00:00,feeder,10.0,N Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,28.3
316388,Colebrook Estate,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
316388,Colebrook Estate,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
316388,Colebrook Estate,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
316388,Colebrook Estate,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
316388,Colebrook Estate,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
316388,Colebrook Estate,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
316388,Colebrook Estate,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,14.15
316388,Colebrook Estate,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,1.12
316388,Colebrook Estate,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,14.02
316388,Colebrook Estate,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,64.8
316388,Colebrook Estate,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,66.7
316388,Colebrook Estate,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.97
316388,Colebrook Estate,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
316388,Colebrook Estate,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.2
316388,Colebrook Estate,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.03
316388,Colebrook Estate,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.15
316388,Colebrook Estate,2023-08-07 03:30:00+00:00,feeder,30.0,N Current (RMS),A,16.4
316388,Colebrook Estate,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.5
316388,Colebrook Estate,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.6
316388,Colebrook Estate,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
316388,Colebrook Estate,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.15
316388,Colebrook Estate,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.71
316388,Colebrook Estate,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.35
316388,Colebrook Estate,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,-7.52
316388,Colebrook Estate,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.51
316388,Colebrook Estate,2023-08-07 03:30:00+00:00,feeder,20.0,N Current (RMS),A,19.2
316388,Colebrook Estate,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
316388,Colebrook Estate,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
316388,Colebrook Estate,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
316388,Colebrook Estate,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
316388,Colebrook Estate,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
316388,Colebrook Estate,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
316388,Colebrook Estate,2023-08-07 03:30:00+00:00,feeder,10.0,N Current (RMS),A,4.7
316388,Colebrook Estate,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,28.5
316388,Colebrook Estate,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
316388,Colebrook Estate,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
316388,Colebrook Estate,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
316388,Colebrook Estate,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
316388,Colebrook Estate,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
316388,Colebrook Estate,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
316388,Colebrook Estate,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,12.81
316388,Colebrook Estate,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,-0.77
316388,Colebrook Estate,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,14.14
316388,Colebrook Estate,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,60.4
316388,Colebrook Estate,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,68.6
316388,Colebrook Estate,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
316388,Colebrook Estate,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.81
316388,Colebrook Estate,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
316388,Colebrook Estate,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.52
316388,Colebrook Estate,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.17
316388,Colebrook Estate,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.43
316388,Colebrook Estate,2023-08-07 03:20:00+00:00,feeder,30.0,N Current (RMS),A,15.6
316388,Colebrook Estate,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
316388,Colebrook Estate,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.5
316388,Colebrook Estate,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.7
316388,Colebrook Estate,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
316388,Colebrook Estate,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.05
316388,Colebrook Estate,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.46
316388,Colebrook Estate,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.18
316388,Colebrook Estate,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,-6.94
316388,Colebrook Estate,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.05
316388,Colebrook Estate,2023-08-07 03:20:00+00:00,feeder,20.0,N Current (RMS),A,18.3
316388,Colebrook Estate,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
316388,Colebrook Estate,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.6
316388,Colebrook Estate,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
316388,Colebrook Estate,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
316388,Colebrook Estate,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
316388,Colebrook Estate,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
316388,Colebrook Estate,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
316388,Colebrook Estate,2023-08-07 03:20:00+00:00,feeder,10.0,N Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,28.6
316388,Colebrook Estate,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
316388,Colebrook Estate,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
316388,Colebrook Estate,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
316388,Colebrook Estate,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
316388,Colebrook Estate,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
316388,Colebrook Estate,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
316388,Colebrook Estate,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
316388,Colebrook Estate,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,13.05
316388,Colebrook Estate,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,0.1
316388,Colebrook Estate,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,14.38
316388,Colebrook Estate,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,60.8
316388,Colebrook Estate,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,3.7
316388,Colebrook Estate,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,67.5
316388,Colebrook Estate,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.02
316388,Colebrook Estate,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
316388,Colebrook Estate,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.64
316388,Colebrook Estate,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.65
316388,Colebrook Estate,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.88
316388,Colebrook Estate,2023-08-07 03:10:00+00:00,feeder,30.0,N Current (RMS),A,18.5
316388,Colebrook Estate,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
316388,Colebrook Estate,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
316388,Colebrook Estate,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.32
316388,Colebrook Estate,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
316388,Colebrook Estate,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.37
316388,Colebrook Estate,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-7.74
316388,Colebrook Estate,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.04
316388,Colebrook Estate,2023-08-07 03:10:00+00:00,feeder,20.0,N Current (RMS),A,19.4
316388,Colebrook Estate,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.9
316388,Colebrook Estate,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.1
316388,Colebrook Estate,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
316388,Colebrook Estate,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
316388,Colebrook Estate,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
316388,Colebrook Estate,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
316388,Colebrook Estate,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
316388,Colebrook Estate,2023-08-07 03:10:00+00:00,feeder,10.0,N Current (RMS),A,4.6
316388,Colebrook Estate,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,28.8
316388,Colebrook Estate,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
316388,Colebrook Estate,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
316388,Colebrook Estate,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
316388,Colebrook Estate,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
316388,Colebrook Estate,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
316388,Colebrook Estate,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
316388,Colebrook Estate,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
316388,Colebrook Estate,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,13.42
316388,Colebrook Estate,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,-0.24
316388,Colebrook Estate,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,14.54
316388,Colebrook Estate,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,16.4
316388,Colebrook Estate,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,63.8
316388,Colebrook Estate,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,4.1
316388,Colebrook Estate,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,67.1
316388,Colebrook Estate,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.98
316388,Colebrook Estate,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
316388,Colebrook Estate,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.88
316388,Colebrook Estate,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.87
316388,Colebrook Estate,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.88
316388,Colebrook Estate,2023-08-07 03:00:00+00:00,feeder,30.0,N Current (RMS),A,20.6
316388,Colebrook Estate,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.1
316388,Colebrook Estate,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.6
316388,Colebrook Estate,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.0
316388,Colebrook Estate,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
316388,Colebrook Estate,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.97
316388,Colebrook Estate,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
316388,Colebrook Estate,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.67
316388,Colebrook Estate,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-7.29
316388,Colebrook Estate,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.08
316388,Colebrook Estate,2023-08-07 03:00:00+00:00,feeder,20.0,N Current (RMS),A,19.7
316388,Colebrook Estate,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
316388,Colebrook Estate,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
316388,Colebrook Estate,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
316388,Colebrook Estate,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
316388,Colebrook Estate,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
316388,Colebrook Estate,2023-08-07 03:00:00+00:00,feeder,10.0,N Current (RMS),A,5.1
316388,Colebrook Estate,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,28.9
316388,Colebrook Estate,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
316388,Colebrook Estate,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
316388,Colebrook Estate,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
316388,Colebrook Estate,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
316388,Colebrook Estate,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
316388,Colebrook Estate,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
316388,Colebrook Estate,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,12.74
316388,Colebrook Estate,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,1.32
316388,Colebrook Estate,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,15.98
316388,Colebrook Estate,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,17.1
316388,Colebrook Estate,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,61.0
316388,Colebrook Estate,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,73.1
316388,Colebrook Estate,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
316388,Colebrook Estate,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.88
316388,Colebrook Estate,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.72
316388,Colebrook Estate,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.16
316388,Colebrook Estate,2023-08-07 02:50:00+00:00,feeder,30.0,N Current (RMS),A,19.2
316388,Colebrook Estate,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
316388,Colebrook Estate,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
316388,Colebrook Estate,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,35.8
316388,Colebrook Estate,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
316388,Colebrook Estate,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.76
316388,Colebrook Estate,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.36
316388,Colebrook Estate,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.34
316388,Colebrook Estate,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-7.72
316388,Colebrook Estate,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.84
316388,Colebrook Estate,2023-08-07 02:50:00+00:00,feeder,20.0,N Current (RMS),A,19.0
316388,Colebrook Estate,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
316388,Colebrook Estate,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.7
316388,Colebrook Estate,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
316388,Colebrook Estate,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
316388,Colebrook Estate,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
316388,Colebrook Estate,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
316388,Colebrook Estate,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
316388,Colebrook Estate,2023-08-07 02:50:00+00:00,feeder,10.0,N Current (RMS),A,4.7
316388,Colebrook Estate,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,29.1
316388,Colebrook Estate,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
316388,Colebrook Estate,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
316388,Colebrook Estate,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
316388,Colebrook Estate,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
316388,Colebrook Estate,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
316388,Colebrook Estate,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
316388,Colebrook Estate,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,13.48
316388,Colebrook Estate,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,-0.26
316388,Colebrook Estate,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,15.78
316388,Colebrook Estate,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,16.1
316388,Colebrook Estate,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,63.4
316388,Colebrook Estate,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,71.5
316388,Colebrook Estate,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
316388,Colebrook Estate,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.08
316388,Colebrook Estate,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.07
316388,Colebrook Estate,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.6
316388,Colebrook Estate,2023-08-07 02:40:00+00:00,feeder,30.0,N Current (RMS),A,18.0
316388,Colebrook Estate,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.1
316388,Colebrook Estate,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.0
316388,Colebrook Estate,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.4
316388,Colebrook Estate,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
316388,Colebrook Estate,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.51
316388,Colebrook Estate,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.58
316388,Colebrook Estate,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.49
316388,Colebrook Estate,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-7.93
316388,Colebrook Estate,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.83
316388,Colebrook Estate,2023-08-07 02:40:00+00:00,feeder,20.0,N Current (RMS),A,19.4
316388,Colebrook Estate,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
316388,Colebrook Estate,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
316388,Colebrook Estate,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
316388,Colebrook Estate,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
316388,Colebrook Estate,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
316388,Colebrook Estate,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.77
316388,Colebrook Estate,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
316388,Colebrook Estate,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
316388,Colebrook Estate,2023-08-07 02:40:00+00:00,feeder,10.0,N Current (RMS),A,5.2
316388,Colebrook Estate,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,29.2
316388,Colebrook Estate,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
316388,Colebrook Estate,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
316388,Colebrook Estate,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
316388,Colebrook Estate,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
316388,Colebrook Estate,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
316388,Colebrook Estate,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
316388,Colebrook Estate,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,13.34
316388,Colebrook Estate,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,-1.27
316388,Colebrook Estate,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,14.64
316388,Colebrook Estate,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,19.5
316388,Colebrook Estate,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,61.3
316388,Colebrook Estate,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,67.8
316388,Colebrook Estate,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
316388,Colebrook Estate,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.11
316388,Colebrook Estate,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.03
316388,Colebrook Estate,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.63
316388,Colebrook Estate,2023-08-07 02:30:00+00:00,feeder,30.0,N Current (RMS),A,16.0
316388,Colebrook Estate,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
316388,Colebrook Estate,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.7
316388,Colebrook Estate,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.7
316388,Colebrook Estate,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
316388,Colebrook Estate,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.77
316388,Colebrook Estate,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
316388,Colebrook Estate,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.85
316388,Colebrook Estate,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-7.66
316388,Colebrook Estate,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.23
316388,Colebrook Estate,2023-08-07 02:30:00+00:00,feeder,20.0,N Current (RMS),A,19.5
316388,Colebrook Estate,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
316388,Colebrook Estate,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.7
316388,Colebrook Estate,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
316388,Colebrook Estate,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
316388,Colebrook Estate,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
316388,Colebrook Estate,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
316388,Colebrook Estate,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
316388,Colebrook Estate,2023-08-07 02:30:00+00:00,feeder,10.0,N Current (RMS),A,4.3
316388,Colebrook Estate,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,29.4
316388,Colebrook Estate,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
316388,Colebrook Estate,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
316388,Colebrook Estate,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
316388,Colebrook Estate,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
316388,Colebrook Estate,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
316388,Colebrook Estate,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
316388,Colebrook Estate,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,13.47
316388,Colebrook Estate,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,-0.9
316388,Colebrook Estate,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,14.24
316388,Colebrook Estate,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,14.2
316388,Colebrook Estate,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,61.8
316388,Colebrook Estate,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,65.6
316388,Colebrook Estate,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
316388,Colebrook Estate,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.12
316388,Colebrook Estate,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
316388,Colebrook Estate,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.48
316388,Colebrook Estate,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.71
316388,Colebrook Estate,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.97
316388,Colebrook Estate,2023-08-07 02:20:00+00:00,feeder,30.0,N Current (RMS),A,15.4
316388,Colebrook Estate,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
316388,Colebrook Estate,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
316388,Colebrook Estate,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
316388,Colebrook Estate,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.02
316388,Colebrook Estate,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
316388,Colebrook Estate,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.32
316388,Colebrook Estate,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,-7.48
316388,Colebrook Estate,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.61
316388,Colebrook Estate,2023-08-07 02:20:00+00:00,feeder,20.0,N Current (RMS),A,19.0
316388,Colebrook Estate,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
316388,Colebrook Estate,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.6
316388,Colebrook Estate,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
316388,Colebrook Estate,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
316388,Colebrook Estate,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
316388,Colebrook Estate,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
316388,Colebrook Estate,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
316388,Colebrook Estate,2023-08-07 02:20:00+00:00,feeder,10.0,N Current (RMS),A,4.5
316388,Colebrook Estate,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,29.5
316388,Colebrook Estate,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
316388,Colebrook Estate,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
316388,Colebrook Estate,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
316388,Colebrook Estate,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
316388,Colebrook Estate,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
316388,Colebrook Estate,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
316388,Colebrook Estate,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,13.18
316388,Colebrook Estate,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,-0.96
316388,Colebrook Estate,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,14.81
316388,Colebrook Estate,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,11.9
316388,Colebrook Estate,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,60.2
316388,Colebrook Estate,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,67.2
316388,Colebrook Estate,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
316388,Colebrook Estate,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.24
316388,Colebrook Estate,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.74
316388,Colebrook Estate,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.81
316388,Colebrook Estate,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.11
316388,Colebrook Estate,2023-08-07 02:10:00+00:00,feeder,30.0,N Current (RMS),A,18.7
316388,Colebrook Estate,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.4
316388,Colebrook Estate,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.0
316388,Colebrook Estate,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.1
316388,Colebrook Estate,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
316388,Colebrook Estate,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.96
316388,Colebrook Estate,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.45
316388,Colebrook Estate,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.6
316388,Colebrook Estate,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,-7.74
316388,Colebrook Estate,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.97
316388,Colebrook Estate,2023-08-07 02:10:00+00:00,feeder,20.0,N Current (RMS),A,20.2
316388,Colebrook Estate,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
316388,Colebrook Estate,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
316388,Colebrook Estate,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
316388,Colebrook Estate,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
316388,Colebrook Estate,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
316388,Colebrook Estate,2023-08-07 02:10:00+00:00,feeder,10.0,N Current (RMS),A,4.9
316388,Colebrook Estate,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,29.7
316388,Colebrook Estate,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
316388,Colebrook Estate,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
316388,Colebrook Estate,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
316388,Colebrook Estate,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
316388,Colebrook Estate,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
316388,Colebrook Estate,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
316388,Colebrook Estate,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
316388,Colebrook Estate,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,15.59
316388,Colebrook Estate,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,-1.05
316388,Colebrook Estate,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,14.31
