Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,18.1
316388,Colebrook Estate,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,70.2
316388,Colebrook Estate,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,65.7
316388,Colebrook Estate,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
316388,Colebrook Estate,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.18
316388,Colebrook Estate,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
316388,Colebrook Estate,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.44
316388,Colebrook Estate,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.17
316388,Colebrook Estate,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.34
316388,Colebrook Estate,2023-08-07 02:00:00+00:00,feeder,30.0,N Current (RMS),A,18.5
316388,Colebrook Estate,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,33.0
316388,Colebrook Estate,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.3
316388,Colebrook Estate,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.2
316388,Colebrook Estate,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
316388,Colebrook Estate,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.63
316388,Colebrook Estate,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
316388,Colebrook Estate,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.55
316388,Colebrook Estate,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,-9.13
316388,Colebrook Estate,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.5
316388,Colebrook Estate,2023-08-07 02:00:00+00:00,feeder,20.0,N Current (RMS),A,21.5
316388,Colebrook Estate,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
316388,Colebrook Estate,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
316388,Colebrook Estate,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
316388,Colebrook Estate,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
316388,Colebrook Estate,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
316388,Colebrook Estate,2023-08-07 02:00:00+00:00,feeder,10.0,N Current (RMS),A,4.1
316388,Colebrook Estate,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,29.8
316388,Colebrook Estate,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
316388,Colebrook Estate,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
316388,Colebrook Estate,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
316388,Colebrook Estate,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
316388,Colebrook Estate,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
316388,Colebrook Estate,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
316388,Colebrook Estate,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
316388,Colebrook Estate,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
316388,Colebrook Estate,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,16.49
316388,Colebrook Estate,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,-2.15
316388,Colebrook Estate,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,14.22
316388,Colebrook Estate,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,17.8
316388,Colebrook Estate,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,73.9
316388,Colebrook Estate,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,66.1
316388,Colebrook Estate,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.13
316388,Colebrook Estate,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.72
316388,Colebrook Estate,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.03
316388,Colebrook Estate,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.72
316388,Colebrook Estate,2023-08-07 01:50:00+00:00,feeder,30.0,N Current (RMS),A,17.3
316388,Colebrook Estate,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.9
316388,Colebrook Estate,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.7
316388,Colebrook Estate,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.1
316388,Colebrook Estate,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
316388,Colebrook Estate,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.18
316388,Colebrook Estate,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
316388,Colebrook Estate,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.5
316388,Colebrook Estate,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,-8.45
316388,Colebrook Estate,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.57
316388,Colebrook Estate,2023-08-07 01:50:00+00:00,feeder,20.0,N Current (RMS),A,21.0
316388,Colebrook Estate,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
316388,Colebrook Estate,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
316388,Colebrook Estate,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
316388,Colebrook Estate,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
316388,Colebrook Estate,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
316388,Colebrook Estate,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
316388,Colebrook Estate,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
316388,Colebrook Estate,2023-08-07 01:50:00+00:00,feeder,10.0,N Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,29.9
316388,Colebrook Estate,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
316388,Colebrook Estate,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
316388,Colebrook Estate,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
316388,Colebrook Estate,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
316388,Colebrook Estate,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
316388,Colebrook Estate,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
316388,Colebrook Estate,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
316388,Colebrook Estate,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,15.39
316388,Colebrook Estate,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,-1.53
316388,Colebrook Estate,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,14.61
316388,Colebrook Estate,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,16.1
316388,Colebrook Estate,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,70.0
316388,Colebrook Estate,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,66.8
316388,Colebrook Estate,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.86
316388,Colebrook Estate,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.8
316388,Colebrook Estate,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.16
316388,Colebrook Estate,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.02
316388,Colebrook Estate,2023-08-07 01:40:00+00:00,feeder,30.0,N Current (RMS),A,17.5
316388,Colebrook Estate,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.4
316388,Colebrook Estate,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.6
316388,Colebrook Estate,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
316388,Colebrook Estate,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.42
316388,Colebrook Estate,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
316388,Colebrook Estate,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.64
316388,Colebrook Estate,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,-8.75
316388,Colebrook Estate,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.41
316388,Colebrook Estate,2023-08-07 01:40:00+00:00,feeder,20.0,N Current (RMS),A,24.3
316388,Colebrook Estate,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.0
316388,Colebrook Estate,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
316388,Colebrook Estate,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
316388,Colebrook Estate,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
316388,Colebrook Estate,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
316388,Colebrook Estate,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
316388,Colebrook Estate,2023-08-07 01:40:00+00:00,feeder,10.0,N Current (RMS),A,4.1
316388,Colebrook Estate,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,30.1
316388,Colebrook Estate,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
316388,Colebrook Estate,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
316388,Colebrook Estate,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
316388,Colebrook Estate,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
316388,Colebrook Estate,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
316388,Colebrook Estate,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
316388,Colebrook Estate,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
316388,Colebrook Estate,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,17.75
316388,Colebrook Estate,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,-1.88
316388,Colebrook Estate,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,15.82
316388,Colebrook Estate,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,17.2
316388,Colebrook Estate,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,79.0
316388,Colebrook Estate,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,71.2
316388,Colebrook Estate,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
316388,Colebrook Estate,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.27
316388,Colebrook Estate,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.6
316388,Colebrook Estate,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.7
316388,Colebrook Estate,2023-08-07 01:30:00+00:00,feeder,30.0,N Current (RMS),A,16.8
316388,Colebrook Estate,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.6
316388,Colebrook Estate,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.5
316388,Colebrook Estate,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.4
316388,Colebrook Estate,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.09
316388,Colebrook Estate,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.06
316388,Colebrook Estate,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.46
316388,Colebrook Estate,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.24
316388,Colebrook Estate,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,-10.62
316388,Colebrook Estate,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.63
316388,Colebrook Estate,2023-08-07 01:30:00+00:00,feeder,20.0,N Current (RMS),A,23.8
316388,Colebrook Estate,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
316388,Colebrook Estate,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.1
316388,Colebrook Estate,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
316388,Colebrook Estate,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
316388,Colebrook Estate,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
316388,Colebrook Estate,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
316388,Colebrook Estate,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
316388,Colebrook Estate,2023-08-07 01:30:00+00:00,feeder,10.0,N Current (RMS),A,4.7
316388,Colebrook Estate,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,30.2
316388,Colebrook Estate,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
316388,Colebrook Estate,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
316388,Colebrook Estate,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
316388,Colebrook Estate,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
316388,Colebrook Estate,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
316388,Colebrook Estate,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
316388,Colebrook Estate,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
316388,Colebrook Estate,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,15.8
316388,Colebrook Estate,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,-3.23
316388,Colebrook Estate,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,15.78
316388,Colebrook Estate,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,21.0
316388,Colebrook Estate,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,71.5
316388,Colebrook Estate,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,15.2
316388,Colebrook Estate,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,72.3
316388,Colebrook Estate,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
316388,Colebrook Estate,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.98
316388,Colebrook Estate,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.34
316388,Colebrook Estate,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.89
316388,Colebrook Estate,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.46
316388,Colebrook Estate,2023-08-07 01:20:00+00:00,feeder,30.0,N Current (RMS),A,18.6
316388,Colebrook Estate,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.6
316388,Colebrook Estate,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
316388,Colebrook Estate,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.7
316388,Colebrook Estate,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
316388,Colebrook Estate,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.97
316388,Colebrook Estate,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
316388,Colebrook Estate,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.18
316388,Colebrook Estate,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,-8.84
316388,Colebrook Estate,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.92
316388,Colebrook Estate,2023-08-07 01:20:00+00:00,feeder,20.0,N Current (RMS),A,21.4
316388,Colebrook Estate,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
316388,Colebrook Estate,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.5
316388,Colebrook Estate,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
316388,Colebrook Estate,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
316388,Colebrook Estate,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
316388,Colebrook Estate,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
316388,Colebrook Estate,2023-08-07 01:20:00+00:00,feeder,10.0,N Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,30.4
316388,Colebrook Estate,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
316388,Colebrook Estate,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
316388,Colebrook Estate,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
316388,Colebrook Estate,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
316388,Colebrook Estate,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
316388,Colebrook Estate,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
316388,Colebrook Estate,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
316388,Colebrook Estate,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
316388,Colebrook Estate,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,15.82
316388,Colebrook Estate,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,-0.98
316388,Colebrook Estate,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,15.71
316388,Colebrook Estate,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,17.6
316388,Colebrook Estate,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,72.4
316388,Colebrook Estate,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,71.0
316388,Colebrook Estate,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.83
316388,Colebrook Estate,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.14
316388,Colebrook Estate,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
316388,Colebrook Estate,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.05
316388,Colebrook Estate,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.34
316388,Colebrook Estate,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.23
316388,Colebrook Estate,2023-08-07 01:10:00+00:00,feeder,30.0,N Current (RMS),A,19.8
316388,Colebrook Estate,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,32.0
316388,Colebrook Estate,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
316388,Colebrook Estate,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.6
316388,Colebrook Estate,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
316388,Colebrook Estate,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.88
316388,Colebrook Estate,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
316388,Colebrook Estate,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.22
316388,Colebrook Estate,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,-7.55
316388,Colebrook Estate,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.03
316388,Colebrook Estate,2023-08-07 01:10:00+00:00,feeder,20.0,N Current (RMS),A,20.5
316388,Colebrook Estate,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
316388,Colebrook Estate,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.5
316388,Colebrook Estate,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.3
316388,Colebrook Estate,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
316388,Colebrook Estate,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
316388,Colebrook Estate,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
316388,Colebrook Estate,2023-08-07 01:10:00+00:00,feeder,10.0,N Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
316388,Colebrook Estate,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,30.5
316388,Colebrook Estate,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
316388,Colebrook Estate,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
316388,Colebrook Estate,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
316388,Colebrook Estate,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
316388,Colebrook Estate,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
316388,Colebrook Estate,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
316388,Colebrook Estate,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
316388,Colebrook Estate,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,15.49
316388,Colebrook Estate,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,-0.52
316388,Colebrook Estate,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,16.79
316388,Colebrook Estate,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,15.2
316388,Colebrook Estate,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,71.3
316388,Colebrook Estate,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,3.9
316388,Colebrook Estate,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,74.6
316388,Colebrook Estate,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.9
316388,Colebrook Estate,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.67
316388,Colebrook Estate,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.34
316388,Colebrook Estate,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.46
316388,Colebrook Estate,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.3
316388,Colebrook Estate,2023-08-07 01:00:00+00:00,feeder,30.0,N Current (RMS),A,22.8
316388,Colebrook Estate,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,33.2
316388,Colebrook Estate,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.2
316388,Colebrook Estate,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,40.1
316388,Colebrook Estate,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
316388,Colebrook Estate,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.38
316388,Colebrook Estate,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
316388,Colebrook Estate,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.74
316388,Colebrook Estate,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,-7.88
316388,Colebrook Estate,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.82
316388,Colebrook Estate,2023-08-07 01:00:00+00:00,feeder,20.0,N Current (RMS),A,21.5
316388,Colebrook Estate,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
316388,Colebrook Estate,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
316388,Colebrook Estate,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
316388,Colebrook Estate,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
316388,Colebrook Estate,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
316388,Colebrook Estate,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
316388,Colebrook Estate,2023-08-07 01:00:00+00:00,feeder,10.0,N Current (RMS),A,4.0
316388,Colebrook Estate,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,30.7
316388,Colebrook Estate,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
316388,Colebrook Estate,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
316388,Colebrook Estate,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
316388,Colebrook Estate,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
316388,Colebrook Estate,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
316388,Colebrook Estate,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
316388,Colebrook Estate,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,16.24
316388,Colebrook Estate,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,-0.71
316388,Colebrook Estate,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,18.54
316388,Colebrook Estate,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,17.7
316388,Colebrook Estate,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,73.6
316388,Colebrook Estate,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,3.9
316388,Colebrook Estate,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,81.8
316388,Colebrook Estate,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.97
316388,Colebrook Estate,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
316388,Colebrook Estate,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
316388,Colebrook Estate,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.69
316388,Colebrook Estate,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.38
316388,Colebrook Estate,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.4
316388,Colebrook Estate,2023-08-07 00:50:00+00:00,feeder,30.0,N Current (RMS),A,24.5
316388,Colebrook Estate,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.5
316388,Colebrook Estate,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.6
316388,Colebrook Estate,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,44.3
316388,Colebrook Estate,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
316388,Colebrook Estate,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.4
316388,Colebrook Estate,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.49
316388,Colebrook Estate,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.47
316388,Colebrook Estate,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,-8.23
316388,Colebrook Estate,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.74
316388,Colebrook Estate,2023-08-07 00:50:00+00:00,feeder,20.0,N Current (RMS),A,24.3
316388,Colebrook Estate,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
316388,Colebrook Estate,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.5
316388,Colebrook Estate,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
316388,Colebrook Estate,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
316388,Colebrook Estate,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
316388,Colebrook Estate,2023-08-07 00:50:00+00:00,feeder,10.0,N Current (RMS),A,4.5
316388,Colebrook Estate,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,30.8
316388,Colebrook Estate,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
316388,Colebrook Estate,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
316388,Colebrook Estate,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
316388,Colebrook Estate,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
316388,Colebrook Estate,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
316388,Colebrook Estate,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
316388,Colebrook Estate,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
316388,Colebrook Estate,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,15.33
316388,Colebrook Estate,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,-0.91
316388,Colebrook Estate,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,21.55
316388,Colebrook Estate,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,17.4
316388,Colebrook Estate,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,70.9
316388,Colebrook Estate,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,4.7
316388,Colebrook Estate,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,93.8
316388,Colebrook Estate,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
316388,Colebrook Estate,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.61
316388,Colebrook Estate,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
316388,Colebrook Estate,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.9
316388,Colebrook Estate,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.32
316388,Colebrook Estate,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.06
316388,Colebrook Estate,2023-08-07 00:40:00+00:00,feeder,30.0,N Current (RMS),A,21.7
316388,Colebrook Estate,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.4
316388,Colebrook Estate,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,43.2
316388,Colebrook Estate,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
316388,Colebrook Estate,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.73
316388,Colebrook Estate,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
316388,Colebrook Estate,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.86
316388,Colebrook Estate,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-8.36
316388,Colebrook Estate,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.44
316388,Colebrook Estate,2023-08-07 00:40:00+00:00,feeder,20.0,N Current (RMS),A,22.5
316388,Colebrook Estate,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
316388,Colebrook Estate,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.9
316388,Colebrook Estate,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.1
316388,Colebrook Estate,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
316388,Colebrook Estate,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
316388,Colebrook Estate,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
316388,Colebrook Estate,2023-08-07 00:40:00+00:00,feeder,10.0,N Current (RMS),A,4.1
316388,Colebrook Estate,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,31.0
316388,Colebrook Estate,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
316388,Colebrook Estate,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
316388,Colebrook Estate,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
316388,Colebrook Estate,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
316388,Colebrook Estate,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
316388,Colebrook Estate,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
316388,Colebrook Estate,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,18.11
316388,Colebrook Estate,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,-1.31
316388,Colebrook Estate,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,20.93
316388,Colebrook Estate,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,18.9
316388,Colebrook Estate,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,79.4
316388,Colebrook Estate,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,91.5
316388,Colebrook Estate,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
316388,Colebrook Estate,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
316388,Colebrook Estate,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
316388,Colebrook Estate,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.56
316388,Colebrook Estate,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.57
316388,Colebrook Estate,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.75
316388,Colebrook Estate,2023-08-07 00:30:00+00:00,feeder,30.0,N Current (RMS),A,22.3
316388,Colebrook Estate,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,40.5
316388,Colebrook Estate,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
316388,Colebrook Estate,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,34.3
316388,Colebrook Estate,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
316388,Colebrook Estate,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
316388,Colebrook Estate,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
316388,Colebrook Estate,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.36
316388,Colebrook Estate,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-8.74
316388,Colebrook Estate,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.28
316388,Colebrook Estate,2023-08-07 00:30:00+00:00,feeder,20.0,N Current (RMS),A,23.4
316388,Colebrook Estate,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
316388,Colebrook Estate,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.0
316388,Colebrook Estate,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
316388,Colebrook Estate,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
316388,Colebrook Estate,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
316388,Colebrook Estate,2023-08-07 00:30:00+00:00,feeder,10.0,N Current (RMS),A,3.5
316388,Colebrook Estate,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,31.1
316388,Colebrook Estate,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
316388,Colebrook Estate,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
316388,Colebrook Estate,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
316388,Colebrook Estate,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
316388,Colebrook Estate,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
316388,Colebrook Estate,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
316388,Colebrook Estate,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
316388,Colebrook Estate,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,19.38
316388,Colebrook Estate,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,-1.6
316388,Colebrook Estate,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,19.69
316388,Colebrook Estate,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,23.4
316388,Colebrook Estate,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,83.4
316388,Colebrook Estate,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,86.1
316388,Colebrook Estate,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.02
316388,Colebrook Estate,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.54
316388,Colebrook Estate,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.24
316388,Colebrook Estate,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.31
316388,Colebrook Estate,2023-08-07 00:20:00+00:00,feeder,30.0,N Current (RMS),A,21.9
316388,Colebrook Estate,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,36.6
316388,Colebrook Estate,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.2
316388,Colebrook Estate,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.9
316388,Colebrook Estate,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
316388,Colebrook Estate,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.61
316388,Colebrook Estate,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
316388,Colebrook Estate,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.51
316388,Colebrook Estate,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-8.05
316388,Colebrook Estate,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.49
316388,Colebrook Estate,2023-08-07 00:20:00+00:00,feeder,20.0,N Current (RMS),A,21.8
316388,Colebrook Estate,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.5
316388,Colebrook Estate,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
316388,Colebrook Estate,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
316388,Colebrook Estate,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
316388,Colebrook Estate,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
316388,Colebrook Estate,2023-08-07 00:20:00+00:00,feeder,10.0,N Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,31.2
316388,Colebrook Estate,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
316388,Colebrook Estate,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
316388,Colebrook Estate,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
316388,Colebrook Estate,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
316388,Colebrook Estate,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
316388,Colebrook Estate,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
316388,Colebrook Estate,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
316388,Colebrook Estate,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
316388,Colebrook Estate,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,18.53
316388,Colebrook Estate,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,-1.09
316388,Colebrook Estate,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,17.09
316388,Colebrook Estate,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,20.1
316388,Colebrook Estate,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,79.9
316388,Colebrook Estate,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,5.2
316388,Colebrook Estate,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,75.8
316388,Colebrook Estate,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.25
316388,Colebrook Estate,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
316388,Colebrook Estate,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.3
316388,Colebrook Estate,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.71
316388,Colebrook Estate,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.33
316388,Colebrook Estate,2023-08-07 00:10:00+00:00,feeder,30.0,N Current (RMS),A,22.5
316388,Colebrook Estate,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.0
316388,Colebrook Estate,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.1
316388,Colebrook Estate,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.0
316388,Colebrook Estate,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
316388,Colebrook Estate,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.77
316388,Colebrook Estate,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
316388,Colebrook Estate,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.81
316388,Colebrook Estate,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-8.3
316388,Colebrook Estate,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.93
316388,Colebrook Estate,2023-08-07 00:10:00+00:00,feeder,20.0,N Current (RMS),A,21.6
316388,Colebrook Estate,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.9
316388,Colebrook Estate,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
316388,Colebrook Estate,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
316388,Colebrook Estate,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
316388,Colebrook Estate,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
316388,Colebrook Estate,2023-08-07 00:10:00+00:00,feeder,10.0,N Current (RMS),A,4.7
316388,Colebrook Estate,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,31.4
316388,Colebrook Estate,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
