Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
316388,Colebrook Estate,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
316388,Colebrook Estate,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
316388,Colebrook Estate,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
316388,Colebrook Estate,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
316388,Colebrook Estate,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
316388,Colebrook Estate,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
316388,Colebrook Estate,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,18.65
316388,Colebrook Estate,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,-1.57
316388,Colebrook Estate,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,17.77
316388,Colebrook Estate,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,20.5
316388,Colebrook Estate,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,80.7
316388,Colebrook Estate,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,79.2
316388,Colebrook Estate,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.76
316388,Colebrook Estate,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
316388,Colebrook Estate,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.6
316388,Colebrook Estate,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.38
316388,Colebrook Estate,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.95
316388,Colebrook Estate,2023-08-07 00:00:00+00:00,feeder,30.0,N Current (RMS),A,19.1
316388,Colebrook Estate,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.8
316388,Colebrook Estate,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
316388,Colebrook Estate,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.7
316388,Colebrook Estate,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
316388,Colebrook Estate,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.59
316388,Colebrook Estate,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
316388,Colebrook Estate,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.29
316388,Colebrook Estate,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-8.53
316388,Colebrook Estate,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.64
316388,Colebrook Estate,2023-08-07 00:00:00+00:00,feeder,20.0,N Current (RMS),A,22.8
316388,Colebrook Estate,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
316388,Colebrook Estate,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
316388,Colebrook Estate,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
316388,Colebrook Estate,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
316388,Colebrook Estate,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
316388,Colebrook Estate,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
316388,Colebrook Estate,2023-08-07 00:00:00+00:00,feeder,10.0,N Current (RMS),A,5.0
316388,Colebrook Estate,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,31.6
316388,Colebrook Estate,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
316388,Colebrook Estate,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
316388,Colebrook Estate,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
316388,Colebrook Estate,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
316388,Colebrook Estate,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
316388,Colebrook Estate,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
316388,Colebrook Estate,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
316388,Colebrook Estate,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,17.31
316388,Colebrook Estate,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,-0.99
316388,Colebrook Estate,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,16.35
316388,Colebrook Estate,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,15.2
316388,Colebrook Estate,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,77.0
316388,Colebrook Estate,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,74.5
316388,Colebrook Estate,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
316388,Colebrook Estate,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.41
316388,Colebrook Estate,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.74
316388,Colebrook Estate,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.55
316388,Colebrook Estate,2023-08-10 23:50:00+00:00,feeder,30.0,N Current (RMS),A,20.2
316388,Colebrook Estate,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.6
316388,Colebrook Estate,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.5
316388,Colebrook Estate,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.0
316388,Colebrook Estate,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
316388,Colebrook Estate,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
316388,Colebrook Estate,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
316388,Colebrook Estate,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.68
316388,Colebrook Estate,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-9.31
316388,Colebrook Estate,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.13
316388,Colebrook Estate,2023-08-10 23:50:00+00:00,feeder,20.0,N Current (RMS),A,24.4
316388,Colebrook Estate,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.5
316388,Colebrook Estate,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.0
316388,Colebrook Estate,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,45.0
316388,Colebrook Estate,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
316388,Colebrook Estate,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
316388,Colebrook Estate,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
316388,Colebrook Estate,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
316388,Colebrook Estate,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
316388,Colebrook Estate,2023-08-10 23:50:00+00:00,feeder,10.0,N Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,35.1
316388,Colebrook Estate,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
316388,Colebrook Estate,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
316388,Colebrook Estate,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
316388,Colebrook Estate,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
316388,Colebrook Estate,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
316388,Colebrook Estate,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
316388,Colebrook Estate,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
316388,Colebrook Estate,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,16.55
316388,Colebrook Estate,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,-1.35
316388,Colebrook Estate,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,19.34
316388,Colebrook Estate,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,74.4
316388,Colebrook Estate,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,86.2
316388,Colebrook Estate,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
316388,Colebrook Estate,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
316388,Colebrook Estate,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.92
316388,Colebrook Estate,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.18
316388,Colebrook Estate,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.81
316388,Colebrook Estate,2023-08-10 23:40:00+00:00,feeder,30.0,N Current (RMS),A,19.9
316388,Colebrook Estate,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
316388,Colebrook Estate,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.3
316388,Colebrook Estate,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.6
316388,Colebrook Estate,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
316388,Colebrook Estate,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.36
316388,Colebrook Estate,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
316388,Colebrook Estate,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.44
316388,Colebrook Estate,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-11.2
316388,Colebrook Estate,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.91
316388,Colebrook Estate,2023-08-10 23:40:00+00:00,feeder,20.0,N Current (RMS),A,27.2
316388,Colebrook Estate,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.5
316388,Colebrook Estate,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.1
316388,Colebrook Estate,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.5
316388,Colebrook Estate,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
316388,Colebrook Estate,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
316388,Colebrook Estate,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
316388,Colebrook Estate,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
316388,Colebrook Estate,2023-08-10 23:40:00+00:00,feeder,10.0,N Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,35.1
316388,Colebrook Estate,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
316388,Colebrook Estate,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
316388,Colebrook Estate,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
316388,Colebrook Estate,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
316388,Colebrook Estate,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
316388,Colebrook Estate,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
316388,Colebrook Estate,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,16.79
316388,Colebrook Estate,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,-2.8
316388,Colebrook Estate,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,21.22
316388,Colebrook Estate,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,17.0
316388,Colebrook Estate,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,74.5
316388,Colebrook Estate,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,13.6
316388,Colebrook Estate,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,92.6
316388,Colebrook Estate,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
316388,Colebrook Estate,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
316388,Colebrook Estate,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.97
316388,Colebrook Estate,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.73
316388,Colebrook Estate,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.31
316388,Colebrook Estate,2023-08-10 23:30:00+00:00,feeder,30.0,N Current (RMS),A,19.2
316388,Colebrook Estate,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.3
316388,Colebrook Estate,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.1
316388,Colebrook Estate,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.3
316388,Colebrook Estate,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
316388,Colebrook Estate,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.59
316388,Colebrook Estate,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
316388,Colebrook Estate,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.42
316388,Colebrook Estate,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-12.71
316388,Colebrook Estate,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.79
316388,Colebrook Estate,2023-08-10 23:30:00+00:00,feeder,20.0,N Current (RMS),A,29.1
316388,Colebrook Estate,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
316388,Colebrook Estate,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.9
316388,Colebrook Estate,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.9
316388,Colebrook Estate,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
316388,Colebrook Estate,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
316388,Colebrook Estate,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
316388,Colebrook Estate,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
316388,Colebrook Estate,2023-08-10 23:30:00+00:00,feeder,10.0,N Current (RMS),A,4.2
316388,Colebrook Estate,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,35.3
316388,Colebrook Estate,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
316388,Colebrook Estate,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
316388,Colebrook Estate,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
316388,Colebrook Estate,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
316388,Colebrook Estate,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
316388,Colebrook Estate,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
316388,Colebrook Estate,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,16.91
316388,Colebrook Estate,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,-5.14
316388,Colebrook Estate,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,18.74
316388,Colebrook Estate,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,23.1
316388,Colebrook Estate,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,74.0
316388,Colebrook Estate,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,21.7
316388,Colebrook Estate,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,82.8
316388,Colebrook Estate,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
316388,Colebrook Estate,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
316388,Colebrook Estate,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.91
316388,Colebrook Estate,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.82
316388,Colebrook Estate,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.96
316388,Colebrook Estate,2023-08-10 23:20:00+00:00,feeder,30.0,N Current (RMS),A,23.8
316388,Colebrook Estate,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.1
316388,Colebrook Estate,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
316388,Colebrook Estate,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.92
316388,Colebrook Estate,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
316388,Colebrook Estate,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.06
316388,Colebrook Estate,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-15.57
316388,Colebrook Estate,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.82
316388,Colebrook Estate,2023-08-10 23:20:00+00:00,feeder,20.0,N Current (RMS),A,40.2
316388,Colebrook Estate,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.4
316388,Colebrook Estate,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,69.9
316388,Colebrook Estate,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
316388,Colebrook Estate,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
316388,Colebrook Estate,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
316388,Colebrook Estate,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
316388,Colebrook Estate,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
316388,Colebrook Estate,2023-08-10 23:20:00+00:00,feeder,10.0,N Current (RMS),A,5.1
316388,Colebrook Estate,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,35.4
316388,Colebrook Estate,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
316388,Colebrook Estate,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
316388,Colebrook Estate,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
316388,Colebrook Estate,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
316388,Colebrook Estate,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
316388,Colebrook Estate,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
316388,Colebrook Estate,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,17.31
316388,Colebrook Estate,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,-4.72
316388,Colebrook Estate,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,18.41
316388,Colebrook Estate,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,31.4
316388,Colebrook Estate,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,75.8
316388,Colebrook Estate,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,28.8
316388,Colebrook Estate,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,82.2
316388,Colebrook Estate,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
316388,Colebrook Estate,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
316388,Colebrook Estate,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.88
316388,Colebrook Estate,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.69
316388,Colebrook Estate,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.22
316388,Colebrook Estate,2023-08-10 23:10:00+00:00,feeder,30.0,N Current (RMS),A,22.6
316388,Colebrook Estate,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.4
316388,Colebrook Estate,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,33.9
316388,Colebrook Estate,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,40.6
316388,Colebrook Estate,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
316388,Colebrook Estate,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.09
316388,Colebrook Estate,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
316388,Colebrook Estate,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.83
316388,Colebrook Estate,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-11.32
316388,Colebrook Estate,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.39
316388,Colebrook Estate,2023-08-10 23:10:00+00:00,feeder,20.0,N Current (RMS),A,26.2
316388,Colebrook Estate,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.8
316388,Colebrook Estate,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.5
316388,Colebrook Estate,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.1
316388,Colebrook Estate,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
316388,Colebrook Estate,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
316388,Colebrook Estate,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
316388,Colebrook Estate,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.2
316388,Colebrook Estate,2023-08-10 23:10:00+00:00,feeder,10.0,N Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,35.5
316388,Colebrook Estate,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
316388,Colebrook Estate,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
316388,Colebrook Estate,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
316388,Colebrook Estate,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
316388,Colebrook Estate,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
316388,Colebrook Estate,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
316388,Colebrook Estate,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
316388,Colebrook Estate,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,18.17
316388,Colebrook Estate,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,-1.5
316388,Colebrook Estate,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,20.81
316388,Colebrook Estate,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,19.8
316388,Colebrook Estate,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,79.2
316388,Colebrook Estate,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,91.6
316388,Colebrook Estate,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
316388,Colebrook Estate,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
316388,Colebrook Estate,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.2
316388,Colebrook Estate,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.21
316388,Colebrook Estate,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.45
316388,Colebrook Estate,2023-08-10 23:00:00+00:00,feeder,30.0,N Current (RMS),A,21.8
316388,Colebrook Estate,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.6
316388,Colebrook Estate,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
316388,Colebrook Estate,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
316388,Colebrook Estate,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.85
316388,Colebrook Estate,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
316388,Colebrook Estate,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.88
316388,Colebrook Estate,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-13.71
316388,Colebrook Estate,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.12
316388,Colebrook Estate,2023-08-10 23:00:00+00:00,feeder,20.0,N Current (RMS),A,27.6
316388,Colebrook Estate,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,59.3
316388,Colebrook Estate,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,60.3
316388,Colebrook Estate,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,52.0
316388,Colebrook Estate,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
316388,Colebrook Estate,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
316388,Colebrook Estate,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
316388,Colebrook Estate,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.77
316388,Colebrook Estate,2023-08-10 23:00:00+00:00,feeder,10.0,N Current (RMS),A,5.1
316388,Colebrook Estate,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,35.6
316388,Colebrook Estate,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
316388,Colebrook Estate,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
316388,Colebrook Estate,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
316388,Colebrook Estate,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
316388,Colebrook Estate,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
316388,Colebrook Estate,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
316388,Colebrook Estate,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
316388,Colebrook Estate,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,21.58
316388,Colebrook Estate,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,-5.39
316388,Colebrook Estate,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,22.34
316388,Colebrook Estate,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,20.9
316388,Colebrook Estate,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,93.1
316388,Colebrook Estate,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,24.0
316388,Colebrook Estate,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,97.2
316388,Colebrook Estate,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
316388,Colebrook Estate,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
316388,Colebrook Estate,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.5
316388,Colebrook Estate,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.35
316388,Colebrook Estate,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.41
316388,Colebrook Estate,2023-08-10 22:50:00+00:00,feeder,30.0,N Current (RMS),A,21.9
316388,Colebrook Estate,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.9
316388,Colebrook Estate,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.0
316388,Colebrook Estate,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.1
316388,Colebrook Estate,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
316388,Colebrook Estate,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.44
316388,Colebrook Estate,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
316388,Colebrook Estate,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.4
316388,Colebrook Estate,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-12.15
316388,Colebrook Estate,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.64
316388,Colebrook Estate,2023-08-10 22:50:00+00:00,feeder,20.0,N Current (RMS),A,31.5
316388,Colebrook Estate,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,57.7
316388,Colebrook Estate,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.3
316388,Colebrook Estate,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.2
316388,Colebrook Estate,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
316388,Colebrook Estate,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.71
316388,Colebrook Estate,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
316388,Colebrook Estate,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
316388,Colebrook Estate,2023-08-10 22:50:00+00:00,feeder,10.0,N Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,35.7
316388,Colebrook Estate,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
316388,Colebrook Estate,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
316388,Colebrook Estate,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
316388,Colebrook Estate,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
316388,Colebrook Estate,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
316388,Colebrook Estate,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
316388,Colebrook Estate,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
316388,Colebrook Estate,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,21.6
316388,Colebrook Estate,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,-3.51
316388,Colebrook Estate,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,20.76
316388,Colebrook Estate,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,24.9
316388,Colebrook Estate,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,93.2
316388,Colebrook Estate,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,17.7
316388,Colebrook Estate,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,90.6
316388,Colebrook Estate,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
316388,Colebrook Estate,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
316388,Colebrook Estate,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.44
316388,Colebrook Estate,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.99
316388,Colebrook Estate,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
316388,Colebrook Estate,2023-08-10 22:40:00+00:00,feeder,30.0,N Current (RMS),A,32.8
316388,Colebrook Estate,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.8
316388,Colebrook Estate,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,50.0
316388,Colebrook Estate,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
316388,Colebrook Estate,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.41
316388,Colebrook Estate,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
316388,Colebrook Estate,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.58
316388,Colebrook Estate,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-11.4
316388,Colebrook Estate,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.63
316388,Colebrook Estate,2023-08-10 22:40:00+00:00,feeder,20.0,N Current (RMS),A,28.3
316388,Colebrook Estate,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.4
316388,Colebrook Estate,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.5
316388,Colebrook Estate,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,50.3
316388,Colebrook Estate,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
316388,Colebrook Estate,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
316388,Colebrook Estate,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
316388,Colebrook Estate,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
316388,Colebrook Estate,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
316388,Colebrook Estate,2023-08-10 22:40:00+00:00,feeder,10.0,N Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,35.9
316388,Colebrook Estate,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
316388,Colebrook Estate,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
316388,Colebrook Estate,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
316388,Colebrook Estate,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
316388,Colebrook Estate,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
316388,Colebrook Estate,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
316388,Colebrook Estate,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,17.55
316388,Colebrook Estate,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,1.86
316388,Colebrook Estate,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,22.18
316388,Colebrook Estate,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,23.3
316388,Colebrook Estate,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,78.1
316388,Colebrook Estate,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,21.6
316388,Colebrook Estate,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,96.6
316388,Colebrook Estate,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
316388,Colebrook Estate,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
316388,Colebrook Estate,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.51
316388,Colebrook Estate,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.16
316388,Colebrook Estate,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.34
316388,Colebrook Estate,2023-08-10 22:30:00+00:00,feeder,30.0,N Current (RMS),A,35.6
316388,Colebrook Estate,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.4
316388,Colebrook Estate,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,54.0
316388,Colebrook Estate,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,40.8
316388,Colebrook Estate,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
316388,Colebrook Estate,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.62
316388,Colebrook Estate,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
316388,Colebrook Estate,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.95
316388,Colebrook Estate,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-12.84
316388,Colebrook Estate,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.44
316388,Colebrook Estate,2023-08-10 22:30:00+00:00,feeder,20.0,N Current (RMS),A,30.5
316388,Colebrook Estate,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,47.6
316388,Colebrook Estate,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,57.2
316388,Colebrook Estate,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.9
316388,Colebrook Estate,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
316388,Colebrook Estate,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
316388,Colebrook Estate,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
316388,Colebrook Estate,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
316388,Colebrook Estate,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
316388,Colebrook Estate,2023-08-10 22:30:00+00:00,feeder,10.0,N Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,36.0
316388,Colebrook Estate,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
316388,Colebrook Estate,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
316388,Colebrook Estate,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
316388,Colebrook Estate,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
316388,Colebrook Estate,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
316388,Colebrook Estate,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
316388,Colebrook Estate,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
316388,Colebrook Estate,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,18.1
316388,Colebrook Estate,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,1.51
316388,Colebrook Estate,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,20.32
316388,Colebrook Estate,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,21.0
316388,Colebrook Estate,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,80.0
316388,Colebrook Estate,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,15.2
316388,Colebrook Estate,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,89.7
316388,Colebrook Estate,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
316388,Colebrook Estate,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
316388,Colebrook Estate,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
316388,Colebrook Estate,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.82
316388,Colebrook Estate,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.32
316388,Colebrook Estate,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.73
316388,Colebrook Estate,2023-08-10 22:20:00+00:00,feeder,30.0,N Current (RMS),A,23.7
316388,Colebrook Estate,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,43.2
316388,Colebrook Estate,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,44.2
316388,Colebrook Estate,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,50.2
316388,Colebrook Estate,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
316388,Colebrook Estate,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.82
316388,Colebrook Estate,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
316388,Colebrook Estate,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.07
316388,Colebrook Estate,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-12.05
316388,Colebrook Estate,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.77
316388,Colebrook Estate,2023-08-10 22:20:00+00:00,feeder,20.0,N Current (RMS),A,29.2
316388,Colebrook Estate,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,48.4
316388,Colebrook Estate,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,54.1
316388,Colebrook Estate,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.7
316388,Colebrook Estate,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
316388,Colebrook Estate,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
316388,Colebrook Estate,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
316388,Colebrook Estate,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
316388,Colebrook Estate,2023-08-10 22:20:00+00:00,feeder,10.0,N Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,36.1
316388,Colebrook Estate,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
316388,Colebrook Estate,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
316388,Colebrook Estate,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
316388,Colebrook Estate,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
316388,Colebrook Estate,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
316388,Colebrook Estate,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
316388,Colebrook Estate,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,22.32
316388,Colebrook Estate,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,0.57
316388,Colebrook Estate,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,23.11
316388,Colebrook Estate,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,19.0
316388,Colebrook Estate,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,96.5
316388,Colebrook Estate,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,100.6
316388,Colebrook Estate,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
316388,Colebrook Estate,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
316388,Colebrook Estate,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
316388,Colebrook Estate,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.14
316388,Colebrook Estate,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.11
316388,Colebrook Estate,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.0
316388,Colebrook Estate,2023-08-10 22:10:00+00:00,feeder,30.0,N Current (RMS),A,23.0
316388,Colebrook Estate,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,43.1
316388,Colebrook Estate,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,39.5
316388,Colebrook Estate,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,50.9
316388,Colebrook Estate,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
316388,Colebrook Estate,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.16
316388,Colebrook Estate,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
316388,Colebrook Estate,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.06
316388,Colebrook Estate,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-12.3
316388,Colebrook Estate,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.29
316388,Colebrook Estate,2023-08-10 22:10:00+00:00,feeder,20.0,N Current (RMS),A,29.8
316388,Colebrook Estate,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,49.1
316388,Colebrook Estate,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.5
316388,Colebrook Estate,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.5
316388,Colebrook Estate,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
