Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
316388,Colebrook Estate,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
316388,Colebrook Estate,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
316388,Colebrook Estate,2023-08-10 22:10:00+00:00,feeder,10.0,N Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,36.3
316388,Colebrook Estate,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
316388,Colebrook Estate,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
316388,Colebrook Estate,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
316388,Colebrook Estate,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
316388,Colebrook Estate,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
316388,Colebrook Estate,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
316388,Colebrook Estate,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
316388,Colebrook Estate,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,22.9
316388,Colebrook Estate,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,-0.93
316388,Colebrook Estate,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,23.75
316388,Colebrook Estate,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,22.0
316388,Colebrook Estate,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,98.2
316388,Colebrook Estate,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,102.8
316388,Colebrook Estate,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
316388,Colebrook Estate,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
316388,Colebrook Estate,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.75
316388,Colebrook Estate,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.19
316388,Colebrook Estate,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.39
316388,Colebrook Estate,2023-08-10 22:00:00+00:00,feeder,30.0,N Current (RMS),A,22.9
316388,Colebrook Estate,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,44.8
316388,Colebrook Estate,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,43.9
316388,Colebrook Estate,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,48.1
316388,Colebrook Estate,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
316388,Colebrook Estate,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.0
316388,Colebrook Estate,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
316388,Colebrook Estate,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.69
316388,Colebrook Estate,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-15.25
316388,Colebrook Estate,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.75
316388,Colebrook Estate,2023-08-10 22:00:00+00:00,feeder,20.0,N Current (RMS),A,34.7
316388,Colebrook Estate,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.2
316388,Colebrook Estate,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,66.2
316388,Colebrook Estate,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,47.2
316388,Colebrook Estate,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
316388,Colebrook Estate,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
316388,Colebrook Estate,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
316388,Colebrook Estate,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
316388,Colebrook Estate,2023-08-10 22:00:00+00:00,feeder,10.0,N Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,36.4
316388,Colebrook Estate,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
316388,Colebrook Estate,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
316388,Colebrook Estate,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
316388,Colebrook Estate,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
316388,Colebrook Estate,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
316388,Colebrook Estate,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
316388,Colebrook Estate,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,24.48
316388,Colebrook Estate,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,-2.59
316388,Colebrook Estate,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,23.69
316388,Colebrook Estate,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,26.2
316388,Colebrook Estate,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,103.4
316388,Colebrook Estate,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,13.5
316388,Colebrook Estate,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,102.0
316388,Colebrook Estate,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
316388,Colebrook Estate,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
316388,Colebrook Estate,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
316388,Colebrook Estate,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.66
316388,Colebrook Estate,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.52
316388,Colebrook Estate,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.39
316388,Colebrook Estate,2023-08-10 21:50:00+00:00,feeder,30.0,N Current (RMS),A,27.9
316388,Colebrook Estate,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,52.9
316388,Colebrook Estate,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,37.7
316388,Colebrook Estate,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,44.9
316388,Colebrook Estate,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
316388,Colebrook Estate,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.68
316388,Colebrook Estate,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
316388,Colebrook Estate,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.87
316388,Colebrook Estate,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-14.51
316388,Colebrook Estate,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.74
316388,Colebrook Estate,2023-08-10 21:50:00+00:00,feeder,20.0,N Current (RMS),A,35.2
316388,Colebrook Estate,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,52.8
316388,Colebrook Estate,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,64.5
316388,Colebrook Estate,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,51.3
316388,Colebrook Estate,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
316388,Colebrook Estate,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
316388,Colebrook Estate,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
316388,Colebrook Estate,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
316388,Colebrook Estate,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
316388,Colebrook Estate,2023-08-10 21:50:00+00:00,feeder,10.0,N Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
316388,Colebrook Estate,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,36.4
316388,Colebrook Estate,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
316388,Colebrook Estate,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
316388,Colebrook Estate,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
316388,Colebrook Estate,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
316388,Colebrook Estate,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
316388,Colebrook Estate,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
316388,Colebrook Estate,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,26.55
316388,Colebrook Estate,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,-3.11
316388,Colebrook Estate,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,24.21
316388,Colebrook Estate,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,28.9
316388,Colebrook Estate,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,112.9
316388,Colebrook Estate,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,16.9
316388,Colebrook Estate,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,104.8
316388,Colebrook Estate,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
316388,Colebrook Estate,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
316388,Colebrook Estate,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
316388,Colebrook Estate,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.79
316388,Colebrook Estate,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.87
316388,Colebrook Estate,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.39
316388,Colebrook Estate,2023-08-10 21:40:00+00:00,feeder,30.0,N Current (RMS),A,32.4
316388,Colebrook Estate,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,51.2
316388,Colebrook Estate,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,38.9
316388,Colebrook Estate,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,57.1
316388,Colebrook Estate,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
316388,Colebrook Estate,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.49
316388,Colebrook Estate,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
316388,Colebrook Estate,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.88
316388,Colebrook Estate,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-16.56
316388,Colebrook Estate,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.03
316388,Colebrook Estate,2023-08-10 21:40:00+00:00,feeder,20.0,N Current (RMS),A,35.4
316388,Colebrook Estate,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,60.4
316388,Colebrook Estate,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,72.1
316388,Colebrook Estate,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,63.7
316388,Colebrook Estate,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
316388,Colebrook Estate,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
316388,Colebrook Estate,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.92
316388,Colebrook Estate,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
316388,Colebrook Estate,2023-08-10 21:40:00+00:00,feeder,10.0,N Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
316388,Colebrook Estate,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,36.5
316388,Colebrook Estate,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
316388,Colebrook Estate,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
316388,Colebrook Estate,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
316388,Colebrook Estate,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
316388,Colebrook Estate,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
316388,Colebrook Estate,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
316388,Colebrook Estate,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,27.88
316388,Colebrook Estate,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,-4.77
316388,Colebrook Estate,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,30.36
316388,Colebrook Estate,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,32.1
316388,Colebrook Estate,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,119.4
316388,Colebrook Estate,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,22.8
316388,Colebrook Estate,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,129.0
316388,Colebrook Estate,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
316388,Colebrook Estate,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
316388,Colebrook Estate,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.18
316388,Colebrook Estate,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.83
316388,Colebrook Estate,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.63
316388,Colebrook Estate,2023-08-10 21:30:00+00:00,feeder,30.0,N Current (RMS),A,35.0
316388,Colebrook Estate,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,44.3
316388,Colebrook Estate,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,62.9
316388,Colebrook Estate,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,49.8
316388,Colebrook Estate,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
316388,Colebrook Estate,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.02
316388,Colebrook Estate,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
316388,Colebrook Estate,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.18
316388,Colebrook Estate,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-18.66
316388,Colebrook Estate,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.6
316388,Colebrook Estate,2023-08-10 21:30:00+00:00,feeder,20.0,N Current (RMS),A,40.9
316388,Colebrook Estate,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,58.2
316388,Colebrook Estate,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,80.0
316388,Colebrook Estate,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,58.8
316388,Colebrook Estate,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
316388,Colebrook Estate,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
316388,Colebrook Estate,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.72
316388,Colebrook Estate,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.39
316388,Colebrook Estate,2023-08-10 21:30:00+00:00,feeder,10.0,N Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
316388,Colebrook Estate,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,36.6
316388,Colebrook Estate,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
316388,Colebrook Estate,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
316388,Colebrook Estate,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
316388,Colebrook Estate,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
316388,Colebrook Estate,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
316388,Colebrook Estate,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
316388,Colebrook Estate,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,25.12
316388,Colebrook Estate,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,-2.11
316388,Colebrook Estate,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,27.62
316388,Colebrook Estate,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,26.0
316388,Colebrook Estate,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,109.3
316388,Colebrook Estate,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,23.4
316388,Colebrook Estate,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,118.5
316388,Colebrook Estate,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
316388,Colebrook Estate,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,15.28
316388,Colebrook Estate,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,17.18
316388,Colebrook Estate,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.79
316388,Colebrook Estate,2023-08-10 21:20:00+00:00,feeder,30.0,N Current (RMS),A,38.7
316388,Colebrook Estate,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,63.8
316388,Colebrook Estate,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,74.7
316388,Colebrook Estate,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,50.4
316388,Colebrook Estate,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
316388,Colebrook Estate,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.36
316388,Colebrook Estate,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
316388,Colebrook Estate,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.42
316388,Colebrook Estate,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-18.75
316388,Colebrook Estate,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.35
316388,Colebrook Estate,2023-08-10 21:20:00+00:00,feeder,20.0,N Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,66.9
316388,Colebrook Estate,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,80.9
316388,Colebrook Estate,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,66.2
316388,Colebrook Estate,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
316388,Colebrook Estate,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.58
316388,Colebrook Estate,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
316388,Colebrook Estate,2023-08-10 21:20:00+00:00,feeder,10.0,N Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
316388,Colebrook Estate,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,36.6
316388,Colebrook Estate,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
316388,Colebrook Estate,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
316388,Colebrook Estate,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
316388,Colebrook Estate,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
316388,Colebrook Estate,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
316388,Colebrook Estate,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
316388,Colebrook Estate,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
316388,Colebrook Estate,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,32.68
316388,Colebrook Estate,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,1.01
316388,Colebrook Estate,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,29.33
316388,Colebrook Estate,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,30.7
316388,Colebrook Estate,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,138.6
316388,Colebrook Estate,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,24.8
316388,Colebrook Estate,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,125.6
316388,Colebrook Estate,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
316388,Colebrook Estate,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
316388,Colebrook Estate,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,16.76
316388,Colebrook Estate,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.52
316388,Colebrook Estate,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.57
316388,Colebrook Estate,2023-08-10 21:10:00+00:00,feeder,30.0,N Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,70.3
316388,Colebrook Estate,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,46.3
316388,Colebrook Estate,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,49.7
316388,Colebrook Estate,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.26
316388,Colebrook Estate,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
316388,Colebrook Estate,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,23.99
316388,Colebrook Estate,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-23.67
316388,Colebrook Estate,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.09
316388,Colebrook Estate,2023-08-10 21:10:00+00:00,feeder,20.0,N Current (RMS),A,54.4
316388,Colebrook Estate,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,100.3
316388,Colebrook Estate,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,100.4
316388,Colebrook Estate,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,69.9
316388,Colebrook Estate,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.58
316388,Colebrook Estate,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
316388,Colebrook Estate,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
316388,Colebrook Estate,2023-08-10 21:10:00+00:00,feeder,10.0,N Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
316388,Colebrook Estate,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,36.7
316388,Colebrook Estate,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
316388,Colebrook Estate,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
316388,Colebrook Estate,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
316388,Colebrook Estate,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
316388,Colebrook Estate,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
316388,Colebrook Estate,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
316388,Colebrook Estate,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,43.33
316388,Colebrook Estate,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,-10.5
316388,Colebrook Estate,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,29.81
316388,Colebrook Estate,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,45.6
316388,Colebrook Estate,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,181.1
316388,Colebrook Estate,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,44.4
316388,Colebrook Estate,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,128.2
316388,Colebrook Estate,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
316388,Colebrook Estate,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,15.75
316388,Colebrook Estate,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.68
316388,Colebrook Estate,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.71
316388,Colebrook Estate,2023-08-10 21:00:00+00:00,feeder,30.0,N Current (RMS),A,33.6
316388,Colebrook Estate,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,66.8
316388,Colebrook Estate,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,50.6
316388,Colebrook Estate,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,63.4
316388,Colebrook Estate,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
316388,Colebrook Estate,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.84
316388,Colebrook Estate,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
316388,Colebrook Estate,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,28.62
316388,Colebrook Estate,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-23.89
316388,Colebrook Estate,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.57
316388,Colebrook Estate,2023-08-10 21:00:00+00:00,feeder,20.0,N Current (RMS),A,64.8
316388,Colebrook Estate,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,119.2
316388,Colebrook Estate,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,101.4
316388,Colebrook Estate,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,63.1
316388,Colebrook Estate,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
316388,Colebrook Estate,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
316388,Colebrook Estate,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
316388,Colebrook Estate,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.62
316388,Colebrook Estate,2023-08-10 21:00:00+00:00,feeder,10.0,N Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
316388,Colebrook Estate,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,36.7
316388,Colebrook Estate,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
316388,Colebrook Estate,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
316388,Colebrook Estate,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
316388,Colebrook Estate,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
316388,Colebrook Estate,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
316388,Colebrook Estate,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
316388,Colebrook Estate,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,46.36
316388,Colebrook Estate,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,-9.18
316388,Colebrook Estate,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,31.89
316388,Colebrook Estate,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,53.0
316388,Colebrook Estate,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,193.7
316388,Colebrook Estate,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,40.4
316388,Colebrook Estate,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,136.4
316388,Colebrook Estate,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
316388,Colebrook Estate,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
316388,Colebrook Estate,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
316388,Colebrook Estate,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.6
316388,Colebrook Estate,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.29
316388,Colebrook Estate,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,17.43
316388,Colebrook Estate,2023-08-10 20:50:00+00:00,feeder,30.0,N Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,46.3
316388,Colebrook Estate,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,49.5
316388,Colebrook Estate,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,73.8
316388,Colebrook Estate,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
316388,Colebrook Estate,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.53
316388,Colebrook Estate,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
316388,Colebrook Estate,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,22.41
316388,Colebrook Estate,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-18.08
316388,Colebrook Estate,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.31
316388,Colebrook Estate,2023-08-10 20:50:00+00:00,feeder,20.0,N Current (RMS),A,49.9
316388,Colebrook Estate,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,94.6
316388,Colebrook Estate,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,79.0
316388,Colebrook Estate,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,62.6
316388,Colebrook Estate,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
316388,Colebrook Estate,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
316388,Colebrook Estate,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.29
316388,Colebrook Estate,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.19
316388,Colebrook Estate,2023-08-10 20:50:00+00:00,feeder,10.0,N Current (RMS),A,13.0
316388,Colebrook Estate,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
316388,Colebrook Estate,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
316388,Colebrook Estate,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,36.8
316388,Colebrook Estate,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
316388,Colebrook Estate,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
316388,Colebrook Estate,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
316388,Colebrook Estate,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
316388,Colebrook Estate,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
316388,Colebrook Estate,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
316388,Colebrook Estate,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,35.11
316388,Colebrook Estate,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,-3.5
316388,Colebrook Estate,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,35.93
316388,Colebrook Estate,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,47.0
316388,Colebrook Estate,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,148.8
316388,Colebrook Estate,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,20.2
316388,Colebrook Estate,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,153.1
316388,Colebrook Estate,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
316388,Colebrook Estate,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
316388,Colebrook Estate,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.64
316388,Colebrook Estate,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.9
316388,Colebrook Estate,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,16.98
316388,Colebrook Estate,2023-08-10 20:40:00+00:00,feeder,30.0,N Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,42.2
316388,Colebrook Estate,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,47.8
316388,Colebrook Estate,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,71.8
316388,Colebrook Estate,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
316388,Colebrook Estate,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.46
316388,Colebrook Estate,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
316388,Colebrook Estate,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,19.9
316388,Colebrook Estate,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-18.29
316388,Colebrook Estate,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.43
316388,Colebrook Estate,2023-08-10 20:40:00+00:00,feeder,20.0,N Current (RMS),A,41.8
316388,Colebrook Estate,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,84.4
316388,Colebrook Estate,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,79.9
316388,Colebrook Estate,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,75.1
316388,Colebrook Estate,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
316388,Colebrook Estate,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.33
316388,Colebrook Estate,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.61
316388,Colebrook Estate,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
316388,Colebrook Estate,2023-08-10 20:40:00+00:00,feeder,10.0,N Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
316388,Colebrook Estate,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,36.8
316388,Colebrook Estate,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
316388,Colebrook Estate,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
316388,Colebrook Estate,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
316388,Colebrook Estate,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
316388,Colebrook Estate,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
316388,Colebrook Estate,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
316388,Colebrook Estate,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,31.87
316388,Colebrook Estate,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,-3.77
316388,Colebrook Estate,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,36.9
316388,Colebrook Estate,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,39.8
316388,Colebrook Estate,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,135.1
316388,Colebrook Estate,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,19.6
316388,Colebrook Estate,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,156.5
316388,Colebrook Estate,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
316388,Colebrook Estate,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
316388,Colebrook Estate,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
316388,Colebrook Estate,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.3
316388,Colebrook Estate,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.11
316388,Colebrook Estate,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.82
316388,Colebrook Estate,2023-08-10 20:30:00+00:00,feeder,30.0,N Current (RMS),A,34.4
316388,Colebrook Estate,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,41.5
316388,Colebrook Estate,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,56.5
316388,Colebrook Estate,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,51.7
316388,Colebrook Estate,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
316388,Colebrook Estate,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.26
316388,Colebrook Estate,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,22.04
316388,Colebrook Estate,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-18.37
316388,Colebrook Estate,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.04
316388,Colebrook Estate,2023-08-10 20:30:00+00:00,feeder,20.0,N Current (RMS),A,50.6
316388,Colebrook Estate,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,93.5
316388,Colebrook Estate,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,80.1
316388,Colebrook Estate,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,91.1
316388,Colebrook Estate,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
316388,Colebrook Estate,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
316388,Colebrook Estate,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.77
316388,Colebrook Estate,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.36
316388,Colebrook Estate,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
316388,Colebrook Estate,2023-08-10 20:30:00+00:00,feeder,10.0,N Current (RMS),A,22.7
316388,Colebrook Estate,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
316388,Colebrook Estate,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
316388,Colebrook Estate,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
316388,Colebrook Estate,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,36.8
316388,Colebrook Estate,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
316388,Colebrook Estate,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
316388,Colebrook Estate,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
316388,Colebrook Estate,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
316388,Colebrook Estate,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
316388,Colebrook Estate,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
316388,Colebrook Estate,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,34.11
316388,Colebrook Estate,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,0.09
316388,Colebrook Estate,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,35.51
316388,Colebrook Estate,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,144.5
316388,Colebrook Estate,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,21.9
316388,Colebrook Estate,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,152.8
316388,Colebrook Estate,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
316388,Colebrook Estate,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
316388,Colebrook Estate,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
316388,Colebrook Estate,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.22
316388,Colebrook Estate,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,20.72
316388,Colebrook Estate,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,14.8
316388,Colebrook Estate,2023-08-10 20:20:00+00:00,feeder,30.0,N Current (RMS),A,42.9
316388,Colebrook Estate,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,64.0
316388,Colebrook Estate,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,88.3
316388,Colebrook Estate,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,64.2
316388,Colebrook Estate,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
316388,Colebrook Estate,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.99
316388,Colebrook Estate,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,20.68
316388,Colebrook Estate,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-18.1
316388,Colebrook Estate,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,28.16
316388,Colebrook Estate,2023-08-10 20:20:00+00:00,feeder,20.0,N Current (RMS),A,59.0
316388,Colebrook Estate,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,88.0
316388,Colebrook Estate,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,79.2
316388,Colebrook Estate,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,117.8
316388,Colebrook Estate,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
316388,Colebrook Estate,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
316388,Colebrook Estate,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.89
316388,Colebrook Estate,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.32
316388,Colebrook Estate,2023-08-10 20:20:00+00:00,feeder,10.0,N Current (RMS),A,24.9
316388,Colebrook Estate,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
316388,Colebrook Estate,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
316388,Colebrook Estate,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,36.8
316388,Colebrook Estate,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
316388,Colebrook Estate,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
316388,Colebrook Estate,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
316388,Colebrook Estate,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
316388,Colebrook Estate,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
316388,Colebrook Estate,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
316388,Colebrook Estate,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
316388,Colebrook Estate,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,37.8
316388,Colebrook Estate,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,8.51
316388,Colebrook Estate,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,45.28
316388,Colebrook Estate,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,55.1
316388,Colebrook Estate,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,160.1
316388,Colebrook Estate,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,38.1
316388,Colebrook Estate,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,190.8
316388,Colebrook Estate,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
316388,Colebrook Estate,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
316388,Colebrook Estate,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,16.99
316388,Colebrook Estate,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,15.91
316388,Colebrook Estate,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,18.02
316388,Colebrook Estate,2023-08-10 20:10:00+00:00,feeder,30.0,N Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,73.5
316388,Colebrook Estate,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,70.1
316388,Colebrook Estate,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,76.1
