Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
316388,Colebrook Estate,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.8
316388,Colebrook Estate,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
316388,Colebrook Estate,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,21.69
316388,Colebrook Estate,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-23.08
316388,Colebrook Estate,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,28.94
316388,Colebrook Estate,2023-08-10 20:10:00+00:00,feeder,20.0,N Current (RMS),A,53.7
316388,Colebrook Estate,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,91.8
316388,Colebrook Estate,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,99.9
316388,Colebrook Estate,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,123.8
316388,Colebrook Estate,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
316388,Colebrook Estate,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.71
316388,Colebrook Estate,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.49
316388,Colebrook Estate,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
316388,Colebrook Estate,2023-08-10 20:10:00+00:00,feeder,10.0,N Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
316388,Colebrook Estate,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
316388,Colebrook Estate,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,36.8
316388,Colebrook Estate,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
316388,Colebrook Estate,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
316388,Colebrook Estate,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
316388,Colebrook Estate,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
316388,Colebrook Estate,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
316388,Colebrook Estate,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
316388,Colebrook Estate,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,41.4
316388,Colebrook Estate,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,-3.69
316388,Colebrook Estate,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,49.56
316388,Colebrook Estate,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,174.3
316388,Colebrook Estate,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,41.3
316388,Colebrook Estate,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,209.0
316388,Colebrook Estate,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.8
316388,Colebrook Estate,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
316388,Colebrook Estate,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
316388,Colebrook Estate,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.98
316388,Colebrook Estate,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.54
316388,Colebrook Estate,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,22.57
316388,Colebrook Estate,2023-08-10 20:00:00+00:00,feeder,30.0,N Current (RMS),A,53.2
316388,Colebrook Estate,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,61.0
316388,Colebrook Estate,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,54.4
316388,Colebrook Estate,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,96.3
316388,Colebrook Estate,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
316388,Colebrook Estate,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.48
316388,Colebrook Estate,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
316388,Colebrook Estate,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,20.52
316388,Colebrook Estate,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-21.94
316388,Colebrook Estate,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,23.38
316388,Colebrook Estate,2023-08-10 20:00:00+00:00,feeder,20.0,N Current (RMS),A,43.7
316388,Colebrook Estate,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,87.6
316388,Colebrook Estate,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,94.4
316388,Colebrook Estate,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,99.1
316388,Colebrook Estate,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
316388,Colebrook Estate,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
316388,Colebrook Estate,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.61
316388,Colebrook Estate,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.46
316388,Colebrook Estate,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.3
316388,Colebrook Estate,2023-08-10 20:00:00+00:00,feeder,10.0,N Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
316388,Colebrook Estate,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
316388,Colebrook Estate,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,36.8
316388,Colebrook Estate,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
316388,Colebrook Estate,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
316388,Colebrook Estate,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
316388,Colebrook Estate,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
316388,Colebrook Estate,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
316388,Colebrook Estate,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
316388,Colebrook Estate,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,37.11
316388,Colebrook Estate,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,-5.93
316388,Colebrook Estate,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,48.24
316388,Colebrook Estate,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,44.3
316388,Colebrook Estate,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,158.5
316388,Colebrook Estate,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,30.7
316388,Colebrook Estate,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,202.6
316388,Colebrook Estate,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.9
316388,Colebrook Estate,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
316388,Colebrook Estate,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.97
316388,Colebrook Estate,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.3
316388,Colebrook Estate,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,24.4
316388,Colebrook Estate,2023-08-10 19:50:00+00:00,feeder,30.0,N Current (RMS),A,65.5
316388,Colebrook Estate,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,44.7
316388,Colebrook Estate,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,44.8
316388,Colebrook Estate,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,103.2
316388,Colebrook Estate,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
316388,Colebrook Estate,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.54
316388,Colebrook Estate,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
316388,Colebrook Estate,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.46
316388,Colebrook Estate,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-18.71
316388,Colebrook Estate,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,22.0
316388,Colebrook Estate,2023-08-10 19:50:00+00:00,feeder,20.0,N Current (RMS),A,48.8
316388,Colebrook Estate,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,75.4
316388,Colebrook Estate,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,81.4
316388,Colebrook Estate,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,93.9
316388,Colebrook Estate,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
316388,Colebrook Estate,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
316388,Colebrook Estate,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
316388,Colebrook Estate,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
316388,Colebrook Estate,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.41
316388,Colebrook Estate,2023-08-10 19:50:00+00:00,feeder,10.0,N Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
316388,Colebrook Estate,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
316388,Colebrook Estate,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,36.8
316388,Colebrook Estate,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
316388,Colebrook Estate,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
316388,Colebrook Estate,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
316388,Colebrook Estate,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
316388,Colebrook Estate,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
316388,Colebrook Estate,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
316388,Colebrook Estate,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,30.03
316388,Colebrook Estate,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,-5.37
316388,Colebrook Estate,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,49.81
316388,Colebrook Estate,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,50.3
316388,Colebrook Estate,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,129.2
316388,Colebrook Estate,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,27.6
316388,Colebrook Estate,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,209.4
316388,Colebrook Estate,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
316388,Colebrook Estate,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
316388,Colebrook Estate,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.88
316388,Colebrook Estate,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.64
316388,Colebrook Estate,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,22.94
316388,Colebrook Estate,2023-08-10 19:40:00+00:00,feeder,30.0,N Current (RMS),A,63.8
316388,Colebrook Estate,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,48.1
316388,Colebrook Estate,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,41.8
316388,Colebrook Estate,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,97.8
316388,Colebrook Estate,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
316388,Colebrook Estate,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
316388,Colebrook Estate,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
316388,Colebrook Estate,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.36
316388,Colebrook Estate,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-24.9
316388,Colebrook Estate,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.49
316388,Colebrook Estate,2023-08-10 19:40:00+00:00,feeder,20.0,N Current (RMS),A,50.5
316388,Colebrook Estate,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,66.6
316388,Colebrook Estate,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,105.7
316388,Colebrook Estate,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,92.1
316388,Colebrook Estate,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
316388,Colebrook Estate,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
316388,Colebrook Estate,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.68
316388,Colebrook Estate,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.9
316388,Colebrook Estate,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
316388,Colebrook Estate,2023-08-10 19:40:00+00:00,feeder,10.0,N Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
316388,Colebrook Estate,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,36.7
316388,Colebrook Estate,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
316388,Colebrook Estate,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
316388,Colebrook Estate,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
316388,Colebrook Estate,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
316388,Colebrook Estate,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
316388,Colebrook Estate,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
316388,Colebrook Estate,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,28.92
316388,Colebrook Estate,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,-12.37
316388,Colebrook Estate,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,47.03
316388,Colebrook Estate,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,65.7
316388,Colebrook Estate,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,124.0
316388,Colebrook Estate,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,54.4
316388,Colebrook Estate,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,198.6
316388,Colebrook Estate,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
316388,Colebrook Estate,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
316388,Colebrook Estate,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.7
316388,Colebrook Estate,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.64
316388,Colebrook Estate,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,29.1
316388,Colebrook Estate,2023-08-10 19:30:00+00:00,feeder,30.0,N Current (RMS),A,75.3
316388,Colebrook Estate,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,62.5
316388,Colebrook Estate,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,46.2
316388,Colebrook Estate,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,120.0
316388,Colebrook Estate,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
316388,Colebrook Estate,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
316388,Colebrook Estate,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
316388,Colebrook Estate,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.24
316388,Colebrook Estate,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-28.63
316388,Colebrook Estate,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.07
316388,Colebrook Estate,2023-08-10 19:30:00+00:00,feeder,20.0,N Current (RMS),A,60.9
316388,Colebrook Estate,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,65.9
316388,Colebrook Estate,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,120.1
316388,Colebrook Estate,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,91.4
316388,Colebrook Estate,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
316388,Colebrook Estate,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
316388,Colebrook Estate,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.39
316388,Colebrook Estate,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
316388,Colebrook Estate,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
316388,Colebrook Estate,2023-08-10 19:30:00+00:00,feeder,10.0,N Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
316388,Colebrook Estate,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,36.7
316388,Colebrook Estate,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
316388,Colebrook Estate,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
316388,Colebrook Estate,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
316388,Colebrook Estate,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
316388,Colebrook Estate,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
316388,Colebrook Estate,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
316388,Colebrook Estate,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,33.33
316388,Colebrook Estate,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,-15.62
316388,Colebrook Estate,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,52.38
316388,Colebrook Estate,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,95.4
316388,Colebrook Estate,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,141.2
316388,Colebrook Estate,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,67.3
316388,Colebrook Estate,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,218.0
316388,Colebrook Estate,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.61
316388,Colebrook Estate,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
316388,Colebrook Estate,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.19
316388,Colebrook Estate,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.29
316388,Colebrook Estate,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,26.64
316388,Colebrook Estate,2023-08-10 19:20:00+00:00,feeder,30.0,N Current (RMS),A,59.5
316388,Colebrook Estate,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,69.0
316388,Colebrook Estate,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,56.5
316388,Colebrook Estate,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,110.3
316388,Colebrook Estate,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
316388,Colebrook Estate,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
316388,Colebrook Estate,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,18.72
316388,Colebrook Estate,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-26.77
316388,Colebrook Estate,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.68
316388,Colebrook Estate,2023-08-10 19:20:00+00:00,feeder,20.0,N Current (RMS),A,49.3
316388,Colebrook Estate,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,79.1
316388,Colebrook Estate,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,112.6
316388,Colebrook Estate,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,80.5
316388,Colebrook Estate,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
316388,Colebrook Estate,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
316388,Colebrook Estate,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.78
316388,Colebrook Estate,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
316388,Colebrook Estate,2023-08-10 19:20:00+00:00,feeder,10.0,N Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
316388,Colebrook Estate,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,36.6
316388,Colebrook Estate,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
316388,Colebrook Estate,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
316388,Colebrook Estate,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
316388,Colebrook Estate,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
316388,Colebrook Estate,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
316388,Colebrook Estate,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
316388,Colebrook Estate,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,36.89
316388,Colebrook Estate,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,-9.7
316388,Colebrook Estate,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,47.69
316388,Colebrook Estate,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,79.3
316388,Colebrook Estate,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,155.3
316388,Colebrook Estate,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,199.0
316388,Colebrook Estate,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
316388,Colebrook Estate,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
316388,Colebrook Estate,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.62
316388,Colebrook Estate,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.04
316388,Colebrook Estate,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,18.53
316388,Colebrook Estate,2023-08-10 19:10:00+00:00,feeder,30.0,N Current (RMS),A,42.8
316388,Colebrook Estate,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,62.4
316388,Colebrook Estate,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,47.8
316388,Colebrook Estate,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,78.2
316388,Colebrook Estate,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
316388,Colebrook Estate,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.6
316388,Colebrook Estate,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
316388,Colebrook Estate,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,26.19
316388,Colebrook Estate,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-18.2
316388,Colebrook Estate,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,21.09
316388,Colebrook Estate,2023-08-10 19:10:00+00:00,feeder,20.0,N Current (RMS),A,56.4
316388,Colebrook Estate,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,109.9
316388,Colebrook Estate,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,79.7
316388,Colebrook Estate,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,91.1
316388,Colebrook Estate,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
316388,Colebrook Estate,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.54
316388,Colebrook Estate,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.09
316388,Colebrook Estate,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.01
316388,Colebrook Estate,2023-08-10 19:10:00+00:00,feeder,10.0,N Current (RMS),A,26.3
316388,Colebrook Estate,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
316388,Colebrook Estate,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.7
316388,Colebrook Estate,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,36.6
316388,Colebrook Estate,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
316388,Colebrook Estate,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
316388,Colebrook Estate,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
316388,Colebrook Estate,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
316388,Colebrook Estate,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
316388,Colebrook Estate,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
316388,Colebrook Estate,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,43.36
316388,Colebrook Estate,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,0.93
316388,Colebrook Estate,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,41.64
316388,Colebrook Estate,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,59.0
316388,Colebrook Estate,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,182.0
316388,Colebrook Estate,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,18.3
316388,Colebrook Estate,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,176.0
316388,Colebrook Estate,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
316388,Colebrook Estate,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
316388,Colebrook Estate,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
316388,Colebrook Estate,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.31
316388,Colebrook Estate,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.71
316388,Colebrook Estate,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,20.17
316388,Colebrook Estate,2023-08-10 19:00:00+00:00,feeder,30.0,N Current (RMS),A,46.0
316388,Colebrook Estate,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,61.3
316388,Colebrook Estate,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,50.8
316388,Colebrook Estate,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,84.9
316388,Colebrook Estate,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.81
316388,Colebrook Estate,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,29.15
316388,Colebrook Estate,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-19.2
316388,Colebrook Estate,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.87
316388,Colebrook Estate,2023-08-10 19:00:00+00:00,feeder,20.0,N Current (RMS),A,64.8
316388,Colebrook Estate,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,122.0
316388,Colebrook Estate,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,83.1
316388,Colebrook Estate,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,64.1
316388,Colebrook Estate,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
316388,Colebrook Estate,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
316388,Colebrook Estate,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
316388,Colebrook Estate,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.21
316388,Colebrook Estate,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.69
316388,Colebrook Estate,2023-08-10 19:00:00+00:00,feeder,10.0,N Current (RMS),A,31.3
316388,Colebrook Estate,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
316388,Colebrook Estate,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,36.6
316388,Colebrook Estate,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
316388,Colebrook Estate,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
316388,Colebrook Estate,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
316388,Colebrook Estate,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
316388,Colebrook Estate,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
316388,Colebrook Estate,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
316388,Colebrook Estate,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,45.53
316388,Colebrook Estate,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,0.72
316388,Colebrook Estate,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,38.73
316388,Colebrook Estate,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,84.4
316388,Colebrook Estate,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,190.5
316388,Colebrook Estate,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,21.7
316388,Colebrook Estate,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,162.9
316388,Colebrook Estate,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
316388,Colebrook Estate,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
316388,Colebrook Estate,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
316388,Colebrook Estate,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.55
316388,Colebrook Estate,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,16.48
316388,Colebrook Estate,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,15.36
316388,Colebrook Estate,2023-08-10 18:50:00+00:00,feeder,30.0,N Current (RMS),A,33.9
316388,Colebrook Estate,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,57.4
316388,Colebrook Estate,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,69.6
316388,Colebrook Estate,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,65.9
316388,Colebrook Estate,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
316388,Colebrook Estate,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.85
316388,Colebrook Estate,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
316388,Colebrook Estate,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,24.37
316388,Colebrook Estate,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-16.47
316388,Colebrook Estate,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.42
316388,Colebrook Estate,2023-08-10 18:50:00+00:00,feeder,20.0,N Current (RMS),A,48.0
316388,Colebrook Estate,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,102.3
316388,Colebrook Estate,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,73.2
316388,Colebrook Estate,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,74.4
316388,Colebrook Estate,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
316388,Colebrook Estate,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
316388,Colebrook Estate,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
316388,Colebrook Estate,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.17
316388,Colebrook Estate,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.43
316388,Colebrook Estate,2023-08-10 18:50:00+00:00,feeder,10.0,N Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
316388,Colebrook Estate,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
316388,Colebrook Estate,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,36.5
316388,Colebrook Estate,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
316388,Colebrook Estate,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
316388,Colebrook Estate,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
316388,Colebrook Estate,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
316388,Colebrook Estate,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
316388,Colebrook Estate,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
316388,Colebrook Estate,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,40.36
316388,Colebrook Estate,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,3.18
316388,Colebrook Estate,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,37.21
316388,Colebrook Estate,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,41.7
316388,Colebrook Estate,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,169.3
316388,Colebrook Estate,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,20.2
316388,Colebrook Estate,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,157.1
316388,Colebrook Estate,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.93
316388,Colebrook Estate,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
316388,Colebrook Estate,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
316388,Colebrook Estate,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.84
316388,Colebrook Estate,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.11
316388,Colebrook Estate,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,16.66
316388,Colebrook Estate,2023-08-10 18:40:00+00:00,feeder,30.0,N Current (RMS),A,34.3
316388,Colebrook Estate,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,59.5
316388,Colebrook Estate,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,52.8
316388,Colebrook Estate,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,70.8
316388,Colebrook Estate,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
316388,Colebrook Estate,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.68
316388,Colebrook Estate,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,28.29
316388,Colebrook Estate,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-19.03
316388,Colebrook Estate,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.57
316388,Colebrook Estate,2023-08-10 18:40:00+00:00,feeder,20.0,N Current (RMS),A,54.8
316388,Colebrook Estate,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,118.4
316388,Colebrook Estate,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,82.5
316388,Colebrook Estate,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,75.0
316388,Colebrook Estate,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
316388,Colebrook Estate,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
316388,Colebrook Estate,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
316388,Colebrook Estate,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.69
316388,Colebrook Estate,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.15
316388,Colebrook Estate,2023-08-10 18:40:00+00:00,feeder,10.0,N Current (RMS),A,12.1
316388,Colebrook Estate,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
316388,Colebrook Estate,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
316388,Colebrook Estate,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,36.5
316388,Colebrook Estate,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
316388,Colebrook Estate,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
316388,Colebrook Estate,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
316388,Colebrook Estate,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
316388,Colebrook Estate,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
316388,Colebrook Estate,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
316388,Colebrook Estate,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,44.64
316388,Colebrook Estate,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,-3.23
316388,Colebrook Estate,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,38.38
316388,Colebrook Estate,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,187.2
316388,Colebrook Estate,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,19.2
316388,Colebrook Estate,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,162.2
316388,Colebrook Estate,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
316388,Colebrook Estate,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
316388,Colebrook Estate,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
316388,Colebrook Estate,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.81
316388,Colebrook Estate,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.62
316388,Colebrook Estate,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,20.14
316388,Colebrook Estate,2023-08-10 18:30:00+00:00,feeder,30.0,N Current (RMS),A,40.9
316388,Colebrook Estate,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,63.3
316388,Colebrook Estate,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,58.8
316388,Colebrook Estate,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,85.2
316388,Colebrook Estate,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.22
316388,Colebrook Estate,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,27.62
316388,Colebrook Estate,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-19.02
316388,Colebrook Estate,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.37
316388,Colebrook Estate,2023-08-10 18:30:00+00:00,feeder,20.0,N Current (RMS),A,52.1
316388,Colebrook Estate,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,115.5
316388,Colebrook Estate,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,82.9
316388,Colebrook Estate,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,82.6
316388,Colebrook Estate,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
316388,Colebrook Estate,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
316388,Colebrook Estate,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.61
316388,Colebrook Estate,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
316388,Colebrook Estate,2023-08-10 18:30:00+00:00,feeder,10.0,N Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
316388,Colebrook Estate,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,36.5
316388,Colebrook Estate,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
316388,Colebrook Estate,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
316388,Colebrook Estate,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
316388,Colebrook Estate,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
316388,Colebrook Estate,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
316388,Colebrook Estate,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
316388,Colebrook Estate,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,44.48
316388,Colebrook Estate,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,-0.79
316388,Colebrook Estate,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,41.74
316388,Colebrook Estate,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,49.7
316388,Colebrook Estate,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,186.5
316388,Colebrook Estate,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,20.2
316388,Colebrook Estate,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,176.3
316388,Colebrook Estate,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
316388,Colebrook Estate,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,22.12
316388,Colebrook Estate,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.11
316388,Colebrook Estate,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,19.67
316388,Colebrook Estate,2023-08-10 18:20:00+00:00,feeder,30.0,N Current (RMS),A,46.0
316388,Colebrook Estate,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,92.6
316388,Colebrook Estate,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,52.4
316388,Colebrook Estate,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,83.2
316388,Colebrook Estate,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
316388,Colebrook Estate,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.08
316388,Colebrook Estate,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
316388,Colebrook Estate,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,31.75
316388,Colebrook Estate,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-22.4
316388,Colebrook Estate,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.75
316388,Colebrook Estate,2023-08-10 18:20:00+00:00,feeder,20.0,N Current (RMS),A,52.4
316388,Colebrook Estate,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,131.5
316388,Colebrook Estate,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,95.8
316388,Colebrook Estate,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,91.0
316388,Colebrook Estate,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
316388,Colebrook Estate,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
316388,Colebrook Estate,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
316388,Colebrook Estate,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.12
316388,Colebrook Estate,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
316388,Colebrook Estate,2023-08-10 18:20:00+00:00,feeder,10.0,N Current (RMS),A,17.0
316388,Colebrook Estate,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
316388,Colebrook Estate,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,36.4
316388,Colebrook Estate,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
316388,Colebrook Estate,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
316388,Colebrook Estate,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
316388,Colebrook Estate,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
316388,Colebrook Estate,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
316388,Colebrook Estate,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
316388,Colebrook Estate,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,55.54
316388,Colebrook Estate,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,-5.17
316388,Colebrook Estate,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,43.52
316388,Colebrook Estate,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,45.4
316388,Colebrook Estate,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,230.3
