Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,26.3
316388,Colebrook Estate,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,182.4
316388,Colebrook Estate,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
316388,Colebrook Estate,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
316388,Colebrook Estate,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
316388,Colebrook Estate,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,24.01
316388,Colebrook Estate,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.48
316388,Colebrook Estate,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,19.38
316388,Colebrook Estate,2023-08-10 18:10:00+00:00,feeder,30.0,N Current (RMS),A,45.5
316388,Colebrook Estate,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,99.7
316388,Colebrook Estate,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,62.1
316388,Colebrook Estate,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,81.7
316388,Colebrook Estate,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
316388,Colebrook Estate,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,22.54
316388,Colebrook Estate,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-28.06
316388,Colebrook Estate,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,21.94
316388,Colebrook Estate,2023-08-10 18:10:00+00:00,feeder,20.0,N Current (RMS),A,47.1
316388,Colebrook Estate,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,94.6
316388,Colebrook Estate,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,118.3
316388,Colebrook Estate,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,92.3
316388,Colebrook Estate,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
316388,Colebrook Estate,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
316388,Colebrook Estate,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
316388,Colebrook Estate,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.91
316388,Colebrook Estate,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.43
316388,Colebrook Estate,2023-08-10 18:10:00+00:00,feeder,10.0,N Current (RMS),A,14.3
316388,Colebrook Estate,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
316388,Colebrook Estate,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
316388,Colebrook Estate,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,36.2
316388,Colebrook Estate,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
316388,Colebrook Estate,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
316388,Colebrook Estate,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
316388,Colebrook Estate,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
316388,Colebrook Estate,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
316388,Colebrook Estate,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
316388,Colebrook Estate,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,48.17
316388,Colebrook Estate,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,-8.66
316388,Colebrook Estate,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,44.75
316388,Colebrook Estate,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,70.7
316388,Colebrook Estate,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,200.4
316388,Colebrook Estate,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,40.2
316388,Colebrook Estate,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,187.6
316388,Colebrook Estate,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
316388,Colebrook Estate,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
316388,Colebrook Estate,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
316388,Colebrook Estate,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,24.14
316388,Colebrook Estate,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,17.51
316388,Colebrook Estate,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,25.76
316388,Colebrook Estate,2023-08-10 18:00:00+00:00,feeder,30.0,N Current (RMS),A,45.6
316388,Colebrook Estate,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,101.9
316388,Colebrook Estate,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,73.8
316388,Colebrook Estate,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,108.1
316388,Colebrook Estate,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
316388,Colebrook Estate,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
316388,Colebrook Estate,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,27.09
316388,Colebrook Estate,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-25.08
316388,Colebrook Estate,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,23.75
316388,Colebrook Estate,2023-08-10 18:00:00+00:00,feeder,20.0,N Current (RMS),A,52.5
316388,Colebrook Estate,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,115.2
316388,Colebrook Estate,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,109.2
316388,Colebrook Estate,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,101.5
316388,Colebrook Estate,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
316388,Colebrook Estate,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
316388,Colebrook Estate,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
316388,Colebrook Estate,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.56
316388,Colebrook Estate,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.09
316388,Colebrook Estate,2023-08-10 18:00:00+00:00,feeder,10.0,N Current (RMS),A,15.3
316388,Colebrook Estate,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
316388,Colebrook Estate,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
316388,Colebrook Estate,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,36.1
316388,Colebrook Estate,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
316388,Colebrook Estate,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
316388,Colebrook Estate,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
316388,Colebrook Estate,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
316388,Colebrook Estate,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
316388,Colebrook Estate,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
316388,Colebrook Estate,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,52.88
316388,Colebrook Estate,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,-4.01
316388,Colebrook Estate,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,54.6
316388,Colebrook Estate,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,48.8
316388,Colebrook Estate,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,222.3
316388,Colebrook Estate,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,32.1
316388,Colebrook Estate,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,228.9
316388,Colebrook Estate,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
316388,Colebrook Estate,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
316388,Colebrook Estate,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
316388,Colebrook Estate,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,20.9
316388,Colebrook Estate,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.83
316388,Colebrook Estate,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,22.17
316388,Colebrook Estate,2023-08-10 17:50:00+00:00,feeder,30.0,N Current (RMS),A,44.4
316388,Colebrook Estate,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,87.0
316388,Colebrook Estate,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,60.0
316388,Colebrook Estate,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,93.2
316388,Colebrook Estate,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
316388,Colebrook Estate,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.54
316388,Colebrook Estate,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,21.37
316388,Colebrook Estate,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-19.9
316388,Colebrook Estate,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,31.81
316388,Colebrook Estate,2023-08-10 17:50:00+00:00,feeder,20.0,N Current (RMS),A,78.3
316388,Colebrook Estate,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,91.0
316388,Colebrook Estate,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,86.2
316388,Colebrook Estate,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,143.2
316388,Colebrook Estate,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
316388,Colebrook Estate,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
316388,Colebrook Estate,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
316388,Colebrook Estate,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.1
316388,Colebrook Estate,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.51
316388,Colebrook Estate,2023-08-10 17:50:00+00:00,feeder,10.0,N Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
316388,Colebrook Estate,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
316388,Colebrook Estate,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,35.9
316388,Colebrook Estate,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
316388,Colebrook Estate,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
316388,Colebrook Estate,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
316388,Colebrook Estate,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
316388,Colebrook Estate,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
316388,Colebrook Estate,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
316388,Colebrook Estate,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,44.18
316388,Colebrook Estate,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,-1.97
316388,Colebrook Estate,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,57.5
316388,Colebrook Estate,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,68.2
316388,Colebrook Estate,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,185.2
316388,Colebrook Estate,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,21.0
316388,Colebrook Estate,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,246.9
316388,Colebrook Estate,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
316388,Colebrook Estate,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
316388,Colebrook Estate,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
316388,Colebrook Estate,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,26.1
316388,Colebrook Estate,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,16.96
316388,Colebrook Estate,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,18.66
316388,Colebrook Estate,2023-08-10 17:40:00+00:00,feeder,30.0,N Current (RMS),A,48.8
316388,Colebrook Estate,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,109.8
316388,Colebrook Estate,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,72.6
316388,Colebrook Estate,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,79.3
316388,Colebrook Estate,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
316388,Colebrook Estate,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
316388,Colebrook Estate,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
316388,Colebrook Estate,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,32.74
316388,Colebrook Estate,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-22.75
316388,Colebrook Estate,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.88
316388,Colebrook Estate,2023-08-10 17:40:00+00:00,feeder,20.0,N Current (RMS),A,68.8
316388,Colebrook Estate,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,139.1
316388,Colebrook Estate,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,97.8
316388,Colebrook Estate,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,72.5
316388,Colebrook Estate,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
316388,Colebrook Estate,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.58
316388,Colebrook Estate,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
316388,Colebrook Estate,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
316388,Colebrook Estate,2023-08-10 17:40:00+00:00,feeder,10.0,N Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
316388,Colebrook Estate,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,35.8
316388,Colebrook Estate,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
316388,Colebrook Estate,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
316388,Colebrook Estate,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
316388,Colebrook Estate,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
316388,Colebrook Estate,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
316388,Colebrook Estate,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
316388,Colebrook Estate,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,61.42
316388,Colebrook Estate,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,-3.3
316388,Colebrook Estate,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,37.72
316388,Colebrook Estate,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,50.8
316388,Colebrook Estate,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,257.8
316388,Colebrook Estate,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,23.4
316388,Colebrook Estate,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,160.7
316388,Colebrook Estate,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
316388,Colebrook Estate,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
316388,Colebrook Estate,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,21.44
316388,Colebrook Estate,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,16.9
316388,Colebrook Estate,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,31.7
316388,Colebrook Estate,2023-08-10 17:30:00+00:00,feeder,30.0,N Current (RMS),A,60.1
316388,Colebrook Estate,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,91.4
316388,Colebrook Estate,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,71.6
316388,Colebrook Estate,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,132.2
316388,Colebrook Estate,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.54
316388,Colebrook Estate,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
316388,Colebrook Estate,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,32.42
316388,Colebrook Estate,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-28.67
316388,Colebrook Estate,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.83
316388,Colebrook Estate,2023-08-10 17:30:00+00:00,feeder,20.0,N Current (RMS),A,58.3
316388,Colebrook Estate,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,136.0
316388,Colebrook Estate,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,122.3
316388,Colebrook Estate,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,83.9
316388,Colebrook Estate,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
316388,Colebrook Estate,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
316388,Colebrook Estate,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.33
316388,Colebrook Estate,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.04
316388,Colebrook Estate,2023-08-10 17:30:00+00:00,feeder,10.0,N Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
316388,Colebrook Estate,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,35.6
316388,Colebrook Estate,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
316388,Colebrook Estate,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
316388,Colebrook Estate,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
316388,Colebrook Estate,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
316388,Colebrook Estate,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
316388,Colebrook Estate,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
316388,Colebrook Estate,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,56.38
316388,Colebrook Estate,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,-9.45
316388,Colebrook Estate,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,55.57
316388,Colebrook Estate,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,87.6
316388,Colebrook Estate,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,236.0
316388,Colebrook Estate,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,43.9
316388,Colebrook Estate,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,232.5
316388,Colebrook Estate,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
316388,Colebrook Estate,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
316388,Colebrook Estate,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,20.92
316388,Colebrook Estate,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,16.24
316388,Colebrook Estate,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,19.14
316388,Colebrook Estate,2023-08-10 17:20:00+00:00,feeder,30.0,N Current (RMS),A,38.3
316388,Colebrook Estate,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,88.4
316388,Colebrook Estate,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,69.4
316388,Colebrook Estate,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,81.9
316388,Colebrook Estate,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
316388,Colebrook Estate,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
316388,Colebrook Estate,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,31.95
316388,Colebrook Estate,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-26.26
316388,Colebrook Estate,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.31
316388,Colebrook Estate,2023-08-10 17:20:00+00:00,feeder,20.0,N Current (RMS),A,74.8
316388,Colebrook Estate,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,134.4
316388,Colebrook Estate,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,112.2
316388,Colebrook Estate,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,58.6
316388,Colebrook Estate,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
316388,Colebrook Estate,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
316388,Colebrook Estate,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
316388,Colebrook Estate,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.84
316388,Colebrook Estate,2023-08-10 17:20:00+00:00,feeder,10.0,N Current (RMS),A,14.8
316388,Colebrook Estate,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
316388,Colebrook Estate,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
316388,Colebrook Estate,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,35.5
316388,Colebrook Estate,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
316388,Colebrook Estate,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
316388,Colebrook Estate,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
316388,Colebrook Estate,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
316388,Colebrook Estate,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
316388,Colebrook Estate,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
316388,Colebrook Estate,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,55.27
316388,Colebrook Estate,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,-7.98
316388,Colebrook Estate,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,37.28
316388,Colebrook Estate,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,61.4
316388,Colebrook Estate,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,231.4
316388,Colebrook Estate,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,39.9
316388,Colebrook Estate,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,158.9
316388,Colebrook Estate,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
316388,Colebrook Estate,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
316388,Colebrook Estate,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,23.41
316388,Colebrook Estate,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,15.09
316388,Colebrook Estate,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.32
316388,Colebrook Estate,2023-08-10 17:10:00+00:00,feeder,30.0,N Current (RMS),A,50.4
316388,Colebrook Estate,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,101.1
316388,Colebrook Estate,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,65.2
316388,Colebrook Estate,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,61.3
316388,Colebrook Estate,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
316388,Colebrook Estate,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.51
316388,Colebrook Estate,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
316388,Colebrook Estate,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,25.17
316388,Colebrook Estate,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-23.18
316388,Colebrook Estate,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.99
316388,Colebrook Estate,2023-08-10 17:10:00+00:00,feeder,20.0,N Current (RMS),A,48.8
316388,Colebrook Estate,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,106.2
316388,Colebrook Estate,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,98.8
316388,Colebrook Estate,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,67.9
316388,Colebrook Estate,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
316388,Colebrook Estate,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.85
316388,Colebrook Estate,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
316388,Colebrook Estate,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
316388,Colebrook Estate,2023-08-10 17:10:00+00:00,feeder,10.0,N Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
316388,Colebrook Estate,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,35.3
316388,Colebrook Estate,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
316388,Colebrook Estate,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
316388,Colebrook Estate,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
316388,Colebrook Estate,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
316388,Colebrook Estate,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
316388,Colebrook Estate,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
316388,Colebrook Estate,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
316388,Colebrook Estate,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
316388,Colebrook Estate,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,51.43
316388,Colebrook Estate,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,-6.33
316388,Colebrook Estate,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,32.29
316388,Colebrook Estate,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,218.1
316388,Colebrook Estate,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,32.6
316388,Colebrook Estate,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,137.4
316388,Colebrook Estate,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,28.87
316388,Colebrook Estate,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,15.64
316388,Colebrook Estate,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,18.06
316388,Colebrook Estate,2023-08-10 17:00:00+00:00,feeder,30.0,N Current (RMS),A,59.0
316388,Colebrook Estate,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,121.6
316388,Colebrook Estate,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,67.3
316388,Colebrook Estate,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,77.2
316388,Colebrook Estate,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
316388,Colebrook Estate,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
316388,Colebrook Estate,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,26.33
316388,Colebrook Estate,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-23.49
316388,Colebrook Estate,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.25
316388,Colebrook Estate,2023-08-10 17:00:00+00:00,feeder,20.0,N Current (RMS),A,55.3
316388,Colebrook Estate,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,111.1
316388,Colebrook Estate,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,102.9
316388,Colebrook Estate,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,73.2
316388,Colebrook Estate,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
316388,Colebrook Estate,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
316388,Colebrook Estate,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
316388,Colebrook Estate,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.06
316388,Colebrook Estate,2023-08-10 17:00:00+00:00,feeder,10.0,N Current (RMS),A,14.8
316388,Colebrook Estate,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
316388,Colebrook Estate,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
316388,Colebrook Estate,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,35.2
316388,Colebrook Estate,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
316388,Colebrook Estate,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
316388,Colebrook Estate,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
316388,Colebrook Estate,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
316388,Colebrook Estate,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
316388,Colebrook Estate,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
316388,Colebrook Estate,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,57.0
316388,Colebrook Estate,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,-5.34
316388,Colebrook Estate,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,40.38
316388,Colebrook Estate,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,56.6
316388,Colebrook Estate,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,238.5
316388,Colebrook Estate,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,35.8
316388,Colebrook Estate,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,171.1
316388,Colebrook Estate,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
316388,Colebrook Estate,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
316388,Colebrook Estate,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,22.76
316388,Colebrook Estate,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.7
316388,Colebrook Estate,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,18.0
316388,Colebrook Estate,2023-08-10 16:50:00+00:00,feeder,30.0,N Current (RMS),A,44.6
316388,Colebrook Estate,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,95.7
316388,Colebrook Estate,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,63.7
316388,Colebrook Estate,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,77.3
316388,Colebrook Estate,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
316388,Colebrook Estate,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
316388,Colebrook Estate,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
316388,Colebrook Estate,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.35
316388,Colebrook Estate,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-26.16
316388,Colebrook Estate,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.33
316388,Colebrook Estate,2023-08-10 16:50:00+00:00,feeder,20.0,N Current (RMS),A,52.9
316388,Colebrook Estate,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,74.0
316388,Colebrook Estate,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,110.3
316388,Colebrook Estate,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,86.9
316388,Colebrook Estate,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
316388,Colebrook Estate,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
316388,Colebrook Estate,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
316388,Colebrook Estate,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.11
316388,Colebrook Estate,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
316388,Colebrook Estate,2023-08-10 16:50:00+00:00,feeder,10.0,N Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
316388,Colebrook Estate,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,35.1
316388,Colebrook Estate,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
316388,Colebrook Estate,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
316388,Colebrook Estate,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
316388,Colebrook Estate,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
316388,Colebrook Estate,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
316388,Colebrook Estate,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,41.79
316388,Colebrook Estate,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,-8.34
316388,Colebrook Estate,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,40.32
316388,Colebrook Estate,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,72.7
316388,Colebrook Estate,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,175.5
316388,Colebrook Estate,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,37.1
316388,Colebrook Estate,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,171.3
316388,Colebrook Estate,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
316388,Colebrook Estate,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
316388,Colebrook Estate,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
316388,Colebrook Estate,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,17.4
316388,Colebrook Estate,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,19.23
316388,Colebrook Estate,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,21.88
316388,Colebrook Estate,2023-08-10 16:40:00+00:00,feeder,30.0,N Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,74.1
316388,Colebrook Estate,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,81.7
316388,Colebrook Estate,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,92.5
316388,Colebrook Estate,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
316388,Colebrook Estate,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
316388,Colebrook Estate,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,21.33
316388,Colebrook Estate,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-29.07
316388,Colebrook Estate,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.12
316388,Colebrook Estate,2023-08-10 16:40:00+00:00,feeder,20.0,N Current (RMS),A,68.0
316388,Colebrook Estate,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,90.2
316388,Colebrook Estate,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,122.9
316388,Colebrook Estate,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.6
316388,Colebrook Estate,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
316388,Colebrook Estate,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
316388,Colebrook Estate,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
316388,Colebrook Estate,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.76
316388,Colebrook Estate,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.84
316388,Colebrook Estate,2023-08-10 16:40:00+00:00,feeder,10.0,N Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
316388,Colebrook Estate,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
316388,Colebrook Estate,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
316388,Colebrook Estate,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,34.9
316388,Colebrook Estate,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
316388,Colebrook Estate,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
316388,Colebrook Estate,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
316388,Colebrook Estate,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
316388,Colebrook Estate,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
316388,Colebrook Estate,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
316388,Colebrook Estate,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
316388,Colebrook Estate,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,41.26
316388,Colebrook Estate,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,-6.08
316388,Colebrook Estate,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,35.84
316388,Colebrook Estate,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,76.8
316388,Colebrook Estate,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,173.9
316388,Colebrook Estate,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,32.9
316388,Colebrook Estate,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,152.8
316388,Colebrook Estate,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
316388,Colebrook Estate,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
316388,Colebrook Estate,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,21.03
316388,Colebrook Estate,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,28.61
316388,Colebrook Estate,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,21.41
316388,Colebrook Estate,2023-08-10 16:30:00+00:00,feeder,30.0,N Current (RMS),A,51.2
316388,Colebrook Estate,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,90.0
316388,Colebrook Estate,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,121.5
316388,Colebrook Estate,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,90.0
316388,Colebrook Estate,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
316388,Colebrook Estate,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
316388,Colebrook Estate,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
316388,Colebrook Estate,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,22.26
316388,Colebrook Estate,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-28.68
316388,Colebrook Estate,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.36
316388,Colebrook Estate,2023-08-10 16:30:00+00:00,feeder,20.0,N Current (RMS),A,64.3
316388,Colebrook Estate,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,93.5
316388,Colebrook Estate,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,121.7
316388,Colebrook Estate,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,55.0
316388,Colebrook Estate,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
316388,Colebrook Estate,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
316388,Colebrook Estate,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.7
316388,Colebrook Estate,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.78
316388,Colebrook Estate,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.33
316388,Colebrook Estate,2023-08-10 16:30:00+00:00,feeder,10.0,N Current (RMS),A,14.5
316388,Colebrook Estate,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
316388,Colebrook Estate,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
316388,Colebrook Estate,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,34.6
316388,Colebrook Estate,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
316388,Colebrook Estate,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
316388,Colebrook Estate,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
316388,Colebrook Estate,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
316388,Colebrook Estate,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
316388,Colebrook Estate,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
316388,Colebrook Estate,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,45.99
316388,Colebrook Estate,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,3.71
316388,Colebrook Estate,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,36.1
316388,Colebrook Estate,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,53.1
316388,Colebrook Estate,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,193.8
316388,Colebrook Estate,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,28.3
316388,Colebrook Estate,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,153.3
316388,Colebrook Estate,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
316388,Colebrook Estate,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
316388,Colebrook Estate,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
316388,Colebrook Estate,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,17.38
316388,Colebrook Estate,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,23.55
316388,Colebrook Estate,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,22.16
316388,Colebrook Estate,2023-08-10 16:20:00+00:00,feeder,30.0,N Current (RMS),A,44.6
316388,Colebrook Estate,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,75.8
316388,Colebrook Estate,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,98.8
316388,Colebrook Estate,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,93.1
316388,Colebrook Estate,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
316388,Colebrook Estate,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.98
316388,Colebrook Estate,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-28.39
316388,Colebrook Estate,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.6
316388,Colebrook Estate,2023-08-10 16:20:00+00:00,feeder,20.0,N Current (RMS),A,56.7
316388,Colebrook Estate,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,76.6
316388,Colebrook Estate,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,119.8
316388,Colebrook Estate,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,63.1
316388,Colebrook Estate,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
316388,Colebrook Estate,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
316388,Colebrook Estate,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
316388,Colebrook Estate,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.22
316388,Colebrook Estate,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.89
316388,Colebrook Estate,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.58
316388,Colebrook Estate,2023-08-10 16:20:00+00:00,feeder,10.0,N Current (RMS),A,13.5
316388,Colebrook Estate,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
316388,Colebrook Estate,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
316388,Colebrook Estate,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
316388,Colebrook Estate,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,34.4
316388,Colebrook Estate,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
