Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
316388,Colebrook Estate,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
316388,Colebrook Estate,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
316388,Colebrook Estate,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
316388,Colebrook Estate,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
316388,Colebrook Estate,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,38.59
316388,Colebrook Estate,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,-0.94
316388,Colebrook Estate,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,40.34
316388,Colebrook Estate,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,49.9
316388,Colebrook Estate,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,163.3
316388,Colebrook Estate,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,21.0
316388,Colebrook Estate,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,170.1
316388,Colebrook Estate,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
316388,Colebrook Estate,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
316388,Colebrook Estate,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,15.1
316388,Colebrook Estate,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,23.65
316388,Colebrook Estate,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,20.62
316388,Colebrook Estate,2023-08-10 16:10:00+00:00,feeder,30.0,N Current (RMS),A,48.3
316388,Colebrook Estate,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,64.4
316388,Colebrook Estate,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,100.2
316388,Colebrook Estate,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,86.4
316388,Colebrook Estate,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.82
316388,Colebrook Estate,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
316388,Colebrook Estate,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,20.75
316388,Colebrook Estate,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-24.36
316388,Colebrook Estate,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.28
316388,Colebrook Estate,2023-08-10 16:10:00+00:00,feeder,20.0,N Current (RMS),A,45.8
316388,Colebrook Estate,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,88.2
316388,Colebrook Estate,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,103.9
316388,Colebrook Estate,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,61.5
316388,Colebrook Estate,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
316388,Colebrook Estate,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
316388,Colebrook Estate,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.25
316388,Colebrook Estate,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.15
316388,Colebrook Estate,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.57
316388,Colebrook Estate,2023-08-10 16:10:00+00:00,feeder,10.0,N Current (RMS),A,18.2
316388,Colebrook Estate,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
316388,Colebrook Estate,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
316388,Colebrook Estate,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
316388,Colebrook Estate,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,34.4
316388,Colebrook Estate,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
316388,Colebrook Estate,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
316388,Colebrook Estate,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
316388,Colebrook Estate,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
316388,Colebrook Estate,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
316388,Colebrook Estate,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
316388,Colebrook Estate,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,40.1
316388,Colebrook Estate,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,5.44
316388,Colebrook Estate,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,39.47
316388,Colebrook Estate,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,53.7
316388,Colebrook Estate,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,169.0
316388,Colebrook Estate,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,33.5
316388,Colebrook Estate,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,166.5
316388,Colebrook Estate,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
316388,Colebrook Estate,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
316388,Colebrook Estate,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
316388,Colebrook Estate,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,15.95
316388,Colebrook Estate,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,19.61
316388,Colebrook Estate,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.62
316388,Colebrook Estate,2023-08-10 16:00:00+00:00,feeder,30.0,N Current (RMS),A,44.4
316388,Colebrook Estate,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,71.1
316388,Colebrook Estate,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,82.6
316388,Colebrook Estate,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,62.8
316388,Colebrook Estate,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
316388,Colebrook Estate,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,24.02
316388,Colebrook Estate,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-18.78
316388,Colebrook Estate,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.71
316388,Colebrook Estate,2023-08-10 16:00:00+00:00,feeder,20.0,N Current (RMS),A,50.9
316388,Colebrook Estate,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,100.9
316388,Colebrook Estate,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,81.1
316388,Colebrook Estate,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.9
316388,Colebrook Estate,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
316388,Colebrook Estate,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
316388,Colebrook Estate,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
316388,Colebrook Estate,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.57
316388,Colebrook Estate,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
316388,Colebrook Estate,2023-08-10 16:00:00+00:00,feeder,10.0,N Current (RMS),A,20.0
316388,Colebrook Estate,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
316388,Colebrook Estate,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,34.2
316388,Colebrook Estate,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
316388,Colebrook Estate,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
316388,Colebrook Estate,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
316388,Colebrook Estate,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
316388,Colebrook Estate,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
316388,Colebrook Estate,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
316388,Colebrook Estate,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,41.93
316388,Colebrook Estate,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,5.41
316388,Colebrook Estate,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,26.39
316388,Colebrook Estate,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,46.9
316388,Colebrook Estate,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,177.2
316388,Colebrook Estate,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,30.3
316388,Colebrook Estate,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,114.0
316388,Colebrook Estate,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
316388,Colebrook Estate,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
316388,Colebrook Estate,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
316388,Colebrook Estate,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.82
316388,Colebrook Estate,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,19.0
316388,Colebrook Estate,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,18.55
316388,Colebrook Estate,2023-08-10 15:50:00+00:00,feeder,30.0,N Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,63.6
316388,Colebrook Estate,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,79.6
316388,Colebrook Estate,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,78.9
316388,Colebrook Estate,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
316388,Colebrook Estate,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
316388,Colebrook Estate,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
316388,Colebrook Estate,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,20.42
316388,Colebrook Estate,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-17.01
316388,Colebrook Estate,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
316388,Colebrook Estate,2023-08-10 15:50:00+00:00,feeder,20.0,N Current (RMS),A,37.6
316388,Colebrook Estate,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,86.5
316388,Colebrook Estate,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,73.7
316388,Colebrook Estate,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,52.2
316388,Colebrook Estate,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
316388,Colebrook Estate,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
316388,Colebrook Estate,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
316388,Colebrook Estate,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.57
316388,Colebrook Estate,2023-08-10 15:50:00+00:00,feeder,10.0,N Current (RMS),A,13.6
316388,Colebrook Estate,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
316388,Colebrook Estate,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
316388,Colebrook Estate,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,34.2
316388,Colebrook Estate,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
316388,Colebrook Estate,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
316388,Colebrook Estate,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
316388,Colebrook Estate,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
316388,Colebrook Estate,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
316388,Colebrook Estate,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
316388,Colebrook Estate,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,37.01
316388,Colebrook Estate,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,5.01
316388,Colebrook Estate,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,34.12
316388,Colebrook Estate,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,156.1
316388,Colebrook Estate,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,26.4
316388,Colebrook Estate,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,144.6
316388,Colebrook Estate,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
316388,Colebrook Estate,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
316388,Colebrook Estate,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
316388,Colebrook Estate,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.62
316388,Colebrook Estate,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.22
316388,Colebrook Estate,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,15.39
316388,Colebrook Estate,2023-08-10 15:40:00+00:00,feeder,30.0,N Current (RMS),A,33.2
316388,Colebrook Estate,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,47.4
316388,Colebrook Estate,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,61.2
316388,Colebrook Estate,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,66.1
316388,Colebrook Estate,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
316388,Colebrook Estate,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
316388,Colebrook Estate,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
316388,Colebrook Estate,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.57
316388,Colebrook Estate,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-15.77
316388,Colebrook Estate,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.17
316388,Colebrook Estate,2023-08-10 15:40:00+00:00,feeder,20.0,N Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,63.5
316388,Colebrook Estate,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,68.6
316388,Colebrook Estate,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,70.2
316388,Colebrook Estate,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
316388,Colebrook Estate,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
316388,Colebrook Estate,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.54
316388,Colebrook Estate,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
316388,Colebrook Estate,2023-08-10 15:40:00+00:00,feeder,10.0,N Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,34.1
316388,Colebrook Estate,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
316388,Colebrook Estate,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
316388,Colebrook Estate,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
316388,Colebrook Estate,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
316388,Colebrook Estate,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
316388,Colebrook Estate,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
316388,Colebrook Estate,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,27.32
316388,Colebrook Estate,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,0.99
316388,Colebrook Estate,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,32.86
316388,Colebrook Estate,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,31.0
316388,Colebrook Estate,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,117.8
316388,Colebrook Estate,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,13.5
316388,Colebrook Estate,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,139.6
316388,Colebrook Estate,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
316388,Colebrook Estate,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
316388,Colebrook Estate,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
316388,Colebrook Estate,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.03
316388,Colebrook Estate,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.06
316388,Colebrook Estate,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.77
316388,Colebrook Estate,2023-08-10 15:30:00+00:00,feeder,30.0,N Current (RMS),A,28.0
316388,Colebrook Estate,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,44.3
316388,Colebrook Estate,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,40.3
316388,Colebrook Estate,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,42.8
316388,Colebrook Estate,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
316388,Colebrook Estate,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
316388,Colebrook Estate,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
316388,Colebrook Estate,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.03
316388,Colebrook Estate,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-13.6
316388,Colebrook Estate,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.05
316388,Colebrook Estate,2023-08-10 15:30:00+00:00,feeder,20.0,N Current (RMS),A,41.9
316388,Colebrook Estate,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,53.3
316388,Colebrook Estate,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.5
316388,Colebrook Estate,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,74.0
316388,Colebrook Estate,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
316388,Colebrook Estate,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
316388,Colebrook Estate,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.78
316388,Colebrook Estate,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
316388,Colebrook Estate,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.84
316388,Colebrook Estate,2023-08-10 15:30:00+00:00,feeder,10.0,N Current (RMS),A,13.5
316388,Colebrook Estate,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
316388,Colebrook Estate,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,34.2
316388,Colebrook Estate,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
316388,Colebrook Estate,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
316388,Colebrook Estate,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
316388,Colebrook Estate,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
316388,Colebrook Estate,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
316388,Colebrook Estate,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
316388,Colebrook Estate,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,25.84
316388,Colebrook Estate,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,-2.79
316388,Colebrook Estate,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,27.66
316388,Colebrook Estate,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,32.1
316388,Colebrook Estate,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,111.5
316388,Colebrook Estate,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,14.4
316388,Colebrook Estate,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,119.9
316388,Colebrook Estate,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
316388,Colebrook Estate,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
316388,Colebrook Estate,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
316388,Colebrook Estate,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.31
316388,Colebrook Estate,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.47
316388,Colebrook Estate,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,14.87
316388,Colebrook Estate,2023-08-10 15:20:00+00:00,feeder,30.0,N Current (RMS),A,32.7
316388,Colebrook Estate,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,42.2
316388,Colebrook Estate,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,63.2
316388,Colebrook Estate,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
316388,Colebrook Estate,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.29
316388,Colebrook Estate,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-15.46
316388,Colebrook Estate,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.07
316388,Colebrook Estate,2023-08-10 15:20:00+00:00,feeder,20.0,N Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.3
316388,Colebrook Estate,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,66.7
316388,Colebrook Estate,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,62.0
316388,Colebrook Estate,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
316388,Colebrook Estate,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
316388,Colebrook Estate,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.24
316388,Colebrook Estate,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
316388,Colebrook Estate,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
316388,Colebrook Estate,2023-08-10 15:20:00+00:00,feeder,10.0,N Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
316388,Colebrook Estate,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,34.2
316388,Colebrook Estate,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
316388,Colebrook Estate,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
316388,Colebrook Estate,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
316388,Colebrook Estate,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
316388,Colebrook Estate,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
316388,Colebrook Estate,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
316388,Colebrook Estate,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,23.85
316388,Colebrook Estate,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,-3.69
316388,Colebrook Estate,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,30.13
316388,Colebrook Estate,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,36.6
316388,Colebrook Estate,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,103.1
316388,Colebrook Estate,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,18.0
316388,Colebrook Estate,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,129.1
316388,Colebrook Estate,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
316388,Colebrook Estate,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
316388,Colebrook Estate,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.4
316388,Colebrook Estate,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.96
316388,Colebrook Estate,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,17.04
316388,Colebrook Estate,2023-08-10 15:10:00+00:00,feeder,30.0,N Current (RMS),A,44.0
316388,Colebrook Estate,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,34.2
316388,Colebrook Estate,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,51.9
316388,Colebrook Estate,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,73.7
316388,Colebrook Estate,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
316388,Colebrook Estate,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
316388,Colebrook Estate,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
316388,Colebrook Estate,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.42
316388,Colebrook Estate,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-15.27
316388,Colebrook Estate,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.88
316388,Colebrook Estate,2023-08-10 15:10:00+00:00,feeder,20.0,N Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,71.8
316388,Colebrook Estate,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,67.4
316388,Colebrook Estate,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,56.6
316388,Colebrook Estate,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
316388,Colebrook Estate,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.87
316388,Colebrook Estate,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.63
316388,Colebrook Estate,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
316388,Colebrook Estate,2023-08-10 15:10:00+00:00,feeder,10.0,N Current (RMS),A,13.5
316388,Colebrook Estate,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
316388,Colebrook Estate,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
316388,Colebrook Estate,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
316388,Colebrook Estate,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,34.3
316388,Colebrook Estate,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
316388,Colebrook Estate,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
316388,Colebrook Estate,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
316388,Colebrook Estate,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
316388,Colebrook Estate,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
316388,Colebrook Estate,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
316388,Colebrook Estate,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,27.69
316388,Colebrook Estate,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,-0.68
316388,Colebrook Estate,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,32.93
316388,Colebrook Estate,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,49.9
316388,Colebrook Estate,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,120.1
316388,Colebrook Estate,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,20.6
316388,Colebrook Estate,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,141.4
316388,Colebrook Estate,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
316388,Colebrook Estate,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
316388,Colebrook Estate,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.75
316388,Colebrook Estate,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.23
316388,Colebrook Estate,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.98
316388,Colebrook Estate,2023-08-10 15:00:00+00:00,feeder,30.0,N Current (RMS),A,46.1
316388,Colebrook Estate,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
316388,Colebrook Estate,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,49.0
316388,Colebrook Estate,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,67.9
316388,Colebrook Estate,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
316388,Colebrook Estate,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
316388,Colebrook Estate,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
316388,Colebrook Estate,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.74
316388,Colebrook Estate,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-21.08
316388,Colebrook Estate,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.29
316388,Colebrook Estate,2023-08-10 15:00:00+00:00,feeder,20.0,N Current (RMS),A,38.9
316388,Colebrook Estate,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,72.0
316388,Colebrook Estate,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,90.1
316388,Colebrook Estate,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,70.1
316388,Colebrook Estate,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
316388,Colebrook Estate,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.97
316388,Colebrook Estate,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
316388,Colebrook Estate,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.08
316388,Colebrook Estate,2023-08-10 15:00:00+00:00,feeder,10.0,N Current (RMS),A,12.5
316388,Colebrook Estate,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
316388,Colebrook Estate,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
316388,Colebrook Estate,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,34.3
316388,Colebrook Estate,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
316388,Colebrook Estate,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
316388,Colebrook Estate,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
316388,Colebrook Estate,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
316388,Colebrook Estate,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
316388,Colebrook Estate,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
316388,Colebrook Estate,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,26.46
316388,Colebrook Estate,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,-7.82
316388,Colebrook Estate,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,35.35
316388,Colebrook Estate,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,37.7
316388,Colebrook Estate,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,115.3
316388,Colebrook Estate,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,36.4
316388,Colebrook Estate,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,151.8
316388,Colebrook Estate,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
316388,Colebrook Estate,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.35
316388,Colebrook Estate,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.54
316388,Colebrook Estate,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.94
316388,Colebrook Estate,2023-08-10 14:50:00+00:00,feeder,30.0,N Current (RMS),A,34.9
316388,Colebrook Estate,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,50.2
316388,Colebrook Estate,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,55.6
316388,Colebrook Estate,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
316388,Colebrook Estate,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
316388,Colebrook Estate,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
316388,Colebrook Estate,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.06
316388,Colebrook Estate,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-17.05
316388,Colebrook Estate,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.08
316388,Colebrook Estate,2023-08-10 14:50:00+00:00,feeder,20.0,N Current (RMS),A,36.0
316388,Colebrook Estate,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,77.9
316388,Colebrook Estate,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,74.0
316388,Colebrook Estate,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,64.8
316388,Colebrook Estate,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
316388,Colebrook Estate,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
316388,Colebrook Estate,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
316388,Colebrook Estate,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.02
316388,Colebrook Estate,2023-08-10 14:50:00+00:00,feeder,10.0,N Current (RMS),A,10.9
316388,Colebrook Estate,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
316388,Colebrook Estate,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
316388,Colebrook Estate,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,34.3
316388,Colebrook Estate,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
316388,Colebrook Estate,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
316388,Colebrook Estate,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
316388,Colebrook Estate,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
316388,Colebrook Estate,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
316388,Colebrook Estate,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
316388,Colebrook Estate,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,25.92
316388,Colebrook Estate,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,-3.26
316388,Colebrook Estate,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,31.04
316388,Colebrook Estate,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,113.1
316388,Colebrook Estate,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,21.4
316388,Colebrook Estate,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,132.2
316388,Colebrook Estate,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
316388,Colebrook Estate,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
316388,Colebrook Estate,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.25
316388,Colebrook Estate,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.72
316388,Colebrook Estate,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.61
316388,Colebrook Estate,2023-08-10 14:40:00+00:00,feeder,30.0,N Current (RMS),A,32.9
316388,Colebrook Estate,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
316388,Colebrook Estate,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,47.1
316388,Colebrook Estate,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,50.8
316388,Colebrook Estate,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
316388,Colebrook Estate,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
316388,Colebrook Estate,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
316388,Colebrook Estate,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.8
316388,Colebrook Estate,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-14.32
316388,Colebrook Estate,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.88
316388,Colebrook Estate,2023-08-10 14:40:00+00:00,feeder,20.0,N Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,73.3
316388,Colebrook Estate,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,62.6
316388,Colebrook Estate,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,58.6
316388,Colebrook Estate,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
316388,Colebrook Estate,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
316388,Colebrook Estate,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
316388,Colebrook Estate,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.8
316388,Colebrook Estate,2023-08-10 14:40:00+00:00,feeder,10.0,N Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
316388,Colebrook Estate,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,34.2
316388,Colebrook Estate,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
316388,Colebrook Estate,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
316388,Colebrook Estate,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
316388,Colebrook Estate,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
316388,Colebrook Estate,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
316388,Colebrook Estate,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
316388,Colebrook Estate,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
316388,Colebrook Estate,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,22.61
316388,Colebrook Estate,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,-1.55
316388,Colebrook Estate,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,23.68
316388,Colebrook Estate,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,43.2
316388,Colebrook Estate,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,99.4
316388,Colebrook Estate,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,103.6
316388,Colebrook Estate,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
316388,Colebrook Estate,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
316388,Colebrook Estate,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.98
316388,Colebrook Estate,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.97
316388,Colebrook Estate,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.97
316388,Colebrook Estate,2023-08-10 14:30:00+00:00,feeder,30.0,N Current (RMS),A,33.4
316388,Colebrook Estate,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.6
316388,Colebrook Estate,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,47.7
316388,Colebrook Estate,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,51.6
316388,Colebrook Estate,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
316388,Colebrook Estate,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
316388,Colebrook Estate,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
316388,Colebrook Estate,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.5
316388,Colebrook Estate,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-12.89
316388,Colebrook Estate,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.73
316388,Colebrook Estate,2023-08-10 14:30:00+00:00,feeder,20.0,N Current (RMS),A,36.4
316388,Colebrook Estate,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,66.3
316388,Colebrook Estate,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,57.4
316388,Colebrook Estate,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.0
316388,Colebrook Estate,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
316388,Colebrook Estate,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.48
316388,Colebrook Estate,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
316388,Colebrook Estate,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.34
316388,Colebrook Estate,2023-08-10 14:30:00+00:00,feeder,10.0,N Current (RMS),A,14.1
316388,Colebrook Estate,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
316388,Colebrook Estate,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,34.1
316388,Colebrook Estate,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
316388,Colebrook Estate,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
316388,Colebrook Estate,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
316388,Colebrook Estate,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
316388,Colebrook Estate,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
316388,Colebrook Estate,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
316388,Colebrook Estate,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
316388,Colebrook Estate,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
316388,Colebrook Estate,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,21.96
316388,Colebrook Estate,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,-0.57
316388,Colebrook Estate,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,20.36
316388,Colebrook Estate,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,44.8
316388,Colebrook Estate,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,95.9
316388,Colebrook Estate,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,89.3
316388,Colebrook Estate,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
316388,Colebrook Estate,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
316388,Colebrook Estate,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
316388,Colebrook Estate,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.4
316388,Colebrook Estate,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.69
316388,Colebrook Estate,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,15.78
316388,Colebrook Estate,2023-08-10 14:20:00+00:00,feeder,30.0,N Current (RMS),A,40.8
316388,Colebrook Estate,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.4
316388,Colebrook Estate,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,46.2
316388,Colebrook Estate,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,67.5
316388,Colebrook Estate,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
316388,Colebrook Estate,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
316388,Colebrook Estate,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.43
316388,Colebrook Estate,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-14.49
316388,Colebrook Estate,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.94
316388,Colebrook Estate,2023-08-10 14:20:00+00:00,feeder,20.0,N Current (RMS),A,37.3
316388,Colebrook Estate,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,58.2
316388,Colebrook Estate,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,63.5
316388,Colebrook Estate,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.7
316388,Colebrook Estate,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
