Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
316388,Colebrook Estate,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
316388,Colebrook Estate,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
316388,Colebrook Estate,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.2
316388,Colebrook Estate,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.19
316388,Colebrook Estate,2023-08-10 14:20:00+00:00,feeder,10.0,N Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
316388,Colebrook Estate,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,34.0
316388,Colebrook Estate,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
316388,Colebrook Estate,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
316388,Colebrook Estate,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
316388,Colebrook Estate,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
316388,Colebrook Estate,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
316388,Colebrook Estate,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
316388,Colebrook Estate,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
316388,Colebrook Estate,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,21.75
316388,Colebrook Estate,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,-3.59
316388,Colebrook Estate,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,24.54
316388,Colebrook Estate,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,54.4
316388,Colebrook Estate,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,95.3
316388,Colebrook Estate,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,19.5
316388,Colebrook Estate,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,107.2
316388,Colebrook Estate,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
316388,Colebrook Estate,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
316388,Colebrook Estate,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
316388,Colebrook Estate,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.6
316388,Colebrook Estate,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,16.59
316388,Colebrook Estate,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.38
316388,Colebrook Estate,2023-08-10 14:10:00+00:00,feeder,30.0,N Current (RMS),A,42.2
316388,Colebrook Estate,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,40.3
316388,Colebrook Estate,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,71.1
316388,Colebrook Estate,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,53.0
316388,Colebrook Estate,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
316388,Colebrook Estate,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
316388,Colebrook Estate,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.71
316388,Colebrook Estate,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-22.22
316388,Colebrook Estate,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.16
316388,Colebrook Estate,2023-08-10 14:10:00+00:00,feeder,20.0,N Current (RMS),A,65.9
316388,Colebrook Estate,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.3
316388,Colebrook Estate,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,98.8
316388,Colebrook Estate,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.7
316388,Colebrook Estate,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
316388,Colebrook Estate,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
316388,Colebrook Estate,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.16
316388,Colebrook Estate,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.23
316388,Colebrook Estate,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.68
316388,Colebrook Estate,2023-08-10 14:10:00+00:00,feeder,10.0,N Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
316388,Colebrook Estate,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
316388,Colebrook Estate,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,33.8
316388,Colebrook Estate,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
316388,Colebrook Estate,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
316388,Colebrook Estate,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
316388,Colebrook Estate,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
316388,Colebrook Estate,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
316388,Colebrook Estate,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
316388,Colebrook Estate,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,18.47
316388,Colebrook Estate,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,-5.39
316388,Colebrook Estate,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,22.23
316388,Colebrook Estate,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,48.2
316388,Colebrook Estate,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,84.1
316388,Colebrook Estate,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,34.6
316388,Colebrook Estate,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,98.1
316388,Colebrook Estate,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
316388,Colebrook Estate,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
316388,Colebrook Estate,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.19
316388,Colebrook Estate,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,14.48
316388,Colebrook Estate,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.48
316388,Colebrook Estate,2023-08-10 14:00:00+00:00,feeder,30.0,N Current (RMS),A,47.7
316388,Colebrook Estate,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
316388,Colebrook Estate,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,63.9
316388,Colebrook Estate,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,49.1
316388,Colebrook Estate,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
316388,Colebrook Estate,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
316388,Colebrook Estate,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
316388,Colebrook Estate,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.2
316388,Colebrook Estate,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-20.18
316388,Colebrook Estate,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.7
316388,Colebrook Estate,2023-08-10 14:00:00+00:00,feeder,20.0,N Current (RMS),A,56.9
316388,Colebrook Estate,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,50.0
316388,Colebrook Estate,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,86.3
316388,Colebrook Estate,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
316388,Colebrook Estate,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
316388,Colebrook Estate,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
316388,Colebrook Estate,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
316388,Colebrook Estate,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.2
316388,Colebrook Estate,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.95
316388,Colebrook Estate,2023-08-10 14:00:00+00:00,feeder,10.0,N Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
316388,Colebrook Estate,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,33.6
316388,Colebrook Estate,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
316388,Colebrook Estate,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
316388,Colebrook Estate,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
316388,Colebrook Estate,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
316388,Colebrook Estate,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
316388,Colebrook Estate,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
316388,Colebrook Estate,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,16.25
316388,Colebrook Estate,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,-5.9
316388,Colebrook Estate,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,16.22
316388,Colebrook Estate,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,55.5
316388,Colebrook Estate,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,75.0
316388,Colebrook Estate,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,28.0
316388,Colebrook Estate,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,75.9
316388,Colebrook Estate,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
316388,Colebrook Estate,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
316388,Colebrook Estate,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.35
316388,Colebrook Estate,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.22
316388,Colebrook Estate,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.69
316388,Colebrook Estate,2023-08-10 13:50:00+00:00,feeder,30.0,N Current (RMS),A,31.4
316388,Colebrook Estate,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,38.3
316388,Colebrook Estate,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,40.5
316388,Colebrook Estate,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,53.6
316388,Colebrook Estate,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
316388,Colebrook Estate,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.5
316388,Colebrook Estate,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
316388,Colebrook Estate,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.59
316388,Colebrook Estate,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-17.21
316388,Colebrook Estate,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.11
316388,Colebrook Estate,2023-08-10 13:50:00+00:00,feeder,20.0,N Current (RMS),A,45.8
316388,Colebrook Estate,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,59.0
316388,Colebrook Estate,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,75.6
316388,Colebrook Estate,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.2
316388,Colebrook Estate,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
316388,Colebrook Estate,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
316388,Colebrook Estate,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
316388,Colebrook Estate,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-2.08
316388,Colebrook Estate,2023-08-10 13:50:00+00:00,feeder,10.0,N Current (RMS),A,13.5
316388,Colebrook Estate,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,33.4
316388,Colebrook Estate,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
316388,Colebrook Estate,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
316388,Colebrook Estate,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
316388,Colebrook Estate,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
316388,Colebrook Estate,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
316388,Colebrook Estate,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
316388,Colebrook Estate,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
316388,Colebrook Estate,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,22.73
316388,Colebrook Estate,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,-7.62
316388,Colebrook Estate,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,19.72
316388,Colebrook Estate,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,59.6
316388,Colebrook Estate,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,99.8
316388,Colebrook Estate,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,87.3
316388,Colebrook Estate,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
316388,Colebrook Estate,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
316388,Colebrook Estate,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.17
316388,Colebrook Estate,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.07
316388,Colebrook Estate,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.38
316388,Colebrook Estate,2023-08-10 13:40:00+00:00,feeder,30.0,N Current (RMS),A,28.9
316388,Colebrook Estate,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.0
316388,Colebrook Estate,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,43.4
316388,Colebrook Estate,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,44.4
316388,Colebrook Estate,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
316388,Colebrook Estate,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.84
316388,Colebrook Estate,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.47
316388,Colebrook Estate,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-10.84
316388,Colebrook Estate,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.94
316388,Colebrook Estate,2023-08-10 13:40:00+00:00,feeder,20.0,N Current (RMS),A,34.2
316388,Colebrook Estate,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
316388,Colebrook Estate,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.2
316388,Colebrook Estate,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
316388,Colebrook Estate,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
316388,Colebrook Estate,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.14
316388,Colebrook Estate,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.81
316388,Colebrook Estate,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-2.09
316388,Colebrook Estate,2023-08-10 13:40:00+00:00,feeder,10.0,N Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
316388,Colebrook Estate,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,33.2
316388,Colebrook Estate,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
316388,Colebrook Estate,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
316388,Colebrook Estate,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
316388,Colebrook Estate,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
316388,Colebrook Estate,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
316388,Colebrook Estate,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
316388,Colebrook Estate,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
316388,Colebrook Estate,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,13.5
316388,Colebrook Estate,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,-1.59
316388,Colebrook Estate,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,15.24
316388,Colebrook Estate,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,31.5
316388,Colebrook Estate,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,65.9
316388,Colebrook Estate,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,16.3
316388,Colebrook Estate,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,71.8
316388,Colebrook Estate,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
316388,Colebrook Estate,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
316388,Colebrook Estate,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
316388,Colebrook Estate,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.88
316388,Colebrook Estate,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.55
316388,Colebrook Estate,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.27
316388,Colebrook Estate,2023-08-10 13:30:00+00:00,feeder,30.0,N Current (RMS),A,27.7
316388,Colebrook Estate,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.5
316388,Colebrook Estate,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,41.3
316388,Colebrook Estate,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,44.1
316388,Colebrook Estate,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
316388,Colebrook Estate,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
316388,Colebrook Estate,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
316388,Colebrook Estate,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.1
316388,Colebrook Estate,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-9.52
316388,Colebrook Estate,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.35
316388,Colebrook Estate,2023-08-10 13:30:00+00:00,feeder,20.0,N Current (RMS),A,33.8
316388,Colebrook Estate,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
316388,Colebrook Estate,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.4
316388,Colebrook Estate,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
316388,Colebrook Estate,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
316388,Colebrook Estate,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.28
316388,Colebrook Estate,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.23
316388,Colebrook Estate,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-2.26
316388,Colebrook Estate,2023-08-10 13:30:00+00:00,feeder,10.0,N Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
316388,Colebrook Estate,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
316388,Colebrook Estate,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,33.0
316388,Colebrook Estate,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
316388,Colebrook Estate,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
316388,Colebrook Estate,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
316388,Colebrook Estate,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
316388,Colebrook Estate,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
316388,Colebrook Estate,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
316388,Colebrook Estate,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,13.7
316388,Colebrook Estate,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,-0.2
316388,Colebrook Estate,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,12.37
316388,Colebrook Estate,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,67.5
316388,Colebrook Estate,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,59.5
316388,Colebrook Estate,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
316388,Colebrook Estate,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
316388,Colebrook Estate,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.01
316388,Colebrook Estate,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.83
316388,Colebrook Estate,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.4
316388,Colebrook Estate,2023-08-10 13:20:00+00:00,feeder,30.0,N Current (RMS),A,29.7
316388,Colebrook Estate,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.3
316388,Colebrook Estate,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,42.9
316388,Colebrook Estate,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,44.6
316388,Colebrook Estate,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
316388,Colebrook Estate,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.31
316388,Colebrook Estate,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
316388,Colebrook Estate,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.1
316388,Colebrook Estate,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-11.38
316388,Colebrook Estate,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.02
316388,Colebrook Estate,2023-08-10 13:20:00+00:00,feeder,20.0,N Current (RMS),A,36.5
316388,Colebrook Estate,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.4
316388,Colebrook Estate,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,52.2
316388,Colebrook Estate,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.6
316388,Colebrook Estate,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
316388,Colebrook Estate,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
316388,Colebrook Estate,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
316388,Colebrook Estate,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.21
316388,Colebrook Estate,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.04
316388,Colebrook Estate,2023-08-10 13:20:00+00:00,feeder,10.0,N Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
316388,Colebrook Estate,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,32.8
316388,Colebrook Estate,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
316388,Colebrook Estate,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
316388,Colebrook Estate,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
316388,Colebrook Estate,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
316388,Colebrook Estate,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
316388,Colebrook Estate,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
316388,Colebrook Estate,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,14.58
316388,Colebrook Estate,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,-1.75
316388,Colebrook Estate,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,19.38
316388,Colebrook Estate,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,29.7
316388,Colebrook Estate,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,69.1
316388,Colebrook Estate,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,16.7
316388,Colebrook Estate,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,87.7
316388,Colebrook Estate,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
316388,Colebrook Estate,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
316388,Colebrook Estate,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
316388,Colebrook Estate,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
316388,Colebrook Estate,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.2
316388,Colebrook Estate,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.09
316388,Colebrook Estate,2023-08-10 13:10:00+00:00,feeder,30.0,N Current (RMS),A,32.2
316388,Colebrook Estate,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,44.6
316388,Colebrook Estate,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,48.1
316388,Colebrook Estate,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
316388,Colebrook Estate,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
316388,Colebrook Estate,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.7
316388,Colebrook Estate,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-12.86
316388,Colebrook Estate,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.15
316388,Colebrook Estate,2023-08-10 13:10:00+00:00,feeder,20.0,N Current (RMS),A,48.6
316388,Colebrook Estate,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
316388,Colebrook Estate,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.2
316388,Colebrook Estate,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,75.4
316388,Colebrook Estate,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
316388,Colebrook Estate,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.09
316388,Colebrook Estate,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.64
316388,Colebrook Estate,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
316388,Colebrook Estate,2023-08-10 13:10:00+00:00,feeder,10.0,N Current (RMS),A,14.8
316388,Colebrook Estate,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
316388,Colebrook Estate,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,32.7
316388,Colebrook Estate,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
316388,Colebrook Estate,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
316388,Colebrook Estate,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
316388,Colebrook Estate,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
316388,Colebrook Estate,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
316388,Colebrook Estate,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
316388,Colebrook Estate,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,15.79
316388,Colebrook Estate,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,-2.02
316388,Colebrook Estate,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,29.37
316388,Colebrook Estate,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,31.8
316388,Colebrook Estate,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,75.3
316388,Colebrook Estate,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,18.4
316388,Colebrook Estate,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,123.6
316388,Colebrook Estate,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
316388,Colebrook Estate,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.84
316388,Colebrook Estate,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.83
316388,Colebrook Estate,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.26
316388,Colebrook Estate,2023-08-10 13:00:00+00:00,feeder,30.0,N Current (RMS),A,33.5
316388,Colebrook Estate,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.2
316388,Colebrook Estate,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,35.4
316388,Colebrook Estate,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,56.3
316388,Colebrook Estate,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
316388,Colebrook Estate,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.85
316388,Colebrook Estate,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
316388,Colebrook Estate,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.6
316388,Colebrook Estate,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-14.03
316388,Colebrook Estate,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.72
316388,Colebrook Estate,2023-08-10 13:00:00+00:00,feeder,20.0,N Current (RMS),A,41.7
316388,Colebrook Estate,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.1
316388,Colebrook Estate,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,62.3
316388,Colebrook Estate,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,78.3
316388,Colebrook Estate,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
316388,Colebrook Estate,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.13
316388,Colebrook Estate,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
316388,Colebrook Estate,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
316388,Colebrook Estate,2023-08-10 13:00:00+00:00,feeder,10.0,N Current (RMS),A,15.4
316388,Colebrook Estate,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
316388,Colebrook Estate,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,32.7
316388,Colebrook Estate,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
316388,Colebrook Estate,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
316388,Colebrook Estate,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
316388,Colebrook Estate,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
316388,Colebrook Estate,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
316388,Colebrook Estate,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
316388,Colebrook Estate,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
316388,Colebrook Estate,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,22.57
316388,Colebrook Estate,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,-5.04
316388,Colebrook Estate,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,33.06
316388,Colebrook Estate,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,24.8
316388,Colebrook Estate,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,98.4
316388,Colebrook Estate,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,24.0
316388,Colebrook Estate,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,138.6
316388,Colebrook Estate,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
316388,Colebrook Estate,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
316388,Colebrook Estate,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
316388,Colebrook Estate,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.92
316388,Colebrook Estate,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.53
316388,Colebrook Estate,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.77
316388,Colebrook Estate,2023-08-10 12:50:00+00:00,feeder,30.0,N Current (RMS),A,30.0
316388,Colebrook Estate,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,53.8
316388,Colebrook Estate,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,51.6
316388,Colebrook Estate,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
316388,Colebrook Estate,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.82
316388,Colebrook Estate,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
316388,Colebrook Estate,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.77
316388,Colebrook Estate,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-13.21
316388,Colebrook Estate,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.53
316388,Colebrook Estate,2023-08-10 12:50:00+00:00,feeder,20.0,N Current (RMS),A,45.6
316388,Colebrook Estate,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
316388,Colebrook Estate,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,60.1
316388,Colebrook Estate,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,81.2
316388,Colebrook Estate,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
316388,Colebrook Estate,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
316388,Colebrook Estate,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
316388,Colebrook Estate,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.76
316388,Colebrook Estate,2023-08-10 12:50:00+00:00,feeder,10.0,N Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
316388,Colebrook Estate,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,32.8
316388,Colebrook Estate,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
316388,Colebrook Estate,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
316388,Colebrook Estate,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
316388,Colebrook Estate,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
316388,Colebrook Estate,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
316388,Colebrook Estate,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
316388,Colebrook Estate,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
316388,Colebrook Estate,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,19.11
316388,Colebrook Estate,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,0.31
316388,Colebrook Estate,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,32.07
316388,Colebrook Estate,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,29.9
316388,Colebrook Estate,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,84.8
316388,Colebrook Estate,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,18.7
316388,Colebrook Estate,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,135.2
316388,Colebrook Estate,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
316388,Colebrook Estate,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
316388,Colebrook Estate,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.39
316388,Colebrook Estate,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.44
316388,Colebrook Estate,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,18.21
316388,Colebrook Estate,2023-08-10 12:40:00+00:00,feeder,30.0,N Current (RMS),A,43.0
316388,Colebrook Estate,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,34.4
316388,Colebrook Estate,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,57.3
316388,Colebrook Estate,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,75.5
316388,Colebrook Estate,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
316388,Colebrook Estate,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
316388,Colebrook Estate,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
316388,Colebrook Estate,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
316388,Colebrook Estate,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-14.32
316388,Colebrook Estate,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.08
316388,Colebrook Estate,2023-08-10 12:40:00+00:00,feeder,20.0,N Current (RMS),A,42.0
316388,Colebrook Estate,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.1
316388,Colebrook Estate,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,62.8
316388,Colebrook Estate,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,56.5
316388,Colebrook Estate,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
316388,Colebrook Estate,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
316388,Colebrook Estate,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
316388,Colebrook Estate,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
316388,Colebrook Estate,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.67
316388,Colebrook Estate,2023-08-10 12:40:00+00:00,feeder,10.0,N Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
316388,Colebrook Estate,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,32.8
316388,Colebrook Estate,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
316388,Colebrook Estate,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
316388,Colebrook Estate,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
316388,Colebrook Estate,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
316388,Colebrook Estate,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
316388,Colebrook Estate,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
316388,Colebrook Estate,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,17.62
316388,Colebrook Estate,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,0.4
316388,Colebrook Estate,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,30.95
316388,Colebrook Estate,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,40.1
316388,Colebrook Estate,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,79.9
316388,Colebrook Estate,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,12.8
316388,Colebrook Estate,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,131.7
316388,Colebrook Estate,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
316388,Colebrook Estate,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
316388,Colebrook Estate,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
316388,Colebrook Estate,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.98
316388,Colebrook Estate,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.18
316388,Colebrook Estate,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,16.76
316388,Colebrook Estate,2023-08-10 12:30:00+00:00,feeder,30.0,N Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,47.0
316388,Colebrook Estate,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,39.9
316388,Colebrook Estate,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,70.1
316388,Colebrook Estate,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
316388,Colebrook Estate,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.82
316388,Colebrook Estate,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.69
316388,Colebrook Estate,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-13.64
316388,Colebrook Estate,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.34
316388,Colebrook Estate,2023-08-10 12:30:00+00:00,feeder,20.0,N Current (RMS),A,35.4
316388,Colebrook Estate,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.5
316388,Colebrook Estate,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.2
316388,Colebrook Estate,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.6
316388,Colebrook Estate,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
316388,Colebrook Estate,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
316388,Colebrook Estate,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
316388,Colebrook Estate,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.59
316388,Colebrook Estate,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
316388,Colebrook Estate,2023-08-10 12:30:00+00:00,feeder,10.0,N Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
316388,Colebrook Estate,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,32.8
316388,Colebrook Estate,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
316388,Colebrook Estate,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
316388,Colebrook Estate,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
316388,Colebrook Estate,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
316388,Colebrook Estate,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
316388,Colebrook Estate,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
316388,Colebrook Estate,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,23.18
316388,Colebrook Estate,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,-3.87
316388,Colebrook Estate,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,28.54
316388,Colebrook Estate,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,101.3
316388,Colebrook Estate,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,19.7
316388,Colebrook Estate,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,121.1
316388,Colebrook Estate,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
316388,Colebrook Estate,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
316388,Colebrook Estate,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
316388,Colebrook Estate,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.22
316388,Colebrook Estate,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.46
316388,Colebrook Estate,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.8
316388,Colebrook Estate,2023-08-10 12:20:00+00:00,feeder,30.0,N Current (RMS),A,28.7
316388,Colebrook Estate,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,44.4
316388,Colebrook Estate,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,42.3
316388,Colebrook Estate,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,43.3
