Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
316388,Colebrook Estate,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
316388,Colebrook Estate,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.22
316388,Colebrook Estate,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-13.76
316388,Colebrook Estate,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.48
316388,Colebrook Estate,2023-08-10 12:20:00+00:00,feeder,20.0,N Current (RMS),A,36.4
316388,Colebrook Estate,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
316388,Colebrook Estate,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,60.8
316388,Colebrook Estate,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
316388,Colebrook Estate,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
316388,Colebrook Estate,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
316388,Colebrook Estate,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
316388,Colebrook Estate,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
316388,Colebrook Estate,2023-08-10 12:20:00+00:00,feeder,10.0,N Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,32.8
316388,Colebrook Estate,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
316388,Colebrook Estate,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
316388,Colebrook Estate,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
316388,Colebrook Estate,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
316388,Colebrook Estate,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
316388,Colebrook Estate,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
316388,Colebrook Estate,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,19.25
316388,Colebrook Estate,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,-2.16
316388,Colebrook Estate,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,19.73
316388,Colebrook Estate,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,34.3
316388,Colebrook Estate,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,86.0
316388,Colebrook Estate,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,14.9
316388,Colebrook Estate,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,87.4
316388,Colebrook Estate,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
316388,Colebrook Estate,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
316388,Colebrook Estate,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.96
316388,Colebrook Estate,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.66
316388,Colebrook Estate,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.92
316388,Colebrook Estate,2023-08-10 12:10:00+00:00,feeder,30.0,N Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,32.4
316388,Colebrook Estate,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,46.5
316388,Colebrook Estate,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,63.7
316388,Colebrook Estate,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
316388,Colebrook Estate,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
316388,Colebrook Estate,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.46
316388,Colebrook Estate,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-15.7
316388,Colebrook Estate,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.63
316388,Colebrook Estate,2023-08-10 12:10:00+00:00,feeder,20.0,N Current (RMS),A,41.4
316388,Colebrook Estate,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.5
316388,Colebrook Estate,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,69.5
316388,Colebrook Estate,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
316388,Colebrook Estate,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
316388,Colebrook Estate,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
316388,Colebrook Estate,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
316388,Colebrook Estate,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
316388,Colebrook Estate,2023-08-10 12:10:00+00:00,feeder,10.0,N Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,32.8
316388,Colebrook Estate,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
316388,Colebrook Estate,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
316388,Colebrook Estate,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
316388,Colebrook Estate,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
316388,Colebrook Estate,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
316388,Colebrook Estate,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
316388,Colebrook Estate,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,17.43
316388,Colebrook Estate,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,-2.74
316388,Colebrook Estate,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,25.04
316388,Colebrook Estate,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,43.9
316388,Colebrook Estate,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,79.3
316388,Colebrook Estate,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,26.5
316388,Colebrook Estate,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,107.7
316388,Colebrook Estate,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
316388,Colebrook Estate,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
316388,Colebrook Estate,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.19
316388,Colebrook Estate,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.12
316388,Colebrook Estate,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.65
316388,Colebrook Estate,2023-08-10 12:00:00+00:00,feeder,30.0,N Current (RMS),A,34.9
316388,Colebrook Estate,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,36.9
316388,Colebrook Estate,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,36.7
316388,Colebrook Estate,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,58.6
316388,Colebrook Estate,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
316388,Colebrook Estate,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
316388,Colebrook Estate,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
316388,Colebrook Estate,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.25
316388,Colebrook Estate,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-15.68
316388,Colebrook Estate,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.36
316388,Colebrook Estate,2023-08-10 12:00:00+00:00,feeder,20.0,N Current (RMS),A,44.3
316388,Colebrook Estate,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,50.4
316388,Colebrook Estate,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,68.3
316388,Colebrook Estate,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
316388,Colebrook Estate,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
316388,Colebrook Estate,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
316388,Colebrook Estate,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
316388,Colebrook Estate,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.12
316388,Colebrook Estate,2023-08-10 12:00:00+00:00,feeder,10.0,N Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
316388,Colebrook Estate,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.3
316388,Colebrook Estate,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,32.8
316388,Colebrook Estate,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
316388,Colebrook Estate,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
316388,Colebrook Estate,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
316388,Colebrook Estate,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
316388,Colebrook Estate,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
316388,Colebrook Estate,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
316388,Colebrook Estate,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,22.38
316388,Colebrook Estate,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,-5.56
316388,Colebrook Estate,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,23.13
316388,Colebrook Estate,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,49.4
316388,Colebrook Estate,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,98.0
316388,Colebrook Estate,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,29.5
316388,Colebrook Estate,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,101.1
316388,Colebrook Estate,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
316388,Colebrook Estate,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.79
316388,Colebrook Estate,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.38
316388,Colebrook Estate,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.08
316388,Colebrook Estate,2023-08-10 11:50:00+00:00,feeder,30.0,N Current (RMS),A,33.7
316388,Colebrook Estate,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.8
316388,Colebrook Estate,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,44.9
316388,Colebrook Estate,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,48.1
316388,Colebrook Estate,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
316388,Colebrook Estate,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.05
316388,Colebrook Estate,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
316388,Colebrook Estate,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.14
316388,Colebrook Estate,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-15.89
316388,Colebrook Estate,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.03
316388,Colebrook Estate,2023-08-10 11:50:00+00:00,feeder,20.0,N Current (RMS),A,47.2
316388,Colebrook Estate,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.3
316388,Colebrook Estate,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,72.0
316388,Colebrook Estate,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
316388,Colebrook Estate,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
316388,Colebrook Estate,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
316388,Colebrook Estate,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.05
316388,Colebrook Estate,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.55
316388,Colebrook Estate,2023-08-10 11:50:00+00:00,feeder,10.0,N Current (RMS),A,12.6
316388,Colebrook Estate,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
316388,Colebrook Estate,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,32.8
316388,Colebrook Estate,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
316388,Colebrook Estate,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
316388,Colebrook Estate,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
316388,Colebrook Estate,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
316388,Colebrook Estate,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
316388,Colebrook Estate,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
316388,Colebrook Estate,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
316388,Colebrook Estate,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,17.08
316388,Colebrook Estate,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,-5.56
316388,Colebrook Estate,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,19.66
316388,Colebrook Estate,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,45.2
316388,Colebrook Estate,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,77.6
316388,Colebrook Estate,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,36.0
316388,Colebrook Estate,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,87.9
316388,Colebrook Estate,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
316388,Colebrook Estate,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.01
316388,Colebrook Estate,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,15.22
316388,Colebrook Estate,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,14.75
316388,Colebrook Estate,2023-08-10 11:40:00+00:00,feeder,30.0,N Current (RMS),A,51.6
316388,Colebrook Estate,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.5
316388,Colebrook Estate,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,64.7
316388,Colebrook Estate,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,65.5
316388,Colebrook Estate,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
316388,Colebrook Estate,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
316388,Colebrook Estate,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
316388,Colebrook Estate,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.15
316388,Colebrook Estate,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-11.74
316388,Colebrook Estate,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.03
316388,Colebrook Estate,2023-08-10 11:40:00+00:00,feeder,20.0,N Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,70.1
316388,Colebrook Estate,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.0
316388,Colebrook Estate,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
316388,Colebrook Estate,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
316388,Colebrook Estate,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
316388,Colebrook Estate,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
316388,Colebrook Estate,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.49
316388,Colebrook Estate,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
316388,Colebrook Estate,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.85
316388,Colebrook Estate,2023-08-10 11:40:00+00:00,feeder,10.0,N Current (RMS),A,14.2
316388,Colebrook Estate,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
316388,Colebrook Estate,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,32.7
316388,Colebrook Estate,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
316388,Colebrook Estate,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
316388,Colebrook Estate,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
316388,Colebrook Estate,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
316388,Colebrook Estate,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
316388,Colebrook Estate,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
316388,Colebrook Estate,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
316388,Colebrook Estate,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
316388,Colebrook Estate,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,24.65
316388,Colebrook Estate,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,4.85
316388,Colebrook Estate,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,22.62
316388,Colebrook Estate,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,75.3
316388,Colebrook Estate,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,106.7
316388,Colebrook Estate,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,100.6
316388,Colebrook Estate,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.94
316388,Colebrook Estate,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,17.03
316388,Colebrook Estate,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,17.59
316388,Colebrook Estate,2023-08-10 11:30:00+00:00,feeder,30.0,N Current (RMS),A,54.2
316388,Colebrook Estate,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.3
316388,Colebrook Estate,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,71.6
316388,Colebrook Estate,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,73.0
316388,Colebrook Estate,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
316388,Colebrook Estate,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.61
316388,Colebrook Estate,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
316388,Colebrook Estate,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.42
316388,Colebrook Estate,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-10.65
316388,Colebrook Estate,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.75
316388,Colebrook Estate,2023-08-10 11:30:00+00:00,feeder,20.0,N Current (RMS),A,38.1
316388,Colebrook Estate,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.8
316388,Colebrook Estate,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.8
316388,Colebrook Estate,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
316388,Colebrook Estate,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
316388,Colebrook Estate,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
316388,Colebrook Estate,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
316388,Colebrook Estate,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
316388,Colebrook Estate,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
316388,Colebrook Estate,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
316388,Colebrook Estate,2023-08-10 11:30:00+00:00,feeder,10.0,N Current (RMS),A,14.0
316388,Colebrook Estate,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
316388,Colebrook Estate,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,32.6
316388,Colebrook Estate,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
316388,Colebrook Estate,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
316388,Colebrook Estate,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
316388,Colebrook Estate,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
316388,Colebrook Estate,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
316388,Colebrook Estate,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
316388,Colebrook Estate,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
316388,Colebrook Estate,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,17.1
316388,Colebrook Estate,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,7.61
316388,Colebrook Estate,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,21.82
316388,Colebrook Estate,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,67.1
316388,Colebrook Estate,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,76.6
316388,Colebrook Estate,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,36.0
316388,Colebrook Estate,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,95.3
316388,Colebrook Estate,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
316388,Colebrook Estate,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
316388,Colebrook Estate,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.96
316388,Colebrook Estate,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.92
316388,Colebrook Estate,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,16.44
316388,Colebrook Estate,2023-08-10 11:20:00+00:00,feeder,30.0,N Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,36.4
316388,Colebrook Estate,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,62.8
316388,Colebrook Estate,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,68.4
316388,Colebrook Estate,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
316388,Colebrook Estate,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.92
316388,Colebrook Estate,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
316388,Colebrook Estate,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.78
316388,Colebrook Estate,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-11.76
316388,Colebrook Estate,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.76
316388,Colebrook Estate,2023-08-10 11:20:00+00:00,feeder,20.0,N Current (RMS),A,36.7
316388,Colebrook Estate,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.1
316388,Colebrook Estate,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,52.1
316388,Colebrook Estate,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
316388,Colebrook Estate,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
316388,Colebrook Estate,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
316388,Colebrook Estate,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
316388,Colebrook Estate,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,-1.13
316388,Colebrook Estate,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.3
316388,Colebrook Estate,2023-08-10 11:20:00+00:00,feeder,10.0,N Current (RMS),A,12.6
316388,Colebrook Estate,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
316388,Colebrook Estate,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
316388,Colebrook Estate,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,32.6
316388,Colebrook Estate,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
316388,Colebrook Estate,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
316388,Colebrook Estate,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
316388,Colebrook Estate,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
316388,Colebrook Estate,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
316388,Colebrook Estate,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
316388,Colebrook Estate,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
316388,Colebrook Estate,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,17.53
316388,Colebrook Estate,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,2.03
316388,Colebrook Estate,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,21.9
316388,Colebrook Estate,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,43.9
316388,Colebrook Estate,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,79.5
316388,Colebrook Estate,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,15.6
316388,Colebrook Estate,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,96.3
316388,Colebrook Estate,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
316388,Colebrook Estate,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
316388,Colebrook Estate,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
316388,Colebrook Estate,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.73
316388,Colebrook Estate,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.89
316388,Colebrook Estate,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.84
316388,Colebrook Estate,2023-08-10 11:10:00+00:00,feeder,30.0,N Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,43.2
316388,Colebrook Estate,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,59.2
316388,Colebrook Estate,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,55.9
316388,Colebrook Estate,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
316388,Colebrook Estate,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
316388,Colebrook Estate,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
316388,Colebrook Estate,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.05
316388,Colebrook Estate,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-10.68
316388,Colebrook Estate,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.88
316388,Colebrook Estate,2023-08-10 11:10:00+00:00,feeder,20.0,N Current (RMS),A,37.5
316388,Colebrook Estate,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
316388,Colebrook Estate,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
316388,Colebrook Estate,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
316388,Colebrook Estate,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
316388,Colebrook Estate,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
316388,Colebrook Estate,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.85
316388,Colebrook Estate,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.62
316388,Colebrook Estate,2023-08-10 11:10:00+00:00,feeder,10.0,N Current (RMS),A,14.6
316388,Colebrook Estate,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
316388,Colebrook Estate,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,32.6
316388,Colebrook Estate,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
316388,Colebrook Estate,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
316388,Colebrook Estate,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
316388,Colebrook Estate,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
316388,Colebrook Estate,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
316388,Colebrook Estate,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
316388,Colebrook Estate,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
316388,Colebrook Estate,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
316388,Colebrook Estate,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,17.32
316388,Colebrook Estate,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,2.37
316388,Colebrook Estate,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,17.35
316388,Colebrook Estate,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,31.8
316388,Colebrook Estate,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,78.4
316388,Colebrook Estate,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,14.2
316388,Colebrook Estate,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,89.8
316388,Colebrook Estate,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
316388,Colebrook Estate,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
316388,Colebrook Estate,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
316388,Colebrook Estate,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.16
316388,Colebrook Estate,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.63
316388,Colebrook Estate,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.66
316388,Colebrook Estate,2023-08-10 11:00:00+00:00,feeder,30.0,N Current (RMS),A,28.8
316388,Colebrook Estate,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,36.8
316388,Colebrook Estate,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,46.2
316388,Colebrook Estate,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,43.1
316388,Colebrook Estate,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
316388,Colebrook Estate,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
316388,Colebrook Estate,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
316388,Colebrook Estate,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.03
316388,Colebrook Estate,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-12.74
316388,Colebrook Estate,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.67
316388,Colebrook Estate,2023-08-10 11:00:00+00:00,feeder,20.0,N Current (RMS),A,38.5
316388,Colebrook Estate,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,45.2
316388,Colebrook Estate,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.2
316388,Colebrook Estate,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,48.6
316388,Colebrook Estate,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
316388,Colebrook Estate,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
316388,Colebrook Estate,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.36
316388,Colebrook Estate,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.31
316388,Colebrook Estate,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.32
316388,Colebrook Estate,2023-08-10 11:00:00+00:00,feeder,10.0,N Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
316388,Colebrook Estate,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
316388,Colebrook Estate,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,32.5
316388,Colebrook Estate,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
316388,Colebrook Estate,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
316388,Colebrook Estate,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
316388,Colebrook Estate,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
316388,Colebrook Estate,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
316388,Colebrook Estate,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
316388,Colebrook Estate,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
316388,Colebrook Estate,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
316388,Colebrook Estate,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,20.55
316388,Colebrook Estate,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,-2.42
316388,Colebrook Estate,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,18.01
316388,Colebrook Estate,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,34.0
316388,Colebrook Estate,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,90.7
316388,Colebrook Estate,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,16.5
316388,Colebrook Estate,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,85.5
316388,Colebrook Estate,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
316388,Colebrook Estate,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
316388,Colebrook Estate,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
316388,Colebrook Estate,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.54
316388,Colebrook Estate,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.09
316388,Colebrook Estate,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.21
316388,Colebrook Estate,2023-08-10 10:50:00+00:00,feeder,30.0,N Current (RMS),A,28.3
316388,Colebrook Estate,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,47.8
316388,Colebrook Estate,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,47.8
316388,Colebrook Estate,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
316388,Colebrook Estate,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.68
316388,Colebrook Estate,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-12.16
316388,Colebrook Estate,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.09
316388,Colebrook Estate,2023-08-10 10:50:00+00:00,feeder,20.0,N Current (RMS),A,38.9
316388,Colebrook Estate,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.8
316388,Colebrook Estate,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
316388,Colebrook Estate,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
316388,Colebrook Estate,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
316388,Colebrook Estate,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
316388,Colebrook Estate,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.69
316388,Colebrook Estate,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
316388,Colebrook Estate,2023-08-10 10:50:00+00:00,feeder,10.0,N Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,32.5
316388,Colebrook Estate,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
316388,Colebrook Estate,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
316388,Colebrook Estate,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
316388,Colebrook Estate,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
316388,Colebrook Estate,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
316388,Colebrook Estate,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
316388,Colebrook Estate,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
316388,Colebrook Estate,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
316388,Colebrook Estate,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,18.44
316388,Colebrook Estate,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,-1.76
316388,Colebrook Estate,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,16.36
316388,Colebrook Estate,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,34.4
316388,Colebrook Estate,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,82.2
316388,Colebrook Estate,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,13.9
316388,Colebrook Estate,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,73.9
316388,Colebrook Estate,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
316388,Colebrook Estate,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
316388,Colebrook Estate,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
316388,Colebrook Estate,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.33
316388,Colebrook Estate,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.65
316388,Colebrook Estate,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.59
316388,Colebrook Estate,2023-08-10 10:40:00+00:00,feeder,30.0,N Current (RMS),A,26.2
316388,Colebrook Estate,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,46.0
316388,Colebrook Estate,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,38.1
316388,Colebrook Estate,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
316388,Colebrook Estate,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
316388,Colebrook Estate,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
316388,Colebrook Estate,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.99
316388,Colebrook Estate,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-8.62
316388,Colebrook Estate,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.56
316388,Colebrook Estate,2023-08-10 10:40:00+00:00,feeder,20.0,N Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
316388,Colebrook Estate,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
316388,Colebrook Estate,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.1
316388,Colebrook Estate,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
316388,Colebrook Estate,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
316388,Colebrook Estate,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.18
316388,Colebrook Estate,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.41
316388,Colebrook Estate,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.09
316388,Colebrook Estate,2023-08-10 10:40:00+00:00,feeder,10.0,N Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
316388,Colebrook Estate,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,32.3
316388,Colebrook Estate,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
316388,Colebrook Estate,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
316388,Colebrook Estate,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
316388,Colebrook Estate,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
316388,Colebrook Estate,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
316388,Colebrook Estate,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
316388,Colebrook Estate,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
316388,Colebrook Estate,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,17.5
316388,Colebrook Estate,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,1.62
316388,Colebrook Estate,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,20.24
316388,Colebrook Estate,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,31.3
316388,Colebrook Estate,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,79.4
316388,Colebrook Estate,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,88.7
316388,Colebrook Estate,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
316388,Colebrook Estate,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
316388,Colebrook Estate,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.84
316388,Colebrook Estate,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.8
316388,Colebrook Estate,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.49
316388,Colebrook Estate,2023-08-10 10:30:00+00:00,feeder,30.0,N Current (RMS),A,27.6
316388,Colebrook Estate,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.8
316388,Colebrook Estate,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,43.0
316388,Colebrook Estate,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.7
316388,Colebrook Estate,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
316388,Colebrook Estate,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
316388,Colebrook Estate,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
316388,Colebrook Estate,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.11
316388,Colebrook Estate,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-10.31
316388,Colebrook Estate,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.5
316388,Colebrook Estate,2023-08-10 10:30:00+00:00,feeder,20.0,N Current (RMS),A,36.6
316388,Colebrook Estate,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.5
316388,Colebrook Estate,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,54.1
316388,Colebrook Estate,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
316388,Colebrook Estate,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
316388,Colebrook Estate,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.24
316388,Colebrook Estate,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.58
316388,Colebrook Estate,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.94
316388,Colebrook Estate,2023-08-10 10:30:00+00:00,feeder,10.0,N Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
316388,Colebrook Estate,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,32.2
316388,Colebrook Estate,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
316388,Colebrook Estate,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
316388,Colebrook Estate,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
316388,Colebrook Estate,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
316388,Colebrook Estate,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
316388,Colebrook Estate,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
316388,Colebrook Estate,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,13.19
316388,Colebrook Estate,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,-1.09
316388,Colebrook Estate,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,19.93
316388,Colebrook Estate,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,32.5
316388,Colebrook Estate,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,63.4
316388,Colebrook Estate,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,10.2
