Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,88.4
316388,Colebrook Estate,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
316388,Colebrook Estate,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
316388,Colebrook Estate,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.12
316388,Colebrook Estate,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.05
316388,Colebrook Estate,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.82
316388,Colebrook Estate,2023-08-10 10:20:00+00:00,feeder,30.0,N Current (RMS),A,28.4
316388,Colebrook Estate,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.4
316388,Colebrook Estate,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,44.5
316388,Colebrook Estate,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,35.7
316388,Colebrook Estate,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
316388,Colebrook Estate,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
316388,Colebrook Estate,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.81
316388,Colebrook Estate,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-9.49
316388,Colebrook Estate,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.44
316388,Colebrook Estate,2023-08-10 10:20:00+00:00,feeder,20.0,N Current (RMS),A,32.2
316388,Colebrook Estate,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.6
316388,Colebrook Estate,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.9
316388,Colebrook Estate,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,46.3
316388,Colebrook Estate,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
316388,Colebrook Estate,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
316388,Colebrook Estate,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.06
316388,Colebrook Estate,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.68
316388,Colebrook Estate,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.81
316388,Colebrook Estate,2023-08-10 10:20:00+00:00,feeder,10.0,N Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
316388,Colebrook Estate,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,32.1
316388,Colebrook Estate,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
316388,Colebrook Estate,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
316388,Colebrook Estate,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
316388,Colebrook Estate,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
316388,Colebrook Estate,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
316388,Colebrook Estate,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
316388,Colebrook Estate,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
316388,Colebrook Estate,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
316388,Colebrook Estate,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,14.88
316388,Colebrook Estate,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,-0.12
316388,Colebrook Estate,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,17.45
316388,Colebrook Estate,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,24.1
316388,Colebrook Estate,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,70.1
316388,Colebrook Estate,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,13.0
316388,Colebrook Estate,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,79.0
316388,Colebrook Estate,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
316388,Colebrook Estate,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
316388,Colebrook Estate,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
316388,Colebrook Estate,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
316388,Colebrook Estate,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.51
316388,Colebrook Estate,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.58
316388,Colebrook Estate,2023-08-10 10:10:00+00:00,feeder,30.0,N Current (RMS),A,32.1
316388,Colebrook Estate,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.1
316388,Colebrook Estate,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,38.1
316388,Colebrook Estate,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,37.7
316388,Colebrook Estate,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
316388,Colebrook Estate,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
316388,Colebrook Estate,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
316388,Colebrook Estate,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.21
316388,Colebrook Estate,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-18.61
316388,Colebrook Estate,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.46
316388,Colebrook Estate,2023-08-10 10:10:00+00:00,feeder,20.0,N Current (RMS),A,44.2
316388,Colebrook Estate,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.6
316388,Colebrook Estate,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,78.5
316388,Colebrook Estate,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.2
316388,Colebrook Estate,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
316388,Colebrook Estate,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
316388,Colebrook Estate,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
316388,Colebrook Estate,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.79
316388,Colebrook Estate,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.87
316388,Colebrook Estate,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.25
316388,Colebrook Estate,2023-08-10 10:10:00+00:00,feeder,10.0,N Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
316388,Colebrook Estate,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
316388,Colebrook Estate,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,31.9
316388,Colebrook Estate,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
316388,Colebrook Estate,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
316388,Colebrook Estate,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
316388,Colebrook Estate,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
316388,Colebrook Estate,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
316388,Colebrook Estate,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
316388,Colebrook Estate,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
316388,Colebrook Estate,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,14.42
316388,Colebrook Estate,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,-10.98
316388,Colebrook Estate,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,17.79
316388,Colebrook Estate,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,36.5
316388,Colebrook Estate,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,70.9
316388,Colebrook Estate,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,46.1
316388,Colebrook Estate,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,79.2
316388,Colebrook Estate,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
316388,Colebrook Estate,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
316388,Colebrook Estate,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
316388,Colebrook Estate,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.36
316388,Colebrook Estate,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.56
316388,Colebrook Estate,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.38
316388,Colebrook Estate,2023-08-10 10:00:00+00:00,feeder,30.0,N Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,60.8
316388,Colebrook Estate,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.5
316388,Colebrook Estate,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,41.6
316388,Colebrook Estate,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
316388,Colebrook Estate,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
316388,Colebrook Estate,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
316388,Colebrook Estate,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.48
316388,Colebrook Estate,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-14.32
316388,Colebrook Estate,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.54
316388,Colebrook Estate,2023-08-10 10:00:00+00:00,feeder,20.0,N Current (RMS),A,47.4
316388,Colebrook Estate,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.4
316388,Colebrook Estate,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,64.4
316388,Colebrook Estate,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
316388,Colebrook Estate,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
316388,Colebrook Estate,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
316388,Colebrook Estate,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
316388,Colebrook Estate,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.63
316388,Colebrook Estate,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.16
316388,Colebrook Estate,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
316388,Colebrook Estate,2023-08-10 10:00:00+00:00,feeder,10.0,N Current (RMS),A,12.8
316388,Colebrook Estate,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
316388,Colebrook Estate,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,31.7
316388,Colebrook Estate,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
316388,Colebrook Estate,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
316388,Colebrook Estate,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
316388,Colebrook Estate,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
316388,Colebrook Estate,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
316388,Colebrook Estate,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
316388,Colebrook Estate,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
316388,Colebrook Estate,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,22.21
316388,Colebrook Estate,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,-6.93
316388,Colebrook Estate,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,15.1
316388,Colebrook Estate,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,61.0
316388,Colebrook Estate,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,98.9
316388,Colebrook Estate,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,70.9
316388,Colebrook Estate,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
316388,Colebrook Estate,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
316388,Colebrook Estate,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
316388,Colebrook Estate,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.23
316388,Colebrook Estate,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.34
316388,Colebrook Estate,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.86
316388,Colebrook Estate,2023-08-10 09:50:00+00:00,feeder,30.0,N Current (RMS),A,28.9
316388,Colebrook Estate,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,43.3
316388,Colebrook Estate,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,46.7
316388,Colebrook Estate,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
316388,Colebrook Estate,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
316388,Colebrook Estate,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
316388,Colebrook Estate,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.11
316388,Colebrook Estate,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-11.12
316388,Colebrook Estate,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.68
316388,Colebrook Estate,2023-08-10 09:50:00+00:00,feeder,20.0,N Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.2
316388,Colebrook Estate,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
316388,Colebrook Estate,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
316388,Colebrook Estate,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
316388,Colebrook Estate,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
316388,Colebrook Estate,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.65
316388,Colebrook Estate,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
316388,Colebrook Estate,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.1
316388,Colebrook Estate,2023-08-10 09:50:00+00:00,feeder,10.0,N Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,31.6
316388,Colebrook Estate,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
316388,Colebrook Estate,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
316388,Colebrook Estate,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
316388,Colebrook Estate,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
316388,Colebrook Estate,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
316388,Colebrook Estate,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
316388,Colebrook Estate,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
316388,Colebrook Estate,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
316388,Colebrook Estate,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,18.99
316388,Colebrook Estate,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,-2.65
316388,Colebrook Estate,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,17.64
316388,Colebrook Estate,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,41.2
316388,Colebrook Estate,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,83.7
316388,Colebrook Estate,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,17.8
316388,Colebrook Estate,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,80.6
316388,Colebrook Estate,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
316388,Colebrook Estate,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
316388,Colebrook Estate,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.18
316388,Colebrook Estate,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.75
316388,Colebrook Estate,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.67
316388,Colebrook Estate,2023-08-10 09:40:00+00:00,feeder,30.0,N Current (RMS),A,32.3
316388,Colebrook Estate,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,51.9
316388,Colebrook Estate,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,47.9
316388,Colebrook Estate,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,42.9
316388,Colebrook Estate,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
316388,Colebrook Estate,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
316388,Colebrook Estate,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
316388,Colebrook Estate,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.31
316388,Colebrook Estate,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-13.3
316388,Colebrook Estate,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.84
316388,Colebrook Estate,2023-08-10 09:40:00+00:00,feeder,20.0,N Current (RMS),A,31.8
316388,Colebrook Estate,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.0
316388,Colebrook Estate,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.3
316388,Colebrook Estate,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.4
316388,Colebrook Estate,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
316388,Colebrook Estate,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
316388,Colebrook Estate,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
316388,Colebrook Estate,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
316388,Colebrook Estate,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.17
316388,Colebrook Estate,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
316388,Colebrook Estate,2023-08-10 09:40:00+00:00,feeder,10.0,N Current (RMS),A,25.5
316388,Colebrook Estate,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
316388,Colebrook Estate,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,31.5
316388,Colebrook Estate,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
316388,Colebrook Estate,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
316388,Colebrook Estate,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
316388,Colebrook Estate,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
316388,Colebrook Estate,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
316388,Colebrook Estate,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
316388,Colebrook Estate,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
316388,Colebrook Estate,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
316388,Colebrook Estate,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,23.34
316388,Colebrook Estate,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,0.61
316388,Colebrook Estate,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,21.31
316388,Colebrook Estate,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,35.8
316388,Colebrook Estate,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,100.0
316388,Colebrook Estate,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,34.4
316388,Colebrook Estate,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,93.1
316388,Colebrook Estate,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
316388,Colebrook Estate,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
316388,Colebrook Estate,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
316388,Colebrook Estate,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.92
316388,Colebrook Estate,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,19.06
316388,Colebrook Estate,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.73
316388,Colebrook Estate,2023-08-10 09:30:00+00:00,feeder,30.0,N Current (RMS),A,47.2
316388,Colebrook Estate,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.5
316388,Colebrook Estate,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,79.0
316388,Colebrook Estate,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,38.3
316388,Colebrook Estate,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
316388,Colebrook Estate,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
316388,Colebrook Estate,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.46
316388,Colebrook Estate,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-10.85
316388,Colebrook Estate,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.75
316388,Colebrook Estate,2023-08-10 09:30:00+00:00,feeder,20.0,N Current (RMS),A,35.5
316388,Colebrook Estate,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.3
316388,Colebrook Estate,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.1
316388,Colebrook Estate,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.7
316388,Colebrook Estate,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
316388,Colebrook Estate,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
316388,Colebrook Estate,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
316388,Colebrook Estate,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.79
316388,Colebrook Estate,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.68
316388,Colebrook Estate,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.96
316388,Colebrook Estate,2023-08-10 09:30:00+00:00,feeder,10.0,N Current (RMS),A,53.3
316388,Colebrook Estate,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
316388,Colebrook Estate,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,54.2
316388,Colebrook Estate,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
316388,Colebrook Estate,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,31.3
316388,Colebrook Estate,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
316388,Colebrook Estate,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
316388,Colebrook Estate,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
316388,Colebrook Estate,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
316388,Colebrook Estate,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
316388,Colebrook Estate,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
316388,Colebrook Estate,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,17.58
316388,Colebrook Estate,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,20.9
316388,Colebrook Estate,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,22.44
316388,Colebrook Estate,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,36.1
316388,Colebrook Estate,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,78.4
316388,Colebrook Estate,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,89.4
316388,Colebrook Estate,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,97.1
316388,Colebrook Estate,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
316388,Colebrook Estate,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
316388,Colebrook Estate,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
316388,Colebrook Estate,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.44
316388,Colebrook Estate,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.27
316388,Colebrook Estate,2023-08-10 09:20:00+00:00,feeder,30.0,N Current (RMS),A,31.6
316388,Colebrook Estate,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,39.4
316388,Colebrook Estate,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,61.1
316388,Colebrook Estate,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,44.5
316388,Colebrook Estate,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
316388,Colebrook Estate,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
316388,Colebrook Estate,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
316388,Colebrook Estate,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.42
316388,Colebrook Estate,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-13.42
316388,Colebrook Estate,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.67
316388,Colebrook Estate,2023-08-10 09:20:00+00:00,feeder,20.0,N Current (RMS),A,38.5
316388,Colebrook Estate,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.7
316388,Colebrook Estate,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.6
316388,Colebrook Estate,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,59.8
316388,Colebrook Estate,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
316388,Colebrook Estate,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
316388,Colebrook Estate,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
316388,Colebrook Estate,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.06
316388,Colebrook Estate,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.77
316388,Colebrook Estate,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
316388,Colebrook Estate,2023-08-10 09:20:00+00:00,feeder,10.0,N Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,31.2
316388,Colebrook Estate,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
316388,Colebrook Estate,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
316388,Colebrook Estate,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
316388,Colebrook Estate,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
316388,Colebrook Estate,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
316388,Colebrook Estate,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,18.36
316388,Colebrook Estate,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,1.79
316388,Colebrook Estate,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,25.26
316388,Colebrook Estate,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,32.4
316388,Colebrook Estate,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,81.5
316388,Colebrook Estate,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,14.4
316388,Colebrook Estate,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,108.7
316388,Colebrook Estate,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
316388,Colebrook Estate,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
316388,Colebrook Estate,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
316388,Colebrook Estate,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,17.23
316388,Colebrook Estate,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,15.8
316388,Colebrook Estate,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.42
316388,Colebrook Estate,2023-08-10 09:10:00+00:00,feeder,30.0,N Current (RMS),A,44.2
316388,Colebrook Estate,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,73.9
316388,Colebrook Estate,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,66.2
316388,Colebrook Estate,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,41.5
316388,Colebrook Estate,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
316388,Colebrook Estate,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
316388,Colebrook Estate,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
316388,Colebrook Estate,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.26
316388,Colebrook Estate,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-14.74
316388,Colebrook Estate,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.77
316388,Colebrook Estate,2023-08-10 09:10:00+00:00,feeder,20.0,N Current (RMS),A,35.6
316388,Colebrook Estate,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.9
316388,Colebrook Estate,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,63.9
316388,Colebrook Estate,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.9
316388,Colebrook Estate,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
316388,Colebrook Estate,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
316388,Colebrook Estate,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
316388,Colebrook Estate,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.42
316388,Colebrook Estate,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
316388,Colebrook Estate,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
316388,Colebrook Estate,2023-08-10 09:10:00+00:00,feeder,10.0,N Current (RMS),A,18.8
316388,Colebrook Estate,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,31.1
316388,Colebrook Estate,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
316388,Colebrook Estate,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
316388,Colebrook Estate,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
316388,Colebrook Estate,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
316388,Colebrook Estate,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
316388,Colebrook Estate,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
316388,Colebrook Estate,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
316388,Colebrook Estate,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,27.91
316388,Colebrook Estate,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,2.22
316388,Colebrook Estate,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,22.15
316388,Colebrook Estate,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,57.6
316388,Colebrook Estate,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,119.6
316388,Colebrook Estate,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,22.4
316388,Colebrook Estate,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,95.4
316388,Colebrook Estate,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
316388,Colebrook Estate,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
316388,Colebrook Estate,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
316388,Colebrook Estate,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.38
316388,Colebrook Estate,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,16.91
316388,Colebrook Estate,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.08
316388,Colebrook Estate,2023-08-10 09:00:00+00:00,feeder,30.0,N Current (RMS),A,39.7
316388,Colebrook Estate,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,33.1
316388,Colebrook Estate,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,70.8
316388,Colebrook Estate,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,48.1
316388,Colebrook Estate,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
316388,Colebrook Estate,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
316388,Colebrook Estate,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
316388,Colebrook Estate,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.69
316388,Colebrook Estate,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-11.62
316388,Colebrook Estate,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.99
316388,Colebrook Estate,2023-08-10 09:00:00+00:00,feeder,20.0,N Current (RMS),A,34.5
316388,Colebrook Estate,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,71.0
316388,Colebrook Estate,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.5
316388,Colebrook Estate,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,55.2
316388,Colebrook Estate,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
316388,Colebrook Estate,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
316388,Colebrook Estate,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
316388,Colebrook Estate,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.75
316388,Colebrook Estate,2023-08-10 09:00:00+00:00,feeder,10.0,N Current (RMS),A,13.1
316388,Colebrook Estate,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,31.0
316388,Colebrook Estate,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
316388,Colebrook Estate,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
316388,Colebrook Estate,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
316388,Colebrook Estate,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
316388,Colebrook Estate,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
316388,Colebrook Estate,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
316388,Colebrook Estate,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
316388,Colebrook Estate,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,25.41
316388,Colebrook Estate,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,6.96
316388,Colebrook Estate,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,24.82
316388,Colebrook Estate,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,45.6
316388,Colebrook Estate,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,107.7
316388,Colebrook Estate,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,32.1
316388,Colebrook Estate,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,105.6
316388,Colebrook Estate,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
316388,Colebrook Estate,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.44
316388,Colebrook Estate,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,19.05
316388,Colebrook Estate,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,16.2
316388,Colebrook Estate,2023-08-10 08:50:00+00:00,feeder,30.0,N Current (RMS),A,44.3
316388,Colebrook Estate,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,46.1
316388,Colebrook Estate,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,79.3
316388,Colebrook Estate,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,67.6
316388,Colebrook Estate,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
316388,Colebrook Estate,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
316388,Colebrook Estate,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
316388,Colebrook Estate,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.43
316388,Colebrook Estate,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-16.0
316388,Colebrook Estate,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.61
316388,Colebrook Estate,2023-08-10 08:50:00+00:00,feeder,20.0,N Current (RMS),A,45.9
316388,Colebrook Estate,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.9
316388,Colebrook Estate,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,72.3
316388,Colebrook Estate,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,65.9
316388,Colebrook Estate,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
316388,Colebrook Estate,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
316388,Colebrook Estate,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
316388,Colebrook Estate,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
316388,Colebrook Estate,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.1
316388,Colebrook Estate,2023-08-10 08:50:00+00:00,feeder,10.0,N Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
316388,Colebrook Estate,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
316388,Colebrook Estate,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,30.9
316388,Colebrook Estate,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
316388,Colebrook Estate,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
316388,Colebrook Estate,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
316388,Colebrook Estate,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
316388,Colebrook Estate,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
316388,Colebrook Estate,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
316388,Colebrook Estate,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,20.92
316388,Colebrook Estate,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,4.61
316388,Colebrook Estate,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,34.92
316388,Colebrook Estate,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,39.9
316388,Colebrook Estate,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,92.3
316388,Colebrook Estate,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,35.6
316388,Colebrook Estate,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,145.5
316388,Colebrook Estate,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
316388,Colebrook Estate,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
316388,Colebrook Estate,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,18.04
316388,Colebrook Estate,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.31
316388,Colebrook Estate,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,14.07
316388,Colebrook Estate,2023-08-10 08:40:00+00:00,feeder,30.0,N Current (RMS),A,39.4
316388,Colebrook Estate,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,81.5
316388,Colebrook Estate,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,52.4
316388,Colebrook Estate,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,59.3
316388,Colebrook Estate,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
316388,Colebrook Estate,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
316388,Colebrook Estate,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
316388,Colebrook Estate,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.4
316388,Colebrook Estate,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-12.27
316388,Colebrook Estate,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.29
316388,Colebrook Estate,2023-08-10 08:40:00+00:00,feeder,20.0,N Current (RMS),A,35.0
316388,Colebrook Estate,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,62.0
316388,Colebrook Estate,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.3
316388,Colebrook Estate,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.9
316388,Colebrook Estate,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
316388,Colebrook Estate,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
316388,Colebrook Estate,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
316388,Colebrook Estate,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
316388,Colebrook Estate,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.66
316388,Colebrook Estate,2023-08-10 08:40:00+00:00,feeder,10.0,N Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
316388,Colebrook Estate,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,30.8
316388,Colebrook Estate,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
316388,Colebrook Estate,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
316388,Colebrook Estate,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
316388,Colebrook Estate,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
316388,Colebrook Estate,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
316388,Colebrook Estate,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
316388,Colebrook Estate,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,33.91
316388,Colebrook Estate,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,1.89
316388,Colebrook Estate,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,30.02
316388,Colebrook Estate,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,41.5
316388,Colebrook Estate,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,144.2
316388,Colebrook Estate,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,19.7
316388,Colebrook Estate,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,126.6
316388,Colebrook Estate,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
316388,Colebrook Estate,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.43
316388,Colebrook Estate,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.49
316388,Colebrook Estate,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.65
316388,Colebrook Estate,2023-08-10 08:30:00+00:00,feeder,30.0,N Current (RMS),A,28.9
316388,Colebrook Estate,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,49.7
316388,Colebrook Estate,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,49.5
316388,Colebrook Estate,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
316388,Colebrook Estate,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
316388,Colebrook Estate,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
316388,Colebrook Estate,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,21.03
316388,Colebrook Estate,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-11.15
316388,Colebrook Estate,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.63
316388,Colebrook Estate,2023-08-10 08:30:00+00:00,feeder,20.0,N Current (RMS),A,45.4
316388,Colebrook Estate,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,88.5
316388,Colebrook Estate,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.7
316388,Colebrook Estate,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,66.8
316388,Colebrook Estate,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
316388,Colebrook Estate,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
316388,Colebrook Estate,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
316388,Colebrook Estate,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.78
316388,Colebrook Estate,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
316388,Colebrook Estate,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
316388,Colebrook Estate,2023-08-10 08:30:00+00:00,feeder,10.0,N Current (RMS),A,17.8
316388,Colebrook Estate,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
316388,Colebrook Estate,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
316388,Colebrook Estate,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,30.8
316388,Colebrook Estate,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
316388,Colebrook Estate,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
