Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
316388,Colebrook Estate,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
316388,Colebrook Estate,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
316388,Colebrook Estate,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
316388,Colebrook Estate,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,37.24
316388,Colebrook Estate,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,-0.26
316388,Colebrook Estate,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,29.19
316388,Colebrook Estate,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,43.2
316388,Colebrook Estate,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,156.2
316388,Colebrook Estate,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,13.4
316388,Colebrook Estate,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,123.5
316388,Colebrook Estate,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
316388,Colebrook Estate,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
316388,Colebrook Estate,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.75
316388,Colebrook Estate,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.08
316388,Colebrook Estate,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.19
316388,Colebrook Estate,2023-08-10 08:20:00+00:00,feeder,30.0,N Current (RMS),A,30.8
316388,Colebrook Estate,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,60.4
316388,Colebrook Estate,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,50.9
316388,Colebrook Estate,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,48.2
316388,Colebrook Estate,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
316388,Colebrook Estate,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
316388,Colebrook Estate,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.56
316388,Colebrook Estate,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-10.86
316388,Colebrook Estate,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.87
316388,Colebrook Estate,2023-08-10 08:20:00+00:00,feeder,20.0,N Current (RMS),A,33.3
316388,Colebrook Estate,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,52.1
316388,Colebrook Estate,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
316388,Colebrook Estate,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,52.2
316388,Colebrook Estate,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
316388,Colebrook Estate,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
316388,Colebrook Estate,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.29
316388,Colebrook Estate,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
316388,Colebrook Estate,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.43
316388,Colebrook Estate,2023-08-10 08:20:00+00:00,feeder,10.0,N Current (RMS),A,12.9
316388,Colebrook Estate,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
316388,Colebrook Estate,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,30.8
316388,Colebrook Estate,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
316388,Colebrook Estate,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
316388,Colebrook Estate,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
316388,Colebrook Estate,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
316388,Colebrook Estate,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
316388,Colebrook Estate,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
316388,Colebrook Estate,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,28.6
316388,Colebrook Estate,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,2.49
316388,Colebrook Estate,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,25.49
316388,Colebrook Estate,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,31.9
316388,Colebrook Estate,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,123.3
316388,Colebrook Estate,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,16.6
316388,Colebrook Estate,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,108.8
316388,Colebrook Estate,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
316388,Colebrook Estate,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
316388,Colebrook Estate,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.18
316388,Colebrook Estate,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.51
316388,Colebrook Estate,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.88
316388,Colebrook Estate,2023-08-10 08:10:00+00:00,feeder,30.0,N Current (RMS),A,32.8
316388,Colebrook Estate,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,45.0
316388,Colebrook Estate,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,52.8
316388,Colebrook Estate,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,63.0
316388,Colebrook Estate,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
316388,Colebrook Estate,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
316388,Colebrook Estate,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
316388,Colebrook Estate,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.06
316388,Colebrook Estate,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-15.14
316388,Colebrook Estate,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.28
316388,Colebrook Estate,2023-08-10 08:10:00+00:00,feeder,20.0,N Current (RMS),A,37.1
316388,Colebrook Estate,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,49.8
316388,Colebrook Estate,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,65.7
316388,Colebrook Estate,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,60.7
316388,Colebrook Estate,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
316388,Colebrook Estate,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
316388,Colebrook Estate,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
316388,Colebrook Estate,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
316388,Colebrook Estate,2023-08-10 08:10:00+00:00,feeder,10.0,N Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
316388,Colebrook Estate,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,30.6
316388,Colebrook Estate,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
316388,Colebrook Estate,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
316388,Colebrook Estate,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
316388,Colebrook Estate,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
316388,Colebrook Estate,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
316388,Colebrook Estate,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
316388,Colebrook Estate,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,23.3
316388,Colebrook Estate,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,-0.03
316388,Colebrook Estate,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,31.07
316388,Colebrook Estate,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,28.6
316388,Colebrook Estate,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,101.4
316388,Colebrook Estate,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,19.3
316388,Colebrook Estate,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,131.6
316388,Colebrook Estate,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
316388,Colebrook Estate,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.62
316388,Colebrook Estate,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.82
316388,Colebrook Estate,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,17.57
316388,Colebrook Estate,2023-08-10 08:00:00+00:00,feeder,30.0,N Current (RMS),A,42.9
316388,Colebrook Estate,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,34.4
316388,Colebrook Estate,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,50.6
316388,Colebrook Estate,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,74.5
316388,Colebrook Estate,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
316388,Colebrook Estate,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
316388,Colebrook Estate,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.01
316388,Colebrook Estate,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-13.67
316388,Colebrook Estate,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.54
316388,Colebrook Estate,2023-08-10 08:00:00+00:00,feeder,20.0,N Current (RMS),A,38.5
316388,Colebrook Estate,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,59.1
316388,Colebrook Estate,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.8
316388,Colebrook Estate,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,62.6
316388,Colebrook Estate,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
316388,Colebrook Estate,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
316388,Colebrook Estate,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
316388,Colebrook Estate,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
316388,Colebrook Estate,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
316388,Colebrook Estate,2023-08-10 08:00:00+00:00,feeder,10.0,N Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
316388,Colebrook Estate,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,30.6
316388,Colebrook Estate,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
316388,Colebrook Estate,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
316388,Colebrook Estate,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
316388,Colebrook Estate,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
316388,Colebrook Estate,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
316388,Colebrook Estate,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
316388,Colebrook Estate,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,22.55
316388,Colebrook Estate,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,-0.17
316388,Colebrook Estate,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,34.7
316388,Colebrook Estate,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,34.2
316388,Colebrook Estate,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,99.5
316388,Colebrook Estate,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,12.8
316388,Colebrook Estate,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,147.0
316388,Colebrook Estate,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
316388,Colebrook Estate,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
316388,Colebrook Estate,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
316388,Colebrook Estate,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.38
316388,Colebrook Estate,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.22
316388,Colebrook Estate,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,18.41
316388,Colebrook Estate,2023-08-10 07:50:00+00:00,feeder,30.0,N Current (RMS),A,45.0
316388,Colebrook Estate,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,45.4
316388,Colebrook Estate,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,52.7
316388,Colebrook Estate,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,80.7
316388,Colebrook Estate,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
316388,Colebrook Estate,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
316388,Colebrook Estate,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
316388,Colebrook Estate,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,20.48
316388,Colebrook Estate,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-20.04
316388,Colebrook Estate,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.7
316388,Colebrook Estate,2023-08-10 07:50:00+00:00,feeder,20.0,N Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,87.2
316388,Colebrook Estate,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,86.4
316388,Colebrook Estate,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,79.3
316388,Colebrook Estate,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
316388,Colebrook Estate,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
316388,Colebrook Estate,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
316388,Colebrook Estate,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.55
316388,Colebrook Estate,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.24
316388,Colebrook Estate,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.83
316388,Colebrook Estate,2023-08-10 07:50:00+00:00,feeder,10.0,N Current (RMS),A,14.1
316388,Colebrook Estate,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
316388,Colebrook Estate,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
316388,Colebrook Estate,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,30.5
316388,Colebrook Estate,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
316388,Colebrook Estate,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
316388,Colebrook Estate,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
316388,Colebrook Estate,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
316388,Colebrook Estate,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
316388,Colebrook Estate,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
316388,Colebrook Estate,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,33.41
316388,Colebrook Estate,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,-4.57
316388,Colebrook Estate,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,39.94
316388,Colebrook Estate,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,43.9
316388,Colebrook Estate,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,141.6
316388,Colebrook Estate,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,24.0
316388,Colebrook Estate,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,169.1
316388,Colebrook Estate,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
316388,Colebrook Estate,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.12
316388,Colebrook Estate,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.99
316388,Colebrook Estate,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.53
316388,Colebrook Estate,2023-08-10 07:40:00+00:00,feeder,30.0,N Current (RMS),A,31.0
316388,Colebrook Estate,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,56.4
316388,Colebrook Estate,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,51.4
316388,Colebrook Estate,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,42.1
316388,Colebrook Estate,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
316388,Colebrook Estate,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
316388,Colebrook Estate,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,24.29
316388,Colebrook Estate,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-15.76
316388,Colebrook Estate,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.89
316388,Colebrook Estate,2023-08-10 07:40:00+00:00,feeder,20.0,N Current (RMS),A,45.8
316388,Colebrook Estate,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,101.6
316388,Colebrook Estate,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,68.9
316388,Colebrook Estate,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,59.9
316388,Colebrook Estate,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
316388,Colebrook Estate,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
316388,Colebrook Estate,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
316388,Colebrook Estate,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.74
316388,Colebrook Estate,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.68
316388,Colebrook Estate,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.38
316388,Colebrook Estate,2023-08-10 07:40:00+00:00,feeder,10.0,N Current (RMS),A,13.5
316388,Colebrook Estate,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
316388,Colebrook Estate,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
316388,Colebrook Estate,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
316388,Colebrook Estate,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,30.3
316388,Colebrook Estate,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
316388,Colebrook Estate,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
316388,Colebrook Estate,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
316388,Colebrook Estate,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
316388,Colebrook Estate,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
316388,Colebrook Estate,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
316388,Colebrook Estate,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,41.15
316388,Colebrook Estate,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,-0.1
316388,Colebrook Estate,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,26.8
316388,Colebrook Estate,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,36.4
316388,Colebrook Estate,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,171.5
316388,Colebrook Estate,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,24.0
316388,Colebrook Estate,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,114.8
316388,Colebrook Estate,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
316388,Colebrook Estate,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
316388,Colebrook Estate,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
316388,Colebrook Estate,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.0
316388,Colebrook Estate,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.16
316388,Colebrook Estate,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.62
316388,Colebrook Estate,2023-08-10 07:30:00+00:00,feeder,30.0,N Current (RMS),A,35.5
316388,Colebrook Estate,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,62.4
316388,Colebrook Estate,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,43.8
316388,Colebrook Estate,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,38.1
316388,Colebrook Estate,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
316388,Colebrook Estate,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
316388,Colebrook Estate,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,19.79
316388,Colebrook Estate,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-19.79
316388,Colebrook Estate,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.78
316388,Colebrook Estate,2023-08-10 07:30:00+00:00,feeder,20.0,N Current (RMS),A,50.6
316388,Colebrook Estate,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,84.3
316388,Colebrook Estate,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,85.2
316388,Colebrook Estate,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
316388,Colebrook Estate,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
316388,Colebrook Estate,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
316388,Colebrook Estate,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
316388,Colebrook Estate,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.76
316388,Colebrook Estate,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.11
316388,Colebrook Estate,2023-08-10 07:30:00+00:00,feeder,10.0,N Current (RMS),A,29.6
316388,Colebrook Estate,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
316388,Colebrook Estate,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
316388,Colebrook Estate,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,30.2
316388,Colebrook Estate,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
316388,Colebrook Estate,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
316388,Colebrook Estate,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
316388,Colebrook Estate,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
316388,Colebrook Estate,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
316388,Colebrook Estate,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
316388,Colebrook Estate,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,35.58
316388,Colebrook Estate,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,-5.87
316388,Colebrook Estate,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,26.51
316388,Colebrook Estate,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,43.9
316388,Colebrook Estate,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,150.5
316388,Colebrook Estate,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,34.9
316388,Colebrook Estate,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,112.6
316388,Colebrook Estate,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
316388,Colebrook Estate,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
316388,Colebrook Estate,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
316388,Colebrook Estate,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.07
316388,Colebrook Estate,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,16.81
316388,Colebrook Estate,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.25
316388,Colebrook Estate,2023-08-10 07:20:00+00:00,feeder,30.0,N Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,68.7
316388,Colebrook Estate,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,72.0
316388,Colebrook Estate,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,44.3
316388,Colebrook Estate,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
316388,Colebrook Estate,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
316388,Colebrook Estate,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
316388,Colebrook Estate,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.47
316388,Colebrook Estate,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-30.77
316388,Colebrook Estate,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.44
316388,Colebrook Estate,2023-08-10 07:20:00+00:00,feeder,20.0,N Current (RMS),A,80.1
316388,Colebrook Estate,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,63.6
316388,Colebrook Estate,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,127.8
316388,Colebrook Estate,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
316388,Colebrook Estate,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
316388,Colebrook Estate,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
316388,Colebrook Estate,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
316388,Colebrook Estate,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.48
316388,Colebrook Estate,2023-08-10 07:20:00+00:00,feeder,10.0,N Current (RMS),A,27.5
316388,Colebrook Estate,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
316388,Colebrook Estate,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,30.1
316388,Colebrook Estate,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
316388,Colebrook Estate,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
316388,Colebrook Estate,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
316388,Colebrook Estate,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
316388,Colebrook Estate,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
316388,Colebrook Estate,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
316388,Colebrook Estate,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
316388,Colebrook Estate,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,31.41
316388,Colebrook Estate,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,-12.9
316388,Colebrook Estate,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,24.18
316388,Colebrook Estate,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,58.2
316388,Colebrook Estate,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,133.5
316388,Colebrook Estate,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,56.3
316388,Colebrook Estate,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,104.1
316388,Colebrook Estate,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
316388,Colebrook Estate,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
316388,Colebrook Estate,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.77
316388,Colebrook Estate,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.15
316388,Colebrook Estate,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,21.11
316388,Colebrook Estate,2023-08-10 07:10:00+00:00,feeder,30.0,N Current (RMS),A,59.5
316388,Colebrook Estate,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,47.7
316388,Colebrook Estate,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,44.3
316388,Colebrook Estate,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,90.7
316388,Colebrook Estate,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
316388,Colebrook Estate,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
316388,Colebrook Estate,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
316388,Colebrook Estate,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.05
316388,Colebrook Estate,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-21.88
316388,Colebrook Estate,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.33
316388,Colebrook Estate,2023-08-10 07:10:00+00:00,feeder,20.0,N Current (RMS),A,48.4
316388,Colebrook Estate,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,60.9
316388,Colebrook Estate,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,91.7
316388,Colebrook Estate,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.8
316388,Colebrook Estate,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
316388,Colebrook Estate,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
316388,Colebrook Estate,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
316388,Colebrook Estate,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
316388,Colebrook Estate,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.64
316388,Colebrook Estate,2023-08-10 07:10:00+00:00,feeder,10.0,N Current (RMS),A,12.6
316388,Colebrook Estate,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
316388,Colebrook Estate,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,29.9
316388,Colebrook Estate,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
316388,Colebrook Estate,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
316388,Colebrook Estate,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
316388,Colebrook Estate,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
316388,Colebrook Estate,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
316388,Colebrook Estate,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
316388,Colebrook Estate,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
316388,Colebrook Estate,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,26.54
316388,Colebrook Estate,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,-10.02
316388,Colebrook Estate,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,34.08
316388,Colebrook Estate,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,81.9
316388,Colebrook Estate,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,112.6
316388,Colebrook Estate,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,45.5
316388,Colebrook Estate,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,144.6
316388,Colebrook Estate,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
316388,Colebrook Estate,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
316388,Colebrook Estate,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.54
316388,Colebrook Estate,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.37
316388,Colebrook Estate,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,25.54
316388,Colebrook Estate,2023-08-10 07:00:00+00:00,feeder,30.0,N Current (RMS),A,70.5
316388,Colebrook Estate,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,39.0
316388,Colebrook Estate,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,40.6
316388,Colebrook Estate,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,106.8
316388,Colebrook Estate,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
316388,Colebrook Estate,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
316388,Colebrook Estate,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.82
316388,Colebrook Estate,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-23.49
316388,Colebrook Estate,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.13
316388,Colebrook Estate,2023-08-10 07:00:00+00:00,feeder,20.0,N Current (RMS),A,52.4
316388,Colebrook Estate,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,65.0
316388,Colebrook Estate,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,100.7
316388,Colebrook Estate,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.4
316388,Colebrook Estate,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
316388,Colebrook Estate,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
316388,Colebrook Estate,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.4
316388,Colebrook Estate,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.39
316388,Colebrook Estate,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.85
316388,Colebrook Estate,2023-08-10 07:00:00+00:00,feeder,10.0,N Current (RMS),A,45.3
316388,Colebrook Estate,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
316388,Colebrook Estate,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
316388,Colebrook Estate,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.1
316388,Colebrook Estate,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,29.8
316388,Colebrook Estate,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
316388,Colebrook Estate,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
316388,Colebrook Estate,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
316388,Colebrook Estate,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
316388,Colebrook Estate,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
316388,Colebrook Estate,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
316388,Colebrook Estate,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,27.76
316388,Colebrook Estate,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,-13.74
316388,Colebrook Estate,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,47.52
316388,Colebrook Estate,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,68.9
316388,Colebrook Estate,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,119.2
316388,Colebrook Estate,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,61.3
316388,Colebrook Estate,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,198.1
316388,Colebrook Estate,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
316388,Colebrook Estate,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
316388,Colebrook Estate,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.66
316388,Colebrook Estate,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,16.34
316388,Colebrook Estate,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,16.58
316388,Colebrook Estate,2023-08-10 06:50:00+00:00,feeder,30.0,N Current (RMS),A,54.8
316388,Colebrook Estate,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,44.1
316388,Colebrook Estate,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,72.3
316388,Colebrook Estate,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,76.0
316388,Colebrook Estate,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
316388,Colebrook Estate,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
316388,Colebrook Estate,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.95
316388,Colebrook Estate,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-19.65
316388,Colebrook Estate,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.38
316388,Colebrook Estate,2023-08-10 06:50:00+00:00,feeder,20.0,N Current (RMS),A,40.9
316388,Colebrook Estate,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,70.5
316388,Colebrook Estate,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,85.0
316388,Colebrook Estate,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,53.9
316388,Colebrook Estate,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
316388,Colebrook Estate,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
316388,Colebrook Estate,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
316388,Colebrook Estate,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
316388,Colebrook Estate,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.36
316388,Colebrook Estate,2023-08-10 06:50:00+00:00,feeder,10.0,N Current (RMS),A,21.4
316388,Colebrook Estate,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.7
316388,Colebrook Estate,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,29.8
316388,Colebrook Estate,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
316388,Colebrook Estate,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
316388,Colebrook Estate,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
316388,Colebrook Estate,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
316388,Colebrook Estate,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
316388,Colebrook Estate,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
316388,Colebrook Estate,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,27.43
316388,Colebrook Estate,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,-0.78
316388,Colebrook Estate,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,33.32
316388,Colebrook Estate,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,50.6
316388,Colebrook Estate,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,118.8
316388,Colebrook Estate,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,37.6
316388,Colebrook Estate,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,146.9
316388,Colebrook Estate,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
316388,Colebrook Estate,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
316388,Colebrook Estate,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
316388,Colebrook Estate,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.11
316388,Colebrook Estate,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.22
316388,Colebrook Estate,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,20.55
316388,Colebrook Estate,2023-08-10 06:40:00+00:00,feeder,30.0,N Current (RMS),A,48.5
316388,Colebrook Estate,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,48.7
316388,Colebrook Estate,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,42.7
316388,Colebrook Estate,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,87.3
316388,Colebrook Estate,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
316388,Colebrook Estate,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
316388,Colebrook Estate,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
316388,Colebrook Estate,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,25.53
316388,Colebrook Estate,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-13.89
316388,Colebrook Estate,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.06
316388,Colebrook Estate,2023-08-10 06:40:00+00:00,feeder,20.0,N Current (RMS),A,62.5
316388,Colebrook Estate,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,110.9
316388,Colebrook Estate,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,61.2
316388,Colebrook Estate,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.2
316388,Colebrook Estate,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
316388,Colebrook Estate,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.3
316388,Colebrook Estate,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.25
316388,Colebrook Estate,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.9
316388,Colebrook Estate,2023-08-10 06:40:00+00:00,feeder,10.0,N Current (RMS),A,22.7
316388,Colebrook Estate,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
316388,Colebrook Estate,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
316388,Colebrook Estate,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
316388,Colebrook Estate,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,29.7
316388,Colebrook Estate,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
316388,Colebrook Estate,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
316388,Colebrook Estate,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
316388,Colebrook Estate,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
316388,Colebrook Estate,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
316388,Colebrook Estate,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
316388,Colebrook Estate,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,40.95
316388,Colebrook Estate,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,-0.43
316388,Colebrook Estate,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,35.52
316388,Colebrook Estate,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,78.4
316388,Colebrook Estate,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,176.3
316388,Colebrook Estate,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,27.2
316388,Colebrook Estate,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,151.3
316388,Colebrook Estate,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
316388,Colebrook Estate,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
316388,Colebrook Estate,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
316388,Colebrook Estate,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
316388,Colebrook Estate,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.25
316388,Colebrook Estate,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,15.0
316388,Colebrook Estate,2023-08-10 06:30:00+00:00,feeder,30.0,N Current (RMS),A,40.5
316388,Colebrook Estate,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
316388,Colebrook Estate,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,44.3
316388,Colebrook Estate,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,66.2
316388,Colebrook Estate,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
316388,Colebrook Estate,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.77
316388,Colebrook Estate,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,18.4
316388,Colebrook Estate,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-19.79
316388,Colebrook Estate,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.98
316388,Colebrook Estate,2023-08-10 06:30:00+00:00,feeder,20.0,N Current (RMS),A,44.8
316388,Colebrook Estate,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,79.4
316388,Colebrook Estate,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,85.1
316388,Colebrook Estate,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.7
316388,Colebrook Estate,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
316388,Colebrook Estate,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
