Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.13
316388,Colebrook Estate,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.47
316388,Colebrook Estate,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
316388,Colebrook Estate,2023-08-10 06:30:00+00:00,feeder,10.0,N Current (RMS),A,20.9
316388,Colebrook Estate,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
316388,Colebrook Estate,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
316388,Colebrook Estate,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,29.6
316388,Colebrook Estate,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
316388,Colebrook Estate,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
316388,Colebrook Estate,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
316388,Colebrook Estate,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
316388,Colebrook Estate,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
316388,Colebrook Estate,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
316388,Colebrook Estate,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
316388,Colebrook Estate,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,28.53
316388,Colebrook Estate,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,-6.07
316388,Colebrook Estate,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,26.34
316388,Colebrook Estate,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,71.9
316388,Colebrook Estate,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,122.4
316388,Colebrook Estate,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,33.5
316388,Colebrook Estate,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,114.8
316388,Colebrook Estate,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
316388,Colebrook Estate,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
316388,Colebrook Estate,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.24
316388,Colebrook Estate,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.72
316388,Colebrook Estate,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.4
316388,Colebrook Estate,2023-08-10 06:20:00+00:00,feeder,30.0,N Current (RMS),A,28.3
316388,Colebrook Estate,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,50.2
316388,Colebrook Estate,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,43.0
316388,Colebrook Estate,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,49.8
316388,Colebrook Estate,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
316388,Colebrook Estate,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.11
316388,Colebrook Estate,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,23.46
316388,Colebrook Estate,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-19.13
316388,Colebrook Estate,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.08
316388,Colebrook Estate,2023-08-10 06:20:00+00:00,feeder,20.0,N Current (RMS),A,50.4
316388,Colebrook Estate,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,101.8
316388,Colebrook Estate,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,82.2
316388,Colebrook Estate,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,69.8
316388,Colebrook Estate,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
316388,Colebrook Estate,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
316388,Colebrook Estate,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.35
316388,Colebrook Estate,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
316388,Colebrook Estate,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
316388,Colebrook Estate,2023-08-10 06:20:00+00:00,feeder,10.0,N Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
316388,Colebrook Estate,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,29.6
316388,Colebrook Estate,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
316388,Colebrook Estate,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
316388,Colebrook Estate,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
316388,Colebrook Estate,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
316388,Colebrook Estate,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
316388,Colebrook Estate,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
316388,Colebrook Estate,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,38.04
316388,Colebrook Estate,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,-8.23
316388,Colebrook Estate,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,29.62
316388,Colebrook Estate,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,48.8
316388,Colebrook Estate,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,163.1
316388,Colebrook Estate,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,36.9
316388,Colebrook Estate,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,128.6
316388,Colebrook Estate,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
316388,Colebrook Estate,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
316388,Colebrook Estate,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.04
316388,Colebrook Estate,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.96
316388,Colebrook Estate,2023-08-10 06:10:00+00:00,feeder,30.0,N Current (RMS),A,33.1
316388,Colebrook Estate,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
316388,Colebrook Estate,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,53.9
316388,Colebrook Estate,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
316388,Colebrook Estate,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.29
316388,Colebrook Estate,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
316388,Colebrook Estate,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.98
316388,Colebrook Estate,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-16.67
316388,Colebrook Estate,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.1
316388,Colebrook Estate,2023-08-10 06:10:00+00:00,feeder,20.0,N Current (RMS),A,38.3
316388,Colebrook Estate,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,49.2
316388,Colebrook Estate,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,72.9
316388,Colebrook Estate,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,53.1
316388,Colebrook Estate,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
316388,Colebrook Estate,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
316388,Colebrook Estate,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.01
316388,Colebrook Estate,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.95
316388,Colebrook Estate,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
316388,Colebrook Estate,2023-08-10 06:10:00+00:00,feeder,10.0,N Current (RMS),A,20.3
316388,Colebrook Estate,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
316388,Colebrook Estate,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
316388,Colebrook Estate,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,29.6
316388,Colebrook Estate,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
316388,Colebrook Estate,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
316388,Colebrook Estate,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
316388,Colebrook Estate,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
316388,Colebrook Estate,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
316388,Colebrook Estate,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
316388,Colebrook Estate,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,19.98
316388,Colebrook Estate,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,-4.67
316388,Colebrook Estate,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,25.78
316388,Colebrook Estate,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,44.7
316388,Colebrook Estate,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,89.0
316388,Colebrook Estate,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,31.4
316388,Colebrook Estate,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,113.8
316388,Colebrook Estate,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.6
316388,Colebrook Estate,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
316388,Colebrook Estate,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.55
316388,Colebrook Estate,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.72
316388,Colebrook Estate,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.57
316388,Colebrook Estate,2023-08-10 06:00:00+00:00,feeder,30.0,N Current (RMS),A,35.2
316388,Colebrook Estate,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,52.7
316388,Colebrook Estate,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,60.5
316388,Colebrook Estate,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.78
316388,Colebrook Estate,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
316388,Colebrook Estate,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,19.51
316388,Colebrook Estate,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-16.68
316388,Colebrook Estate,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.93
316388,Colebrook Estate,2023-08-10 06:00:00+00:00,feeder,20.0,N Current (RMS),A,43.7
316388,Colebrook Estate,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,82.5
316388,Colebrook Estate,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,74.4
316388,Colebrook Estate,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.1
316388,Colebrook Estate,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
316388,Colebrook Estate,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
316388,Colebrook Estate,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
316388,Colebrook Estate,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.54
316388,Colebrook Estate,2023-08-10 06:00:00+00:00,feeder,10.0,N Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
316388,Colebrook Estate,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,29.6
316388,Colebrook Estate,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
316388,Colebrook Estate,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
316388,Colebrook Estate,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
316388,Colebrook Estate,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
316388,Colebrook Estate,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
316388,Colebrook Estate,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
316388,Colebrook Estate,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,32.1
316388,Colebrook Estate,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,-6.31
316388,Colebrook Estate,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,28.05
316388,Colebrook Estate,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,41.3
316388,Colebrook Estate,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,137.0
316388,Colebrook Estate,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,34.0
316388,Colebrook Estate,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,123.1
316388,Colebrook Estate,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
316388,Colebrook Estate,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
316388,Colebrook Estate,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
316388,Colebrook Estate,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.83
316388,Colebrook Estate,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.25
316388,Colebrook Estate,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,19.78
316388,Colebrook Estate,2023-08-10 05:50:00+00:00,feeder,30.0,N Current (RMS),A,51.8
316388,Colebrook Estate,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,38.3
316388,Colebrook Estate,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,40.4
316388,Colebrook Estate,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,84.3
316388,Colebrook Estate,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
316388,Colebrook Estate,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
316388,Colebrook Estate,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
316388,Colebrook Estate,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.28
316388,Colebrook Estate,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-23.1
316388,Colebrook Estate,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.83
316388,Colebrook Estate,2023-08-10 05:50:00+00:00,feeder,20.0,N Current (RMS),A,56.9
316388,Colebrook Estate,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,80.6
316388,Colebrook Estate,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,102.1
316388,Colebrook Estate,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,53.6
316388,Colebrook Estate,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
316388,Colebrook Estate,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
316388,Colebrook Estate,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
316388,Colebrook Estate,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.92
316388,Colebrook Estate,2023-08-10 05:50:00+00:00,feeder,10.0,N Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,29.6
316388,Colebrook Estate,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
316388,Colebrook Estate,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
316388,Colebrook Estate,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
316388,Colebrook Estate,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
316388,Colebrook Estate,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
316388,Colebrook Estate,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
316388,Colebrook Estate,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,27.32
316388,Colebrook Estate,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,-12.48
316388,Colebrook Estate,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,33.53
316388,Colebrook Estate,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,81.8
316388,Colebrook Estate,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,122.0
316388,Colebrook Estate,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,59.6
316388,Colebrook Estate,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,143.1
316388,Colebrook Estate,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
316388,Colebrook Estate,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
316388,Colebrook Estate,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.85
316388,Colebrook Estate,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.08
316388,Colebrook Estate,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.02
316388,Colebrook Estate,2023-08-10 05:40:00+00:00,feeder,30.0,N Current (RMS),A,31.5
316388,Colebrook Estate,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.8
316388,Colebrook Estate,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,56.7
316388,Colebrook Estate,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
316388,Colebrook Estate,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.41
316388,Colebrook Estate,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
316388,Colebrook Estate,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.68
316388,Colebrook Estate,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-14.08
316388,Colebrook Estate,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.73
316388,Colebrook Estate,2023-08-10 05:40:00+00:00,feeder,20.0,N Current (RMS),A,37.1
316388,Colebrook Estate,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,61.1
316388,Colebrook Estate,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,62.8
316388,Colebrook Estate,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,63.4
316388,Colebrook Estate,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
316388,Colebrook Estate,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
316388,Colebrook Estate,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
316388,Colebrook Estate,2023-08-10 05:40:00+00:00,feeder,10.0,N Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
316388,Colebrook Estate,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
316388,Colebrook Estate,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,29.7
316388,Colebrook Estate,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
316388,Colebrook Estate,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
316388,Colebrook Estate,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
316388,Colebrook Estate,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
316388,Colebrook Estate,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
316388,Colebrook Estate,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
316388,Colebrook Estate,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,21.38
316388,Colebrook Estate,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,-3.34
316388,Colebrook Estate,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,30.16
316388,Colebrook Estate,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,26.1
316388,Colebrook Estate,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,96.2
316388,Colebrook Estate,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,19.6
316388,Colebrook Estate,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,129.3
316388,Colebrook Estate,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
316388,Colebrook Estate,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
316388,Colebrook Estate,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.41
316388,Colebrook Estate,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.27
316388,Colebrook Estate,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.53
316388,Colebrook Estate,2023-08-10 05:30:00+00:00,feeder,30.0,N Current (RMS),A,26.4
316388,Colebrook Estate,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.1
316388,Colebrook Estate,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,40.4
316388,Colebrook Estate,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,42.3
316388,Colebrook Estate,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
316388,Colebrook Estate,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.84
316388,Colebrook Estate,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
316388,Colebrook Estate,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.43
316388,Colebrook Estate,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-10.16
316388,Colebrook Estate,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.02
316388,Colebrook Estate,2023-08-10 05:30:00+00:00,feeder,20.0,N Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,62.6
316388,Colebrook Estate,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.2
316388,Colebrook Estate,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,58.9
316388,Colebrook Estate,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
316388,Colebrook Estate,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
316388,Colebrook Estate,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
316388,Colebrook Estate,2023-08-10 05:30:00+00:00,feeder,10.0,N Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
316388,Colebrook Estate,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,29.8
316388,Colebrook Estate,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
316388,Colebrook Estate,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
316388,Colebrook Estate,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
316388,Colebrook Estate,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
316388,Colebrook Estate,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
316388,Colebrook Estate,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
316388,Colebrook Estate,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,21.7
316388,Colebrook Estate,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,0.56
316388,Colebrook Estate,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,24.34
316388,Colebrook Estate,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,32.7
316388,Colebrook Estate,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,96.5
316388,Colebrook Estate,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,107.4
316388,Colebrook Estate,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
316388,Colebrook Estate,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
316388,Colebrook Estate,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.26
316388,Colebrook Estate,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.89
316388,Colebrook Estate,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.48
316388,Colebrook Estate,2023-08-10 05:20:00+00:00,feeder,30.0,N Current (RMS),A,32.5
316388,Colebrook Estate,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
316388,Colebrook Estate,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,42.3
316388,Colebrook Estate,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,45.2
316388,Colebrook Estate,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
316388,Colebrook Estate,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.41
316388,Colebrook Estate,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
316388,Colebrook Estate,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.79
316388,Colebrook Estate,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-12.75
316388,Colebrook Estate,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.56
316388,Colebrook Estate,2023-08-10 05:20:00+00:00,feeder,20.0,N Current (RMS),A,45.1
316388,Colebrook Estate,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,67.5
316388,Colebrook Estate,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,61.1
316388,Colebrook Estate,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,51.1
316388,Colebrook Estate,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
316388,Colebrook Estate,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
316388,Colebrook Estate,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
316388,Colebrook Estate,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.29
316388,Colebrook Estate,2023-08-10 05:20:00+00:00,feeder,10.0,N Current (RMS),A,30.1
316388,Colebrook Estate,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,29.9
316388,Colebrook Estate,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
316388,Colebrook Estate,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
316388,Colebrook Estate,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
316388,Colebrook Estate,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
316388,Colebrook Estate,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
316388,Colebrook Estate,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
316388,Colebrook Estate,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,21.85
316388,Colebrook Estate,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,-2.26
316388,Colebrook Estate,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,28.33
316388,Colebrook Estate,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,39.4
316388,Colebrook Estate,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,94.6
316388,Colebrook Estate,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,31.8
316388,Colebrook Estate,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,121.6
316388,Colebrook Estate,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
316388,Colebrook Estate,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
316388,Colebrook Estate,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
316388,Colebrook Estate,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.31
316388,Colebrook Estate,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.03
316388,Colebrook Estate,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.66
316388,Colebrook Estate,2023-08-10 05:10:00+00:00,feeder,30.0,N Current (RMS),A,23.9
316388,Colebrook Estate,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.3
316388,Colebrook Estate,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,35.9
316388,Colebrook Estate,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
316388,Colebrook Estate,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.63
316388,Colebrook Estate,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
316388,Colebrook Estate,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.63
316388,Colebrook Estate,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-9.13
316388,Colebrook Estate,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.88
316388,Colebrook Estate,2023-08-10 05:10:00+00:00,feeder,20.0,N Current (RMS),A,35.4
316388,Colebrook Estate,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,59.6
316388,Colebrook Estate,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.0
316388,Colebrook Estate,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,54.8
316388,Colebrook Estate,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
316388,Colebrook Estate,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
316388,Colebrook Estate,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.68
316388,Colebrook Estate,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
316388,Colebrook Estate,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
316388,Colebrook Estate,2023-08-10 05:10:00+00:00,feeder,10.0,N Current (RMS),A,13.4
316388,Colebrook Estate,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
316388,Colebrook Estate,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
316388,Colebrook Estate,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,30.0
316388,Colebrook Estate,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
316388,Colebrook Estate,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
316388,Colebrook Estate,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
316388,Colebrook Estate,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
316388,Colebrook Estate,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
316388,Colebrook Estate,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
316388,Colebrook Estate,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,21.63
316388,Colebrook Estate,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,0.56
316388,Colebrook Estate,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,22.69
316388,Colebrook Estate,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,41.3
316388,Colebrook Estate,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,95.3
316388,Colebrook Estate,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,101.3
316388,Colebrook Estate,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
316388,Colebrook Estate,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
316388,Colebrook Estate,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
316388,Colebrook Estate,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.02
316388,Colebrook Estate,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.96
316388,Colebrook Estate,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.61
316388,Colebrook Estate,2023-08-10 05:00:00+00:00,feeder,30.0,N Current (RMS),A,25.8
316388,Colebrook Estate,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.3
316388,Colebrook Estate,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,36.1
316388,Colebrook Estate,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
316388,Colebrook Estate,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.34
316388,Colebrook Estate,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
316388,Colebrook Estate,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.41
316388,Colebrook Estate,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-9.27
316388,Colebrook Estate,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.57
316388,Colebrook Estate,2023-08-10 05:00:00+00:00,feeder,20.0,N Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,65.7
316388,Colebrook Estate,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.2
316388,Colebrook Estate,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.9
316388,Colebrook Estate,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
316388,Colebrook Estate,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.54
316388,Colebrook Estate,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
316388,Colebrook Estate,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
316388,Colebrook Estate,2023-08-10 05:00:00+00:00,feeder,10.0,N Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,30.0
316388,Colebrook Estate,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
316388,Colebrook Estate,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
316388,Colebrook Estate,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
316388,Colebrook Estate,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
316388,Colebrook Estate,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
316388,Colebrook Estate,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
316388,Colebrook Estate,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
316388,Colebrook Estate,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,21.97
316388,Colebrook Estate,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,0.27
316388,Colebrook Estate,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,18.68
316388,Colebrook Estate,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,45.8
316388,Colebrook Estate,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,98.4
316388,Colebrook Estate,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,12.9
316388,Colebrook Estate,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,86.4
316388,Colebrook Estate,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
316388,Colebrook Estate,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
316388,Colebrook Estate,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.47
316388,Colebrook Estate,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.65
316388,Colebrook Estate,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.12
316388,Colebrook Estate,2023-08-10 04:50:00+00:00,feeder,30.0,N Current (RMS),A,23.8
316388,Colebrook Estate,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.9
316388,Colebrook Estate,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,34.2
316388,Colebrook Estate,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.5
316388,Colebrook Estate,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
316388,Colebrook Estate,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.28
316388,Colebrook Estate,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.73
316388,Colebrook Estate,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-9.88
316388,Colebrook Estate,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.3
316388,Colebrook Estate,2023-08-10 04:50:00+00:00,feeder,20.0,N Current (RMS),A,24.0
316388,Colebrook Estate,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.2
316388,Colebrook Estate,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.1
316388,Colebrook Estate,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
316388,Colebrook Estate,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
316388,Colebrook Estate,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
316388,Colebrook Estate,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
316388,Colebrook Estate,2023-08-10 04:50:00+00:00,feeder,10.0,N Current (RMS),A,4.6
316388,Colebrook Estate,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,30.1
316388,Colebrook Estate,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
316388,Colebrook Estate,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
316388,Colebrook Estate,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
316388,Colebrook Estate,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
316388,Colebrook Estate,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
316388,Colebrook Estate,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
316388,Colebrook Estate,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,16.41
316388,Colebrook Estate,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,-0.75
316388,Colebrook Estate,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,15.87
316388,Colebrook Estate,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,18.5
316388,Colebrook Estate,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,73.7
316388,Colebrook Estate,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,73.6
316388,Colebrook Estate,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
316388,Colebrook Estate,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
316388,Colebrook Estate,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.5
316388,Colebrook Estate,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.74
316388,Colebrook Estate,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.22
316388,Colebrook Estate,2023-08-10 04:40:00+00:00,feeder,30.0,N Current (RMS),A,20.8
316388,Colebrook Estate,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
316388,Colebrook Estate,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.7
316388,Colebrook Estate,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
316388,Colebrook Estate,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.32
316388,Colebrook Estate,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
316388,Colebrook Estate,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.87
316388,Colebrook Estate,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,-13.09
316388,Colebrook Estate,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.53
316388,Colebrook Estate,2023-08-10 04:40:00+00:00,feeder,20.0,N Current (RMS),A,36.0
316388,Colebrook Estate,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.3
316388,Colebrook Estate,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.5
316388,Colebrook Estate,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,66.7
316388,Colebrook Estate,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
316388,Colebrook Estate,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
316388,Colebrook Estate,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
316388,Colebrook Estate,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
316388,Colebrook Estate,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
316388,Colebrook Estate,2023-08-10 04:40:00+00:00,feeder,10.0,N Current (RMS),A,4.3
316388,Colebrook Estate,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,30.2
316388,Colebrook Estate,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
316388,Colebrook Estate,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
316388,Colebrook Estate,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
316388,Colebrook Estate,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
316388,Colebrook Estate,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
316388,Colebrook Estate,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
316388,Colebrook Estate,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
316388,Colebrook Estate,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,15.73
316388,Colebrook Estate,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,-4.79
316388,Colebrook Estate,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,23.1
316388,Colebrook Estate,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,25.5
316388,Colebrook Estate,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,70.2
316388,Colebrook Estate,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,26.7
316388,Colebrook Estate,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,101.1
316388,Colebrook Estate,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.27
316388,Colebrook Estate,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.48
316388,Colebrook Estate,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.15
316388,Colebrook Estate,2023-08-10 04:30:00+00:00,feeder,30.0,N Current (RMS),A,16.8
316388,Colebrook Estate,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
316388,Colebrook Estate,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.1
316388,Colebrook Estate,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.8
316388,Colebrook Estate,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
316388,Colebrook Estate,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.23
