Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
316388,Colebrook Estate,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.26
316388,Colebrook Estate,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,-9.8
316388,Colebrook Estate,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.67
316388,Colebrook Estate,2023-08-10 04:30:00+00:00,feeder,20.0,N Current (RMS),A,33.7
316388,Colebrook Estate,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
316388,Colebrook Estate,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.5
316388,Colebrook Estate,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,57.5
316388,Colebrook Estate,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
316388,Colebrook Estate,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
316388,Colebrook Estate,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
316388,Colebrook Estate,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
316388,Colebrook Estate,2023-08-10 04:30:00+00:00,feeder,10.0,N Current (RMS),A,4.5
316388,Colebrook Estate,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,30.3
316388,Colebrook Estate,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
316388,Colebrook Estate,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
316388,Colebrook Estate,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
316388,Colebrook Estate,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
316388,Colebrook Estate,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
316388,Colebrook Estate,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
316388,Colebrook Estate,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,14.95
316388,Colebrook Estate,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,-2.72
316388,Colebrook Estate,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,20.21
316388,Colebrook Estate,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,26.2
316388,Colebrook Estate,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,67.2
316388,Colebrook Estate,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,12.8
316388,Colebrook Estate,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,91.0
316388,Colebrook Estate,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
316388,Colebrook Estate,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
316388,Colebrook Estate,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.89
316388,Colebrook Estate,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.87
316388,Colebrook Estate,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.96
316388,Colebrook Estate,2023-08-10 04:20:00+00:00,feeder,30.0,N Current (RMS),A,17.7
316388,Colebrook Estate,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
316388,Colebrook Estate,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.4
316388,Colebrook Estate,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.9
316388,Colebrook Estate,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
316388,Colebrook Estate,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.18
316388,Colebrook Estate,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
316388,Colebrook Estate,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.01
316388,Colebrook Estate,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,-9.89
316388,Colebrook Estate,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.16
316388,Colebrook Estate,2023-08-10 04:20:00+00:00,feeder,20.0,N Current (RMS),A,24.1
316388,Colebrook Estate,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.7
316388,Colebrook Estate,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.7
316388,Colebrook Estate,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.84
316388,Colebrook Estate,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
316388,Colebrook Estate,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
316388,Colebrook Estate,2023-08-10 04:20:00+00:00,feeder,10.0,N Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
316388,Colebrook Estate,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,30.4
316388,Colebrook Estate,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
316388,Colebrook Estate,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
316388,Colebrook Estate,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
316388,Colebrook Estate,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
316388,Colebrook Estate,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
316388,Colebrook Estate,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
316388,Colebrook Estate,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
316388,Colebrook Estate,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
316388,Colebrook Estate,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,15.74
316388,Colebrook Estate,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,-2.38
316388,Colebrook Estate,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,16.58
316388,Colebrook Estate,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,16.7
316388,Colebrook Estate,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,71.6
316388,Colebrook Estate,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,75.8
316388,Colebrook Estate,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
316388,Colebrook Estate,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
316388,Colebrook Estate,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.54
316388,Colebrook Estate,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.52
316388,Colebrook Estate,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.53
316388,Colebrook Estate,2023-08-10 04:10:00+00:00,feeder,30.0,N Current (RMS),A,19.3
316388,Colebrook Estate,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
316388,Colebrook Estate,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.0
316388,Colebrook Estate,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.3
316388,Colebrook Estate,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
316388,Colebrook Estate,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.37
316388,Colebrook Estate,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
316388,Colebrook Estate,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.75
316388,Colebrook Estate,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,-10.39
316388,Colebrook Estate,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.49
316388,Colebrook Estate,2023-08-10 04:10:00+00:00,feeder,20.0,N Current (RMS),A,24.4
316388,Colebrook Estate,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
316388,Colebrook Estate,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.7
316388,Colebrook Estate,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
316388,Colebrook Estate,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
316388,Colebrook Estate,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.22
316388,Colebrook Estate,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
316388,Colebrook Estate,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
316388,Colebrook Estate,2023-08-10 04:10:00+00:00,feeder,10.0,N Current (RMS),A,13.1
316388,Colebrook Estate,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
316388,Colebrook Estate,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,30.5
316388,Colebrook Estate,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
316388,Colebrook Estate,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
316388,Colebrook Estate,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
316388,Colebrook Estate,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
316388,Colebrook Estate,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
316388,Colebrook Estate,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
316388,Colebrook Estate,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
316388,Colebrook Estate,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,18.5
316388,Colebrook Estate,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,-2.21
316388,Colebrook Estate,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,14.25
316388,Colebrook Estate,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,27.0
316388,Colebrook Estate,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,82.6
316388,Colebrook Estate,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,12.1
316388,Colebrook Estate,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,67.7
316388,Colebrook Estate,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
316388,Colebrook Estate,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
316388,Colebrook Estate,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.52
316388,Colebrook Estate,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.3
316388,Colebrook Estate,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.39
316388,Colebrook Estate,2023-08-10 04:00:00+00:00,feeder,30.0,N Current (RMS),A,19.9
316388,Colebrook Estate,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
316388,Colebrook Estate,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.6
316388,Colebrook Estate,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.6
316388,Colebrook Estate,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
316388,Colebrook Estate,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.36
316388,Colebrook Estate,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
316388,Colebrook Estate,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.24
316388,Colebrook Estate,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,-10.22
316388,Colebrook Estate,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.97
316388,Colebrook Estate,2023-08-10 04:00:00+00:00,feeder,20.0,N Current (RMS),A,24.0
316388,Colebrook Estate,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.0
316388,Colebrook Estate,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
316388,Colebrook Estate,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
316388,Colebrook Estate,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.84
316388,Colebrook Estate,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
316388,Colebrook Estate,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
316388,Colebrook Estate,2023-08-10 04:00:00+00:00,feeder,10.0,N Current (RMS),A,17.3
316388,Colebrook Estate,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
316388,Colebrook Estate,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,30.6
316388,Colebrook Estate,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
316388,Colebrook Estate,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
316388,Colebrook Estate,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
316388,Colebrook Estate,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
316388,Colebrook Estate,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
316388,Colebrook Estate,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
316388,Colebrook Estate,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
316388,Colebrook Estate,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,19.61
316388,Colebrook Estate,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,-3.41
316388,Colebrook Estate,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,15.64
316388,Colebrook Estate,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,26.4
316388,Colebrook Estate,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,87.2
316388,Colebrook Estate,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,14.4
316388,Colebrook Estate,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,73.5
316388,Colebrook Estate,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
316388,Colebrook Estate,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
316388,Colebrook Estate,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
316388,Colebrook Estate,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.3
316388,Colebrook Estate,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.44
316388,Colebrook Estate,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.28
316388,Colebrook Estate,2023-08-10 03:50:00+00:00,feeder,30.0,N Current (RMS),A,16.4
316388,Colebrook Estate,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.3
316388,Colebrook Estate,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.7
316388,Colebrook Estate,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,36.9
316388,Colebrook Estate,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
316388,Colebrook Estate,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.88
316388,Colebrook Estate,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
316388,Colebrook Estate,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.98
316388,Colebrook Estate,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,-9.59
316388,Colebrook Estate,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.43
316388,Colebrook Estate,2023-08-10 03:50:00+00:00,feeder,20.0,N Current (RMS),A,23.8
316388,Colebrook Estate,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
316388,Colebrook Estate,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.4
316388,Colebrook Estate,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
316388,Colebrook Estate,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
316388,Colebrook Estate,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
316388,Colebrook Estate,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
316388,Colebrook Estate,2023-08-10 03:50:00+00:00,feeder,10.0,N Current (RMS),A,5.0
316388,Colebrook Estate,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,30.7
316388,Colebrook Estate,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
316388,Colebrook Estate,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
316388,Colebrook Estate,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
316388,Colebrook Estate,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
316388,Colebrook Estate,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
316388,Colebrook Estate,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
316388,Colebrook Estate,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,17.42
316388,Colebrook Estate,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,-2.41
316388,Colebrook Estate,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,16.09
316388,Colebrook Estate,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,18.6
316388,Colebrook Estate,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,76.0
316388,Colebrook Estate,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,73.5
316388,Colebrook Estate,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
316388,Colebrook Estate,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.19
316388,Colebrook Estate,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.49
316388,Colebrook Estate,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.19
316388,Colebrook Estate,2023-08-10 03:40:00+00:00,feeder,30.0,N Current (RMS),A,19.8
316388,Colebrook Estate,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,34.9
316388,Colebrook Estate,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
316388,Colebrook Estate,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.0
316388,Colebrook Estate,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
316388,Colebrook Estate,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
316388,Colebrook Estate,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
316388,Colebrook Estate,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.85
316388,Colebrook Estate,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,-9.18
316388,Colebrook Estate,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.53
316388,Colebrook Estate,2023-08-10 03:40:00+00:00,feeder,20.0,N Current (RMS),A,21.4
316388,Colebrook Estate,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
316388,Colebrook Estate,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.1
316388,Colebrook Estate,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
316388,Colebrook Estate,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
316388,Colebrook Estate,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.26
316388,Colebrook Estate,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
316388,Colebrook Estate,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
316388,Colebrook Estate,2023-08-10 03:40:00+00:00,feeder,10.0,N Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
316388,Colebrook Estate,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,30.8
316388,Colebrook Estate,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
316388,Colebrook Estate,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
316388,Colebrook Estate,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
316388,Colebrook Estate,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
316388,Colebrook Estate,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
316388,Colebrook Estate,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
316388,Colebrook Estate,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,19.32
316388,Colebrook Estate,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,-1.95
316388,Colebrook Estate,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,15.16
316388,Colebrook Estate,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,18.1
316388,Colebrook Estate,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,84.0
316388,Colebrook Estate,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,11.1
316388,Colebrook Estate,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,69.2
316388,Colebrook Estate,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.95
316388,Colebrook Estate,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
316388,Colebrook Estate,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.03
316388,Colebrook Estate,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.92
316388,Colebrook Estate,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.95
316388,Colebrook Estate,2023-08-10 03:30:00+00:00,feeder,30.0,N Current (RMS),A,16.6
316388,Colebrook Estate,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
316388,Colebrook Estate,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.2
316388,Colebrook Estate,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.9
316388,Colebrook Estate,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
316388,Colebrook Estate,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.5
316388,Colebrook Estate,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
316388,Colebrook Estate,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
316388,Colebrook Estate,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,-7.94
316388,Colebrook Estate,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.49
316388,Colebrook Estate,2023-08-10 03:30:00+00:00,feeder,20.0,N Current (RMS),A,20.9
316388,Colebrook Estate,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
316388,Colebrook Estate,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
316388,Colebrook Estate,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
316388,Colebrook Estate,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
316388,Colebrook Estate,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.28
316388,Colebrook Estate,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
316388,Colebrook Estate,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
316388,Colebrook Estate,2023-08-10 03:30:00+00:00,feeder,10.0,N Current (RMS),A,14.8
316388,Colebrook Estate,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
316388,Colebrook Estate,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,30.9
316388,Colebrook Estate,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
316388,Colebrook Estate,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
316388,Colebrook Estate,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
316388,Colebrook Estate,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
316388,Colebrook Estate,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
316388,Colebrook Estate,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
316388,Colebrook Estate,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
316388,Colebrook Estate,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,18.31
316388,Colebrook Estate,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,-1.55
316388,Colebrook Estate,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,15.05
316388,Colebrook Estate,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,20.9
316388,Colebrook Estate,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,81.2
316388,Colebrook Estate,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,68.5
316388,Colebrook Estate,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.05
316388,Colebrook Estate,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.19
316388,Colebrook Estate,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.65
316388,Colebrook Estate,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.34
316388,Colebrook Estate,2023-08-10 03:20:00+00:00,feeder,30.0,N Current (RMS),A,16.1
316388,Colebrook Estate,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
316388,Colebrook Estate,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
316388,Colebrook Estate,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.4
316388,Colebrook Estate,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
316388,Colebrook Estate,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.19
316388,Colebrook Estate,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
316388,Colebrook Estate,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.59
316388,Colebrook Estate,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,-8.52
316388,Colebrook Estate,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.26
316388,Colebrook Estate,2023-08-10 03:20:00+00:00,feeder,20.0,N Current (RMS),A,20.3
316388,Colebrook Estate,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
316388,Colebrook Estate,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
316388,Colebrook Estate,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
316388,Colebrook Estate,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.15
316388,Colebrook Estate,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
316388,Colebrook Estate,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
316388,Colebrook Estate,2023-08-10 03:20:00+00:00,feeder,10.0,N Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
316388,Colebrook Estate,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,31.0
316388,Colebrook Estate,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
316388,Colebrook Estate,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
316388,Colebrook Estate,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
316388,Colebrook Estate,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
316388,Colebrook Estate,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
316388,Colebrook Estate,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
316388,Colebrook Estate,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
316388,Colebrook Estate,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,16.94
316388,Colebrook Estate,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,-2.18
316388,Colebrook Estate,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,13.98
316388,Colebrook Estate,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,19.6
316388,Colebrook Estate,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,76.9
316388,Colebrook Estate,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,65.7
316388,Colebrook Estate,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
316388,Colebrook Estate,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.4
316388,Colebrook Estate,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.9
316388,Colebrook Estate,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.3
316388,Colebrook Estate,2023-08-10 03:10:00+00:00,feeder,30.0,N Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
316388,Colebrook Estate,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
316388,Colebrook Estate,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.6
316388,Colebrook Estate,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
316388,Colebrook Estate,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.96
316388,Colebrook Estate,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.25
316388,Colebrook Estate,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-8.69
316388,Colebrook Estate,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.09
316388,Colebrook Estate,2023-08-10 03:10:00+00:00,feeder,20.0,N Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
316388,Colebrook Estate,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.5
316388,Colebrook Estate,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
316388,Colebrook Estate,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
316388,Colebrook Estate,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.79
316388,Colebrook Estate,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
316388,Colebrook Estate,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
316388,Colebrook Estate,2023-08-10 03:10:00+00:00,feeder,10.0,N Current (RMS),A,16.4
316388,Colebrook Estate,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
316388,Colebrook Estate,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,31.2
316388,Colebrook Estate,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
316388,Colebrook Estate,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
316388,Colebrook Estate,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
316388,Colebrook Estate,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
316388,Colebrook Estate,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
316388,Colebrook Estate,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
316388,Colebrook Estate,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,17.45
316388,Colebrook Estate,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,-2.08
316388,Colebrook Estate,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,16.92
316388,Colebrook Estate,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,23.6
316388,Colebrook Estate,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,79.1
316388,Colebrook Estate,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,75.9
316388,Colebrook Estate,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.78
316388,Colebrook Estate,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.86
316388,Colebrook Estate,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.99
316388,Colebrook Estate,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.13
316388,Colebrook Estate,2023-08-10 03:00:00+00:00,feeder,30.0,N Current (RMS),A,23.5
316388,Colebrook Estate,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
316388,Colebrook Estate,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.9
316388,Colebrook Estate,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,43.3
316388,Colebrook Estate,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
316388,Colebrook Estate,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.31
316388,Colebrook Estate,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.37
316388,Colebrook Estate,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-9.04
316388,Colebrook Estate,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.01
316388,Colebrook Estate,2023-08-10 03:00:00+00:00,feeder,20.0,N Current (RMS),A,21.3
316388,Colebrook Estate,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.3
316388,Colebrook Estate,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.1
316388,Colebrook Estate,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
316388,Colebrook Estate,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
316388,Colebrook Estate,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.2
316388,Colebrook Estate,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
316388,Colebrook Estate,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
316388,Colebrook Estate,2023-08-10 03:00:00+00:00,feeder,10.0,N Current (RMS),A,15.1
316388,Colebrook Estate,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
316388,Colebrook Estate,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,31.3
316388,Colebrook Estate,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
316388,Colebrook Estate,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
316388,Colebrook Estate,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
316388,Colebrook Estate,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
316388,Colebrook Estate,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
316388,Colebrook Estate,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
316388,Colebrook Estate,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,17.43
316388,Colebrook Estate,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,-2.57
316388,Colebrook Estate,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,20.87
316388,Colebrook Estate,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,19.5
316388,Colebrook Estate,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,79.7
316388,Colebrook Estate,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,10.9
316388,Colebrook Estate,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,90.1
316388,Colebrook Estate,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
316388,Colebrook Estate,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.3
316388,Colebrook Estate,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.99
316388,Colebrook Estate,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.51
316388,Colebrook Estate,2023-08-10 02:50:00+00:00,feeder,30.0,N Current (RMS),A,21.8
316388,Colebrook Estate,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
316388,Colebrook Estate,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
316388,Colebrook Estate,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,40.7
316388,Colebrook Estate,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
316388,Colebrook Estate,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.63
316388,Colebrook Estate,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
316388,Colebrook Estate,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.95
316388,Colebrook Estate,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-8.71
316388,Colebrook Estate,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.64
316388,Colebrook Estate,2023-08-10 02:50:00+00:00,feeder,20.0,N Current (RMS),A,20.1
316388,Colebrook Estate,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
316388,Colebrook Estate,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.3
316388,Colebrook Estate,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
316388,Colebrook Estate,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
316388,Colebrook Estate,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.09
316388,Colebrook Estate,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
316388,Colebrook Estate,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
316388,Colebrook Estate,2023-08-10 02:50:00+00:00,feeder,10.0,N Current (RMS),A,15.2
316388,Colebrook Estate,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
316388,Colebrook Estate,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,31.5
316388,Colebrook Estate,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
316388,Colebrook Estate,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
316388,Colebrook Estate,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
316388,Colebrook Estate,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
316388,Colebrook Estate,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
316388,Colebrook Estate,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
316388,Colebrook Estate,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,17.34
316388,Colebrook Estate,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,-2.22
316388,Colebrook Estate,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,20.19
316388,Colebrook Estate,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,22.8
316388,Colebrook Estate,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,79.0
316388,Colebrook Estate,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,87.3
316388,Colebrook Estate,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
316388,Colebrook Estate,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
316388,Colebrook Estate,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
316388,Colebrook Estate,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.58
316388,Colebrook Estate,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.23
316388,Colebrook Estate,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.54
316388,Colebrook Estate,2023-08-10 02:40:00+00:00,feeder,30.0,N Current (RMS),A,15.7
316388,Colebrook Estate,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
316388,Colebrook Estate,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.6
316388,Colebrook Estate,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.6
316388,Colebrook Estate,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
316388,Colebrook Estate,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.5
316388,Colebrook Estate,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
316388,Colebrook Estate,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.93
316388,Colebrook Estate,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-8.05
316388,Colebrook Estate,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.23
316388,Colebrook Estate,2023-08-10 02:40:00+00:00,feeder,20.0,N Current (RMS),A,20.0
316388,Colebrook Estate,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.7
316388,Colebrook Estate,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
316388,Colebrook Estate,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
316388,Colebrook Estate,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
316388,Colebrook Estate,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.79
316388,Colebrook Estate,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
316388,Colebrook Estate,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.98
316388,Colebrook Estate,2023-08-10 02:40:00+00:00,feeder,10.0,N Current (RMS),A,15.6
316388,Colebrook Estate,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
316388,Colebrook Estate,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
316388,Colebrook Estate,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,31.6
316388,Colebrook Estate,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
316388,Colebrook Estate,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
316388,Colebrook Estate,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
316388,Colebrook Estate,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
316388,Colebrook Estate,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
316388,Colebrook Estate,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
316388,Colebrook Estate,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,17.3
316388,Colebrook Estate,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,-1.13
316388,Colebrook Estate,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,16.76
316388,Colebrook Estate,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,19.7
316388,Colebrook Estate,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,78.9
316388,Colebrook Estate,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,75.5
316388,Colebrook Estate,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
