Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
316388,Colebrook Estate,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.51
316388,Colebrook Estate,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.12
316388,Colebrook Estate,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.8
316388,Colebrook Estate,2023-08-10 02:30:00+00:00,feeder,30.0,N Current (RMS),A,19.5
316388,Colebrook Estate,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.9
316388,Colebrook Estate,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.1
316388,Colebrook Estate,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
316388,Colebrook Estate,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.15
316388,Colebrook Estate,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
316388,Colebrook Estate,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.03
316388,Colebrook Estate,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-7.57
316388,Colebrook Estate,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.33
316388,Colebrook Estate,2023-08-10 02:30:00+00:00,feeder,20.0,N Current (RMS),A,20.8
316388,Colebrook Estate,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
316388,Colebrook Estate,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
316388,Colebrook Estate,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
316388,Colebrook Estate,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.84
316388,Colebrook Estate,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
316388,Colebrook Estate,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
316388,Colebrook Estate,2023-08-10 02:30:00+00:00,feeder,10.0,N Current (RMS),A,14.0
316388,Colebrook Estate,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
316388,Colebrook Estate,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,31.7
316388,Colebrook Estate,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
316388,Colebrook Estate,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
316388,Colebrook Estate,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
316388,Colebrook Estate,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
316388,Colebrook Estate,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
316388,Colebrook Estate,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
316388,Colebrook Estate,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
316388,Colebrook Estate,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,17.38
316388,Colebrook Estate,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,-0.58
316388,Colebrook Estate,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,16.33
316388,Colebrook Estate,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,29.8
316388,Colebrook Estate,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,78.5
316388,Colebrook Estate,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,73.4
316388,Colebrook Estate,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
316388,Colebrook Estate,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.49
316388,Colebrook Estate,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.31
316388,Colebrook Estate,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.4
316388,Colebrook Estate,2023-08-10 02:20:00+00:00,feeder,30.0,N Current (RMS),A,17.8
316388,Colebrook Estate,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
316388,Colebrook Estate,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.5
316388,Colebrook Estate,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.5
316388,Colebrook Estate,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
316388,Colebrook Estate,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.79
316388,Colebrook Estate,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
316388,Colebrook Estate,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.61
316388,Colebrook Estate,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,-8.19
316388,Colebrook Estate,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.27
316388,Colebrook Estate,2023-08-10 02:20:00+00:00,feeder,20.0,N Current (RMS),A,22.0
316388,Colebrook Estate,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
316388,Colebrook Estate,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
316388,Colebrook Estate,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
316388,Colebrook Estate,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
316388,Colebrook Estate,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.02
316388,Colebrook Estate,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
316388,Colebrook Estate,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
316388,Colebrook Estate,2023-08-10 02:20:00+00:00,feeder,10.0,N Current (RMS),A,15.1
316388,Colebrook Estate,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
316388,Colebrook Estate,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,31.8
316388,Colebrook Estate,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
316388,Colebrook Estate,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
316388,Colebrook Estate,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
316388,Colebrook Estate,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
316388,Colebrook Estate,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
316388,Colebrook Estate,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
316388,Colebrook Estate,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,18.12
316388,Colebrook Estate,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,-1.17
316388,Colebrook Estate,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,15.04
316388,Colebrook Estate,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,27.4
316388,Colebrook Estate,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,82.1
316388,Colebrook Estate,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,68.3
316388,Colebrook Estate,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
316388,Colebrook Estate,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
316388,Colebrook Estate,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.22
316388,Colebrook Estate,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.95
316388,Colebrook Estate,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.9
316388,Colebrook Estate,2023-08-10 02:10:00+00:00,feeder,30.0,N Current (RMS),A,17.8
316388,Colebrook Estate,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
316388,Colebrook Estate,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.4
316388,Colebrook Estate,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.2
316388,Colebrook Estate,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
316388,Colebrook Estate,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.99
316388,Colebrook Estate,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
316388,Colebrook Estate,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.69
316388,Colebrook Estate,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,-7.81
316388,Colebrook Estate,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.91
316388,Colebrook Estate,2023-08-10 02:10:00+00:00,feeder,20.0,N Current (RMS),A,21.8
316388,Colebrook Estate,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
316388,Colebrook Estate,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
316388,Colebrook Estate,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
316388,Colebrook Estate,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.01
316388,Colebrook Estate,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
316388,Colebrook Estate,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
316388,Colebrook Estate,2023-08-10 02:10:00+00:00,feeder,10.0,N Current (RMS),A,15.0
316388,Colebrook Estate,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
316388,Colebrook Estate,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,31.9
316388,Colebrook Estate,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
316388,Colebrook Estate,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
316388,Colebrook Estate,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
316388,Colebrook Estate,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
316388,Colebrook Estate,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
316388,Colebrook Estate,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
316388,Colebrook Estate,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,17.92
316388,Colebrook Estate,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,-0.23
316388,Colebrook Estate,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,15.26
316388,Colebrook Estate,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,29.0
316388,Colebrook Estate,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,81.2
316388,Colebrook Estate,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,68.1
316388,Colebrook Estate,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
316388,Colebrook Estate,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.19
316388,Colebrook Estate,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.48
316388,Colebrook Estate,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.82
316388,Colebrook Estate,2023-08-10 02:00:00+00:00,feeder,30.0,N Current (RMS),A,16.7
316388,Colebrook Estate,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
316388,Colebrook Estate,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.0
316388,Colebrook Estate,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.4
316388,Colebrook Estate,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
316388,Colebrook Estate,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.81
316388,Colebrook Estate,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
316388,Colebrook Estate,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.08
316388,Colebrook Estate,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,-8.05
316388,Colebrook Estate,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.33
316388,Colebrook Estate,2023-08-10 02:00:00+00:00,feeder,20.0,N Current (RMS),A,23.0
316388,Colebrook Estate,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.6
316388,Colebrook Estate,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
316388,Colebrook Estate,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.09
316388,Colebrook Estate,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
316388,Colebrook Estate,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
316388,Colebrook Estate,2023-08-10 02:00:00+00:00,feeder,10.0,N Current (RMS),A,14.8
316388,Colebrook Estate,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
316388,Colebrook Estate,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,32.1
316388,Colebrook Estate,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
316388,Colebrook Estate,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
316388,Colebrook Estate,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
316388,Colebrook Estate,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
316388,Colebrook Estate,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
316388,Colebrook Estate,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
316388,Colebrook Estate,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,20.37
316388,Colebrook Estate,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,-0.89
316388,Colebrook Estate,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,14.5
316388,Colebrook Estate,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,24.1
316388,Colebrook Estate,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,89.8
316388,Colebrook Estate,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,66.9
316388,Colebrook Estate,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.61
316388,Colebrook Estate,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
316388,Colebrook Estate,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
316388,Colebrook Estate,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.59
316388,Colebrook Estate,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.46
316388,Colebrook Estate,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.85
316388,Colebrook Estate,2023-08-10 01:50:00+00:00,feeder,30.0,N Current (RMS),A,17.7
316388,Colebrook Estate,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.8
316388,Colebrook Estate,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.1
316388,Colebrook Estate,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.8
316388,Colebrook Estate,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
316388,Colebrook Estate,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.67
316388,Colebrook Estate,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
316388,Colebrook Estate,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.93
316388,Colebrook Estate,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,-8.55
316388,Colebrook Estate,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.67
316388,Colebrook Estate,2023-08-10 01:50:00+00:00,feeder,20.0,N Current (RMS),A,21.4
316388,Colebrook Estate,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.7
316388,Colebrook Estate,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
316388,Colebrook Estate,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
316388,Colebrook Estate,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
316388,Colebrook Estate,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.14
316388,Colebrook Estate,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
316388,Colebrook Estate,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
316388,Colebrook Estate,2023-08-10 01:50:00+00:00,feeder,10.0,N Current (RMS),A,15.9
316388,Colebrook Estate,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
316388,Colebrook Estate,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,32.3
316388,Colebrook Estate,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
316388,Colebrook Estate,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
316388,Colebrook Estate,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
316388,Colebrook Estate,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
316388,Colebrook Estate,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
316388,Colebrook Estate,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
316388,Colebrook Estate,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,20.66
316388,Colebrook Estate,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,-1.5
316388,Colebrook Estate,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,15.13
316388,Colebrook Estate,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,17.8
316388,Colebrook Estate,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,90.7
316388,Colebrook Estate,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,69.0
316388,Colebrook Estate,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
316388,Colebrook Estate,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.81
316388,Colebrook Estate,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
316388,Colebrook Estate,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.33
316388,Colebrook Estate,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.29
316388,Colebrook Estate,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.13
316388,Colebrook Estate,2023-08-10 01:40:00+00:00,feeder,30.0,N Current (RMS),A,18.4
316388,Colebrook Estate,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.6
316388,Colebrook Estate,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.2
316388,Colebrook Estate,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.5
316388,Colebrook Estate,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
316388,Colebrook Estate,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.87
316388,Colebrook Estate,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
316388,Colebrook Estate,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.55
316388,Colebrook Estate,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,-9.42
316388,Colebrook Estate,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.76
316388,Colebrook Estate,2023-08-10 01:40:00+00:00,feeder,20.0,N Current (RMS),A,23.0
316388,Colebrook Estate,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.1
316388,Colebrook Estate,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.3
316388,Colebrook Estate,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.3
316388,Colebrook Estate,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
316388,Colebrook Estate,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.2
316388,Colebrook Estate,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
316388,Colebrook Estate,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
316388,Colebrook Estate,2023-08-10 01:40:00+00:00,feeder,10.0,N Current (RMS),A,15.2
316388,Colebrook Estate,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
316388,Colebrook Estate,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,32.4
316388,Colebrook Estate,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
316388,Colebrook Estate,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
316388,Colebrook Estate,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
316388,Colebrook Estate,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
316388,Colebrook Estate,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
316388,Colebrook Estate,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,21.08
316388,Colebrook Estate,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,-2.42
316388,Colebrook Estate,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,15.29
316388,Colebrook Estate,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,17.4
316388,Colebrook Estate,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,92.6
316388,Colebrook Estate,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,69.9
316388,Colebrook Estate,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
316388,Colebrook Estate,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.1
316388,Colebrook Estate,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.83
316388,Colebrook Estate,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.51
316388,Colebrook Estate,2023-08-10 01:30:00+00:00,feeder,30.0,N Current (RMS),A,19.4
316388,Colebrook Estate,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.8
316388,Colebrook Estate,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
316388,Colebrook Estate,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.4
316388,Colebrook Estate,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
316388,Colebrook Estate,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.59
316388,Colebrook Estate,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
316388,Colebrook Estate,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.57
316388,Colebrook Estate,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,-9.15
316388,Colebrook Estate,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.97
316388,Colebrook Estate,2023-08-10 01:30:00+00:00,feeder,20.0,N Current (RMS),A,22.7
316388,Colebrook Estate,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
316388,Colebrook Estate,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.87
316388,Colebrook Estate,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
316388,Colebrook Estate,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
316388,Colebrook Estate,2023-08-10 01:30:00+00:00,feeder,10.0,N Current (RMS),A,18.3
316388,Colebrook Estate,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
316388,Colebrook Estate,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,32.6
316388,Colebrook Estate,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
316388,Colebrook Estate,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
316388,Colebrook Estate,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
316388,Colebrook Estate,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
316388,Colebrook Estate,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
316388,Colebrook Estate,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
316388,Colebrook Estate,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
316388,Colebrook Estate,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,21.54
316388,Colebrook Estate,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,-1.75
316388,Colebrook Estate,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,16.93
316388,Colebrook Estate,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,22.4
316388,Colebrook Estate,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,93.3
316388,Colebrook Estate,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,75.8
316388,Colebrook Estate,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
316388,Colebrook Estate,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.91
316388,Colebrook Estate,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.82
316388,Colebrook Estate,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.45
316388,Colebrook Estate,2023-08-10 01:20:00+00:00,feeder,30.0,N Current (RMS),A,21.0
316388,Colebrook Estate,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,35.0
316388,Colebrook Estate,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
316388,Colebrook Estate,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,37.6
316388,Colebrook Estate,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
316388,Colebrook Estate,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.69
316388,Colebrook Estate,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
316388,Colebrook Estate,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.56
316388,Colebrook Estate,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,-10.1
316388,Colebrook Estate,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.01
316388,Colebrook Estate,2023-08-10 01:20:00+00:00,feeder,20.0,N Current (RMS),A,23.7
316388,Colebrook Estate,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
316388,Colebrook Estate,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.0
316388,Colebrook Estate,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.68
316388,Colebrook Estate,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
316388,Colebrook Estate,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
316388,Colebrook Estate,2023-08-10 01:20:00+00:00,feeder,10.0,N Current (RMS),A,17.1
316388,Colebrook Estate,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
316388,Colebrook Estate,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,32.7
316388,Colebrook Estate,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
316388,Colebrook Estate,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
316388,Colebrook Estate,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
316388,Colebrook Estate,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
316388,Colebrook Estate,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
316388,Colebrook Estate,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
316388,Colebrook Estate,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
316388,Colebrook Estate,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,22.15
316388,Colebrook Estate,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,-2.64
316388,Colebrook Estate,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,18.73
316388,Colebrook Estate,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,23.8
316388,Colebrook Estate,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,95.3
316388,Colebrook Estate,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,12.3
316388,Colebrook Estate,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,83.3
316388,Colebrook Estate,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
316388,Colebrook Estate,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
316388,Colebrook Estate,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.01
316388,Colebrook Estate,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.51
316388,Colebrook Estate,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.62
316388,Colebrook Estate,2023-08-10 01:10:00+00:00,feeder,30.0,N Current (RMS),A,18.6
316388,Colebrook Estate,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,34.6
316388,Colebrook Estate,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.0
316388,Colebrook Estate,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.7
316388,Colebrook Estate,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.84
316388,Colebrook Estate,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
316388,Colebrook Estate,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.74
316388,Colebrook Estate,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,-9.26
316388,Colebrook Estate,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.05
316388,Colebrook Estate,2023-08-10 01:10:00+00:00,feeder,20.0,N Current (RMS),A,23.1
316388,Colebrook Estate,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.2
316388,Colebrook Estate,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.2
316388,Colebrook Estate,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.62
316388,Colebrook Estate,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
316388,Colebrook Estate,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
316388,Colebrook Estate,2023-08-10 01:10:00+00:00,feeder,10.0,N Current (RMS),A,16.9
316388,Colebrook Estate,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
316388,Colebrook Estate,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,32.9
316388,Colebrook Estate,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
316388,Colebrook Estate,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
316388,Colebrook Estate,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
316388,Colebrook Estate,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
316388,Colebrook Estate,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
316388,Colebrook Estate,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
316388,Colebrook Estate,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
316388,Colebrook Estate,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
316388,Colebrook Estate,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,22.38
316388,Colebrook Estate,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,-1.97
316388,Colebrook Estate,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,16.87
316388,Colebrook Estate,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,15.3
316388,Colebrook Estate,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,95.8
316388,Colebrook Estate,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,75.6
316388,Colebrook Estate,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
316388,Colebrook Estate,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.46
316388,Colebrook Estate,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.5
316388,Colebrook Estate,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.81
316388,Colebrook Estate,2023-08-10 01:00:00+00:00,feeder,30.0,N Current (RMS),A,18.4
316388,Colebrook Estate,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,37.0
316388,Colebrook Estate,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.7
316388,Colebrook Estate,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.19
316388,Colebrook Estate,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.64
316388,Colebrook Estate,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,-10.79
316388,Colebrook Estate,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.21
316388,Colebrook Estate,2023-08-10 01:00:00+00:00,feeder,20.0,N Current (RMS),A,28.4
316388,Colebrook Estate,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.2
316388,Colebrook Estate,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.4
316388,Colebrook Estate,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
316388,Colebrook Estate,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.73
316388,Colebrook Estate,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
316388,Colebrook Estate,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
316388,Colebrook Estate,2023-08-10 01:00:00+00:00,feeder,10.0,N Current (RMS),A,15.4
316388,Colebrook Estate,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
316388,Colebrook Estate,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,33.0
316388,Colebrook Estate,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
316388,Colebrook Estate,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
316388,Colebrook Estate,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
316388,Colebrook Estate,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
316388,Colebrook Estate,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
316388,Colebrook Estate,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
316388,Colebrook Estate,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,23.83
316388,Colebrook Estate,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,-2.58
316388,Colebrook Estate,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,15.57
316388,Colebrook Estate,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,25.1
316388,Colebrook Estate,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,101.8
316388,Colebrook Estate,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,14.1
316388,Colebrook Estate,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,70.2
316388,Colebrook Estate,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.8
316388,Colebrook Estate,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
316388,Colebrook Estate,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.37
316388,Colebrook Estate,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.11
316388,Colebrook Estate,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.96
316388,Colebrook Estate,2023-08-10 00:50:00+00:00,feeder,30.0,N Current (RMS),A,18.1
316388,Colebrook Estate,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.6
316388,Colebrook Estate,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.0
316388,Colebrook Estate,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.1
316388,Colebrook Estate,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.86
316388,Colebrook Estate,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
316388,Colebrook Estate,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.76
316388,Colebrook Estate,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,-10.95
316388,Colebrook Estate,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.23
316388,Colebrook Estate,2023-08-10 00:50:00+00:00,feeder,20.0,N Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.2
316388,Colebrook Estate,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.7
316388,Colebrook Estate,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
316388,Colebrook Estate,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
316388,Colebrook Estate,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
316388,Colebrook Estate,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.82
316388,Colebrook Estate,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
316388,Colebrook Estate,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
316388,Colebrook Estate,2023-08-10 00:50:00+00:00,feeder,10.0,N Current (RMS),A,14.9
316388,Colebrook Estate,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
316388,Colebrook Estate,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,33.1
316388,Colebrook Estate,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
316388,Colebrook Estate,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
316388,Colebrook Estate,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
316388,Colebrook Estate,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
316388,Colebrook Estate,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
316388,Colebrook Estate,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
316388,Colebrook Estate,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
316388,Colebrook Estate,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,24.96
316388,Colebrook Estate,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,-2.34
316388,Colebrook Estate,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,15.94
316388,Colebrook Estate,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,33.3
316388,Colebrook Estate,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,106.5
316388,Colebrook Estate,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,12.6
316388,Colebrook Estate,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,71.6
316388,Colebrook Estate,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.02
316388,Colebrook Estate,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
316388,Colebrook Estate,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.44
316388,Colebrook Estate,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.63
316388,Colebrook Estate,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.66
316388,Colebrook Estate,2023-08-10 00:40:00+00:00,feeder,30.0,N Current (RMS),A,18.2
316388,Colebrook Estate,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,34.3
316388,Colebrook Estate,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
316388,Colebrook Estate,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
316388,Colebrook Estate,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.76
316388,Colebrook Estate,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
316388,Colebrook Estate,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.17
316388,Colebrook Estate,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-10.92
316388,Colebrook Estate,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.08
316388,Colebrook Estate,2023-08-10 00:40:00+00:00,feeder,20.0,N Current (RMS),A,28.6
316388,Colebrook Estate,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.5
316388,Colebrook Estate,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
316388,Colebrook Estate,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
316388,Colebrook Estate,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.1
316388,Colebrook Estate,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
316388,Colebrook Estate,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
316388,Colebrook Estate,2023-08-10 00:40:00+00:00,feeder,10.0,N Current (RMS),A,23.7
316388,Colebrook Estate,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
316388,Colebrook Estate,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,33.3
316388,Colebrook Estate,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
316388,Colebrook Estate,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
316388,Colebrook Estate,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
316388,Colebrook Estate,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
