Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
316388,Colebrook Estate,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
316388,Colebrook Estate,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
316388,Colebrook Estate,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,24.71
316388,Colebrook Estate,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,-2.68
316388,Colebrook Estate,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,15.17
316388,Colebrook Estate,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,31.3
316388,Colebrook Estate,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,106.5
316388,Colebrook Estate,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,12.7
316388,Colebrook Estate,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,70.8
316388,Colebrook Estate,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
316388,Colebrook Estate,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
316388,Colebrook Estate,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.35
316388,Colebrook Estate,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.66
316388,Colebrook Estate,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.6
316388,Colebrook Estate,2023-08-10 00:30:00+00:00,feeder,30.0,N Current (RMS),A,18.2
316388,Colebrook Estate,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,33.1
316388,Colebrook Estate,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.1
316388,Colebrook Estate,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.1
316388,Colebrook Estate,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
316388,Colebrook Estate,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.88
316388,Colebrook Estate,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
316388,Colebrook Estate,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.04
316388,Colebrook Estate,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-9.16
316388,Colebrook Estate,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.61
316388,Colebrook Estate,2023-08-10 00:30:00+00:00,feeder,20.0,N Current (RMS),A,24.7
316388,Colebrook Estate,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.1
316388,Colebrook Estate,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.0
316388,Colebrook Estate,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
316388,Colebrook Estate,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
316388,Colebrook Estate,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.46
316388,Colebrook Estate,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
316388,Colebrook Estate,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
316388,Colebrook Estate,2023-08-10 00:30:00+00:00,feeder,10.0,N Current (RMS),A,27.6
316388,Colebrook Estate,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.9
316388,Colebrook Estate,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,33.4
316388,Colebrook Estate,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
316388,Colebrook Estate,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
316388,Colebrook Estate,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
316388,Colebrook Estate,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
316388,Colebrook Estate,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
316388,Colebrook Estate,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
316388,Colebrook Estate,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,25.85
316388,Colebrook Estate,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,-0.82
316388,Colebrook Estate,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,15.5
316388,Colebrook Estate,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,30.5
316388,Colebrook Estate,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,110.9
316388,Colebrook Estate,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,71.2
316388,Colebrook Estate,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
316388,Colebrook Estate,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
316388,Colebrook Estate,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
316388,Colebrook Estate,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.08
316388,Colebrook Estate,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.95
316388,Colebrook Estate,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.75
316388,Colebrook Estate,2023-08-10 00:20:00+00:00,feeder,30.0,N Current (RMS),A,17.9
316388,Colebrook Estate,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.0
316388,Colebrook Estate,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,31.4
316388,Colebrook Estate,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
316388,Colebrook Estate,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.62
316388,Colebrook Estate,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
316388,Colebrook Estate,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.74
316388,Colebrook Estate,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-9.25
316388,Colebrook Estate,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.84
316388,Colebrook Estate,2023-08-10 00:20:00+00:00,feeder,20.0,N Current (RMS),A,24.0
316388,Colebrook Estate,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.5
316388,Colebrook Estate,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.1
316388,Colebrook Estate,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
316388,Colebrook Estate,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
316388,Colebrook Estate,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.63
316388,Colebrook Estate,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
316388,Colebrook Estate,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
316388,Colebrook Estate,2023-08-10 00:20:00+00:00,feeder,10.0,N Current (RMS),A,13.9
316388,Colebrook Estate,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
316388,Colebrook Estate,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,33.6
316388,Colebrook Estate,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
316388,Colebrook Estate,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
316388,Colebrook Estate,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
316388,Colebrook Estate,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
316388,Colebrook Estate,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
316388,Colebrook Estate,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
316388,Colebrook Estate,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,21.45
316388,Colebrook Estate,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,-0.5
316388,Colebrook Estate,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,16.31
316388,Colebrook Estate,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,16.7
316388,Colebrook Estate,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,94.4
316388,Colebrook Estate,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,5.2
316388,Colebrook Estate,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,73.7
316388,Colebrook Estate,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
316388,Colebrook Estate,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
316388,Colebrook Estate,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
316388,Colebrook Estate,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.24
316388,Colebrook Estate,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.82
316388,Colebrook Estate,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.9
316388,Colebrook Estate,2023-08-10 00:10:00+00:00,feeder,30.0,N Current (RMS),A,18.5
316388,Colebrook Estate,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.4
316388,Colebrook Estate,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.5
316388,Colebrook Estate,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.3
316388,Colebrook Estate,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
316388,Colebrook Estate,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.61
316388,Colebrook Estate,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
316388,Colebrook Estate,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.49
316388,Colebrook Estate,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-9.24
316388,Colebrook Estate,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.42
316388,Colebrook Estate,2023-08-10 00:10:00+00:00,feeder,20.0,N Current (RMS),A,24.0
316388,Colebrook Estate,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.1
316388,Colebrook Estate,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
316388,Colebrook Estate,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.42
316388,Colebrook Estate,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
316388,Colebrook Estate,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
316388,Colebrook Estate,2023-08-10 00:10:00+00:00,feeder,10.0,N Current (RMS),A,22.0
316388,Colebrook Estate,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
316388,Colebrook Estate,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,33.7
316388,Colebrook Estate,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
316388,Colebrook Estate,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
316388,Colebrook Estate,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
316388,Colebrook Estate,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
316388,Colebrook Estate,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
316388,Colebrook Estate,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
316388,Colebrook Estate,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
316388,Colebrook Estate,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,24.15
316388,Colebrook Estate,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,-0.67
316388,Colebrook Estate,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,16.98
316388,Colebrook Estate,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,106.0
316388,Colebrook Estate,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,76.1
316388,Colebrook Estate,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
316388,Colebrook Estate,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
316388,Colebrook Estate,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.59
316388,Colebrook Estate,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.21
316388,Colebrook Estate,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.4
316388,Colebrook Estate,2023-08-10 00:00:00+00:00,feeder,30.0,N Current (RMS),A,20.5
316388,Colebrook Estate,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,41.2
316388,Colebrook Estate,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.9
316388,Colebrook Estate,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.8
316388,Colebrook Estate,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
316388,Colebrook Estate,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.36
316388,Colebrook Estate,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
316388,Colebrook Estate,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.69
316388,Colebrook Estate,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-9.7
316388,Colebrook Estate,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.78
316388,Colebrook Estate,2023-08-10 00:00:00+00:00,feeder,20.0,N Current (RMS),A,24.5
316388,Colebrook Estate,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.5
316388,Colebrook Estate,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.7
316388,Colebrook Estate,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.7
316388,Colebrook Estate,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
316388,Colebrook Estate,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.16
316388,Colebrook Estate,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
316388,Colebrook Estate,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
316388,Colebrook Estate,2023-08-10 00:00:00+00:00,feeder,10.0,N Current (RMS),A,27.4
316388,Colebrook Estate,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,33.9
316388,Colebrook Estate,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
316388,Colebrook Estate,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
316388,Colebrook Estate,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
316388,Colebrook Estate,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
316388,Colebrook Estate,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
316388,Colebrook Estate,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
316388,Colebrook Estate,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
316388,Colebrook Estate,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,27.43
316388,Colebrook Estate,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,-0.79
316388,Colebrook Estate,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,16.75
316388,Colebrook Estate,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,20.5
316388,Colebrook Estate,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,118.1
316388,Colebrook Estate,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,76.1
316388,Colebrook Estate,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
316388,Colebrook Estate,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
316388,Colebrook Estate,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
316388,Colebrook Estate,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.5
316388,Colebrook Estate,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.92
316388,Colebrook Estate,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.37
316388,Colebrook Estate,2023-08-12 23:50:00+00:00,feeder,30.0,N Current (RMS),A,24.8
316388,Colebrook Estate,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.6
316388,Colebrook Estate,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,48.3
316388,Colebrook Estate,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
316388,Colebrook Estate,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.95
316388,Colebrook Estate,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.21
316388,Colebrook Estate,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-8.5
316388,Colebrook Estate,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.14
316388,Colebrook Estate,2023-08-12 23:50:00+00:00,feeder,20.0,N Current (RMS),A,25.5
316388,Colebrook Estate,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
316388,Colebrook Estate,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
316388,Colebrook Estate,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.3
316388,Colebrook Estate,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
316388,Colebrook Estate,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.77
316388,Colebrook Estate,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
316388,Colebrook Estate,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
316388,Colebrook Estate,2023-08-12 23:50:00+00:00,feeder,10.0,N Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,33.2
316388,Colebrook Estate,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
316388,Colebrook Estate,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
316388,Colebrook Estate,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
316388,Colebrook Estate,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
316388,Colebrook Estate,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
316388,Colebrook Estate,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
316388,Colebrook Estate,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,17.47
316388,Colebrook Estate,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,0.47
316388,Colebrook Estate,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,22.0
316388,Colebrook Estate,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,21.6
316388,Colebrook Estate,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,77.1
316388,Colebrook Estate,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,94.9
316388,Colebrook Estate,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
316388,Colebrook Estate,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.59
316388,Colebrook Estate,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.19
316388,Colebrook Estate,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.75
316388,Colebrook Estate,2023-08-12 23:40:00+00:00,feeder,30.0,N Current (RMS),A,23.5
316388,Colebrook Estate,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.3
316388,Colebrook Estate,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
316388,Colebrook Estate,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,46.0
316388,Colebrook Estate,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
316388,Colebrook Estate,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.37
316388,Colebrook Estate,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.0
316388,Colebrook Estate,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-11.66
316388,Colebrook Estate,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.66
316388,Colebrook Estate,2023-08-12 23:40:00+00:00,feeder,20.0,N Current (RMS),A,27.8
316388,Colebrook Estate,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.3
316388,Colebrook Estate,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.0
316388,Colebrook Estate,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
316388,Colebrook Estate,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.94
316388,Colebrook Estate,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
316388,Colebrook Estate,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
316388,Colebrook Estate,2023-08-12 23:40:00+00:00,feeder,10.0,N Current (RMS),A,4.1
316388,Colebrook Estate,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,33.3
316388,Colebrook Estate,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
316388,Colebrook Estate,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
316388,Colebrook Estate,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
316388,Colebrook Estate,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
316388,Colebrook Estate,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
316388,Colebrook Estate,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
316388,Colebrook Estate,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
316388,Colebrook Estate,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
316388,Colebrook Estate,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,19.54
316388,Colebrook Estate,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,-3.45
316388,Colebrook Estate,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,21.1
316388,Colebrook Estate,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,27.2
316388,Colebrook Estate,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,84.8
316388,Colebrook Estate,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,16.8
316388,Colebrook Estate,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,91.5
316388,Colebrook Estate,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
316388,Colebrook Estate,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
316388,Colebrook Estate,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.75
316388,Colebrook Estate,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.33
316388,Colebrook Estate,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.99
316388,Colebrook Estate,2023-08-12 23:30:00+00:00,feeder,30.0,N Current (RMS),A,22.6
316388,Colebrook Estate,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,42.2
316388,Colebrook Estate,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.4
316388,Colebrook Estate,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
316388,Colebrook Estate,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.47
316388,Colebrook Estate,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
316388,Colebrook Estate,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.91
316388,Colebrook Estate,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-14.66
316388,Colebrook Estate,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.06
316388,Colebrook Estate,2023-08-12 23:30:00+00:00,feeder,20.0,N Current (RMS),A,34.1
316388,Colebrook Estate,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,47.2
316388,Colebrook Estate,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,63.1
316388,Colebrook Estate,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
316388,Colebrook Estate,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
316388,Colebrook Estate,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
316388,Colebrook Estate,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
316388,Colebrook Estate,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
316388,Colebrook Estate,2023-08-12 23:30:00+00:00,feeder,10.0,N Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,33.5
316388,Colebrook Estate,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
316388,Colebrook Estate,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
316388,Colebrook Estate,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
316388,Colebrook Estate,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
316388,Colebrook Estate,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
316388,Colebrook Estate,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
316388,Colebrook Estate,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
316388,Colebrook Estate,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,22.77
316388,Colebrook Estate,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,-6.18
316388,Colebrook Estate,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,18.43
316388,Colebrook Estate,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,35.6
316388,Colebrook Estate,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,97.1
316388,Colebrook Estate,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,26.2
316388,Colebrook Estate,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,82.2
316388,Colebrook Estate,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.3
316388,Colebrook Estate,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.05
316388,Colebrook Estate,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.81
316388,Colebrook Estate,2023-08-12 23:20:00+00:00,feeder,30.0,N Current (RMS),A,20.5
316388,Colebrook Estate,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,36.1
316388,Colebrook Estate,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
316388,Colebrook Estate,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,35.2
316388,Colebrook Estate,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.26
316388,Colebrook Estate,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.78
316388,Colebrook Estate,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.83
316388,Colebrook Estate,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-10.67
316388,Colebrook Estate,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.33
316388,Colebrook Estate,2023-08-12 23:20:00+00:00,feeder,20.0,N Current (RMS),A,30.5
316388,Colebrook Estate,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.7
316388,Colebrook Estate,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.3
316388,Colebrook Estate,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
316388,Colebrook Estate,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
316388,Colebrook Estate,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
316388,Colebrook Estate,2023-08-12 23:20:00+00:00,feeder,10.0,N Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,33.6
316388,Colebrook Estate,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
316388,Colebrook Estate,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
316388,Colebrook Estate,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
316388,Colebrook Estate,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
316388,Colebrook Estate,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
316388,Colebrook Estate,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
316388,Colebrook Estate,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
316388,Colebrook Estate,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
316388,Colebrook Estate,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
316388,Colebrook Estate,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,21.77
316388,Colebrook Estate,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,-2.33
316388,Colebrook Estate,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,17.43
316388,Colebrook Estate,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,22.8
316388,Colebrook Estate,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,93.5
316388,Colebrook Estate,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,12.9
316388,Colebrook Estate,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,80.3
316388,Colebrook Estate,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
316388,Colebrook Estate,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
316388,Colebrook Estate,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.86
316388,Colebrook Estate,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.13
316388,Colebrook Estate,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.98
316388,Colebrook Estate,2023-08-12 23:10:00+00:00,feeder,30.0,N Current (RMS),A,20.8
316388,Colebrook Estate,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.4
316388,Colebrook Estate,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.9
316388,Colebrook Estate,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.7
316388,Colebrook Estate,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
316388,Colebrook Estate,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.87
316388,Colebrook Estate,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.85
316388,Colebrook Estate,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.44
316388,Colebrook Estate,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-11.45
316388,Colebrook Estate,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.66
316388,Colebrook Estate,2023-08-12 23:10:00+00:00,feeder,20.0,N Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.0
316388,Colebrook Estate,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.8
316388,Colebrook Estate,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.4
316388,Colebrook Estate,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
316388,Colebrook Estate,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
316388,Colebrook Estate,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
316388,Colebrook Estate,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
316388,Colebrook Estate,2023-08-12 23:10:00+00:00,feeder,10.0,N Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,33.7
316388,Colebrook Estate,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
316388,Colebrook Estate,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
316388,Colebrook Estate,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
316388,Colebrook Estate,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
316388,Colebrook Estate,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
316388,Colebrook Estate,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
316388,Colebrook Estate,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
316388,Colebrook Estate,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,20.44
316388,Colebrook Estate,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,-3.02
316388,Colebrook Estate,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,18.13
316388,Colebrook Estate,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,21.7
316388,Colebrook Estate,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,88.9
316388,Colebrook Estate,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,15.4
316388,Colebrook Estate,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,83.4
316388,Colebrook Estate,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
316388,Colebrook Estate,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
316388,Colebrook Estate,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
316388,Colebrook Estate,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.45
316388,Colebrook Estate,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.53
316388,Colebrook Estate,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.61
316388,Colebrook Estate,2023-08-12 23:00:00+00:00,feeder,30.0,N Current (RMS),A,26.0
316388,Colebrook Estate,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.4
316388,Colebrook Estate,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.1
316388,Colebrook Estate,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,49.6
316388,Colebrook Estate,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
316388,Colebrook Estate,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.92
316388,Colebrook Estate,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
316388,Colebrook Estate,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.13
316388,Colebrook Estate,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-11.0
316388,Colebrook Estate,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.43
316388,Colebrook Estate,2023-08-12 23:00:00+00:00,feeder,20.0,N Current (RMS),A,29.4
316388,Colebrook Estate,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,52.1
316388,Colebrook Estate,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.1
316388,Colebrook Estate,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.7
316388,Colebrook Estate,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
316388,Colebrook Estate,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
316388,Colebrook Estate,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
316388,Colebrook Estate,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
316388,Colebrook Estate,2023-08-12 23:00:00+00:00,feeder,10.0,N Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,33.8
316388,Colebrook Estate,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
316388,Colebrook Estate,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
316388,Colebrook Estate,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
316388,Colebrook Estate,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
316388,Colebrook Estate,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
316388,Colebrook Estate,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
316388,Colebrook Estate,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
316388,Colebrook Estate,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
316388,Colebrook Estate,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,21.34
316388,Colebrook Estate,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,-2.04
316388,Colebrook Estate,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,23.18
316388,Colebrook Estate,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,29.1
316388,Colebrook Estate,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,91.3
316388,Colebrook Estate,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,101.2
316388,Colebrook Estate,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
316388,Colebrook Estate,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
316388,Colebrook Estate,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.64
316388,Colebrook Estate,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.79
316388,Colebrook Estate,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.66
316388,Colebrook Estate,2023-08-12 22:50:00+00:00,feeder,30.0,N Current (RMS),A,24.6
316388,Colebrook Estate,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.7
316388,Colebrook Estate,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.9
316388,Colebrook Estate,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,45.0
316388,Colebrook Estate,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
316388,Colebrook Estate,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.96
316388,Colebrook Estate,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
316388,Colebrook Estate,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.5
316388,Colebrook Estate,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-11.04
316388,Colebrook Estate,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.29
316388,Colebrook Estate,2023-08-12 22:50:00+00:00,feeder,20.0,N Current (RMS),A,28.6
316388,Colebrook Estate,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.5
316388,Colebrook Estate,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.3
316388,Colebrook Estate,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,45.5
316388,Colebrook Estate,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
316388,Colebrook Estate,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
316388,Colebrook Estate,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
316388,Colebrook Estate,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
316388,Colebrook Estate,2023-08-12 22:50:00+00:00,feeder,10.0,N Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,33.9
316388,Colebrook Estate,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
316388,Colebrook Estate,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
316388,Colebrook Estate,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
316388,Colebrook Estate,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
316388,Colebrook Estate,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
316388,Colebrook Estate,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
316388,Colebrook Estate,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
316388,Colebrook Estate,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
316388,Colebrook Estate,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,20.1
316388,Colebrook Estate,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,-2.16
316388,Colebrook Estate,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,22.65
316388,Colebrook Estate,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,27.5
316388,Colebrook Estate,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,86.6
316388,Colebrook Estate,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,12.6
316388,Colebrook Estate,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,97.5
316388,Colebrook Estate,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
316388,Colebrook Estate,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
316388,Colebrook Estate,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
316388,Colebrook Estate,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.13
316388,Colebrook Estate,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.97
316388,Colebrook Estate,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.96
316388,Colebrook Estate,2023-08-12 22:40:00+00:00,feeder,30.0,N Current (RMS),A,25.6
316388,Colebrook Estate,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.4
316388,Colebrook Estate,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,38.5
316388,Colebrook Estate,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,46.9
316388,Colebrook Estate,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.81
316388,Colebrook Estate,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
316388,Colebrook Estate,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.88
316388,Colebrook Estate,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-11.27
316388,Colebrook Estate,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.04
316388,Colebrook Estate,2023-08-12 22:40:00+00:00,feeder,20.0,N Current (RMS),A,28.2
316388,Colebrook Estate,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,50.7
316388,Colebrook Estate,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.9
316388,Colebrook Estate,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.1
316388,Colebrook Estate,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
316388,Colebrook Estate,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
316388,Colebrook Estate,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
316388,Colebrook Estate,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
