Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-12 22:40:00+00:00,feeder,10.0,N Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,34.0
316388,Colebrook Estate,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
316388,Colebrook Estate,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
316388,Colebrook Estate,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
316388,Colebrook Estate,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
316388,Colebrook Estate,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
316388,Colebrook Estate,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
316388,Colebrook Estate,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
316388,Colebrook Estate,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,21.2
316388,Colebrook Estate,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,-0.16
316388,Colebrook Estate,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,23.28
316388,Colebrook Estate,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,26.5
316388,Colebrook Estate,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,90.8
316388,Colebrook Estate,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,100.6
316388,Colebrook Estate,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
316388,Colebrook Estate,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
316388,Colebrook Estate,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
316388,Colebrook Estate,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.04
316388,Colebrook Estate,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.77
316388,Colebrook Estate,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.15
316388,Colebrook Estate,2023-08-12 22:30:00+00:00,feeder,30.0,N Current (RMS),A,23.2
316388,Colebrook Estate,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.3
316388,Colebrook Estate,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,38.1
316388,Colebrook Estate,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,40.3
316388,Colebrook Estate,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
316388,Colebrook Estate,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.28
316388,Colebrook Estate,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
316388,Colebrook Estate,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.15
316388,Colebrook Estate,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-10.54
316388,Colebrook Estate,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.1
316388,Colebrook Estate,2023-08-12 22:30:00+00:00,feeder,20.0,N Current (RMS),A,33.0
316388,Colebrook Estate,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,52.6
316388,Colebrook Estate,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.2
316388,Colebrook Estate,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,61.1
316388,Colebrook Estate,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
316388,Colebrook Estate,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
316388,Colebrook Estate,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
316388,Colebrook Estate,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
316388,Colebrook Estate,2023-08-12 22:30:00+00:00,feeder,10.0,N Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,34.1
316388,Colebrook Estate,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
316388,Colebrook Estate,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
316388,Colebrook Estate,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
316388,Colebrook Estate,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
316388,Colebrook Estate,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
316388,Colebrook Estate,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
316388,Colebrook Estate,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
316388,Colebrook Estate,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
316388,Colebrook Estate,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,21.56
316388,Colebrook Estate,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,0.45
316388,Colebrook Estate,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,24.47
316388,Colebrook Estate,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,19.5
316388,Colebrook Estate,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,92.6
316388,Colebrook Estate,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,106.5
316388,Colebrook Estate,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
316388,Colebrook Estate,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
316388,Colebrook Estate,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.29
316388,Colebrook Estate,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.67
316388,Colebrook Estate,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.34
316388,Colebrook Estate,2023-08-12 22:20:00+00:00,feeder,30.0,N Current (RMS),A,23.7
316388,Colebrook Estate,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.8
316388,Colebrook Estate,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.0
316388,Colebrook Estate,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,40.9
316388,Colebrook Estate,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
316388,Colebrook Estate,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.53
316388,Colebrook Estate,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
316388,Colebrook Estate,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.3
316388,Colebrook Estate,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-12.11
316388,Colebrook Estate,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.85
316388,Colebrook Estate,2023-08-12 22:20:00+00:00,feeder,20.0,N Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,57.5
316388,Colebrook Estate,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.3
316388,Colebrook Estate,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,72.3
316388,Colebrook Estate,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
316388,Colebrook Estate,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
316388,Colebrook Estate,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.8
316388,Colebrook Estate,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
316388,Colebrook Estate,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
316388,Colebrook Estate,2023-08-12 22:20:00+00:00,feeder,10.0,N Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,34.2
316388,Colebrook Estate,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
316388,Colebrook Estate,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
316388,Colebrook Estate,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
316388,Colebrook Estate,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
316388,Colebrook Estate,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
316388,Colebrook Estate,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
316388,Colebrook Estate,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
316388,Colebrook Estate,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
316388,Colebrook Estate,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,23.39
316388,Colebrook Estate,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,-2.03
316388,Colebrook Estate,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,27.75
316388,Colebrook Estate,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,19.9
316388,Colebrook Estate,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,100.3
316388,Colebrook Estate,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,16.0
316388,Colebrook Estate,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,119.6
316388,Colebrook Estate,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.13
316388,Colebrook Estate,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
316388,Colebrook Estate,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.98
316388,Colebrook Estate,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.3
316388,Colebrook Estate,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.84
316388,Colebrook Estate,2023-08-12 22:10:00+00:00,feeder,30.0,N Current (RMS),A,33.8
316388,Colebrook Estate,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,58.2
316388,Colebrook Estate,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,50.6
316388,Colebrook Estate,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
316388,Colebrook Estate,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.23
316388,Colebrook Estate,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
316388,Colebrook Estate,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.04
316388,Colebrook Estate,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-12.95
316388,Colebrook Estate,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.86
316388,Colebrook Estate,2023-08-12 22:10:00+00:00,feeder,20.0,N Current (RMS),A,33.5
316388,Colebrook Estate,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,56.3
316388,Colebrook Estate,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.2
316388,Colebrook Estate,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,59.8
316388,Colebrook Estate,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
316388,Colebrook Estate,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.43
316388,Colebrook Estate,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
316388,Colebrook Estate,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
316388,Colebrook Estate,2023-08-12 22:10:00+00:00,feeder,10.0,N Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,34.3
316388,Colebrook Estate,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
316388,Colebrook Estate,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
316388,Colebrook Estate,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
316388,Colebrook Estate,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
316388,Colebrook Estate,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
316388,Colebrook Estate,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
316388,Colebrook Estate,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
316388,Colebrook Estate,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
316388,Colebrook Estate,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
316388,Colebrook Estate,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,28.45
316388,Colebrook Estate,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,-2.29
316388,Colebrook Estate,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,27.27
316388,Colebrook Estate,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,32.3
316388,Colebrook Estate,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,122.1
316388,Colebrook Estate,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,14.6
316388,Colebrook Estate,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,117.0
316388,Colebrook Estate,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.43
316388,Colebrook Estate,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
316388,Colebrook Estate,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
316388,Colebrook Estate,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,15.98
316388,Colebrook Estate,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.09
316388,Colebrook Estate,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.3
316388,Colebrook Estate,2023-08-12 22:00:00+00:00,feeder,30.0,N Current (RMS),A,38.7
316388,Colebrook Estate,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,67.3
316388,Colebrook Estate,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,39.4
316388,Colebrook Estate,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,55.6
316388,Colebrook Estate,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
316388,Colebrook Estate,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.08
316388,Colebrook Estate,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
316388,Colebrook Estate,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.69
316388,Colebrook Estate,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-11.78
316388,Colebrook Estate,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.99
316388,Colebrook Estate,2023-08-12 22:00:00+00:00,feeder,20.0,N Current (RMS),A,39.4
316388,Colebrook Estate,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,54.6
316388,Colebrook Estate,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,53.1
316388,Colebrook Estate,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,76.4
316388,Colebrook Estate,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
316388,Colebrook Estate,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.54
316388,Colebrook Estate,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.81
316388,Colebrook Estate,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
316388,Colebrook Estate,2023-08-12 22:00:00+00:00,feeder,10.0,N Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
316388,Colebrook Estate,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,34.4
316388,Colebrook Estate,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
316388,Colebrook Estate,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
316388,Colebrook Estate,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
316388,Colebrook Estate,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
316388,Colebrook Estate,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
316388,Colebrook Estate,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
316388,Colebrook Estate,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
316388,Colebrook Estate,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
316388,Colebrook Estate,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
316388,Colebrook Estate,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,31.2
316388,Colebrook Estate,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,0.12
316388,Colebrook Estate,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,33.18
316388,Colebrook Estate,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,38.9
316388,Colebrook Estate,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,131.0
316388,Colebrook Estate,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,139.2
316388,Colebrook Estate,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.0
316388,Colebrook Estate,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
316388,Colebrook Estate,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
316388,Colebrook Estate,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,17.05
316388,Colebrook Estate,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.87
316388,Colebrook Estate,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.59
316388,Colebrook Estate,2023-08-12 21:50:00+00:00,feeder,30.0,N Current (RMS),A,37.5
316388,Colebrook Estate,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,71.3
316388,Colebrook Estate,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,53.2
316388,Colebrook Estate,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
316388,Colebrook Estate,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.08
316388,Colebrook Estate,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.45
316388,Colebrook Estate,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.49
316388,Colebrook Estate,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-11.9
316388,Colebrook Estate,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.83
316388,Colebrook Estate,2023-08-12 21:50:00+00:00,feeder,20.0,N Current (RMS),A,34.5
316388,Colebrook Estate,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,58.4
316388,Colebrook Estate,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.8
316388,Colebrook Estate,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,55.9
316388,Colebrook Estate,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
316388,Colebrook Estate,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
316388,Colebrook Estate,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
316388,Colebrook Estate,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
316388,Colebrook Estate,2023-08-12 21:50:00+00:00,feeder,10.0,N Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
316388,Colebrook Estate,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
316388,Colebrook Estate,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,34.5
316388,Colebrook Estate,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
316388,Colebrook Estate,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
316388,Colebrook Estate,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
316388,Colebrook Estate,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
316388,Colebrook Estate,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
316388,Colebrook Estate,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
316388,Colebrook Estate,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
316388,Colebrook Estate,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
316388,Colebrook Estate,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
316388,Colebrook Estate,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,33.04
316388,Colebrook Estate,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,-0.56
316388,Colebrook Estate,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,27.3
316388,Colebrook Estate,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,35.5
316388,Colebrook Estate,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,138.3
316388,Colebrook Estate,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,117.1
316388,Colebrook Estate,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.44
316388,Colebrook Estate,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
316388,Colebrook Estate,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,17.83
316388,Colebrook Estate,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.55
316388,Colebrook Estate,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,14.75
316388,Colebrook Estate,2023-08-12 21:40:00+00:00,feeder,30.0,N Current (RMS),A,37.7
316388,Colebrook Estate,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,74.4
316388,Colebrook Estate,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,45.0
316388,Colebrook Estate,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,62.0
316388,Colebrook Estate,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
316388,Colebrook Estate,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.78
316388,Colebrook Estate,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
316388,Colebrook Estate,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.84
316388,Colebrook Estate,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-14.02
316388,Colebrook Estate,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.24
316388,Colebrook Estate,2023-08-12 21:40:00+00:00,feeder,20.0,N Current (RMS),A,36.0
316388,Colebrook Estate,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,56.2
316388,Colebrook Estate,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,61.8
316388,Colebrook Estate,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,57.2
316388,Colebrook Estate,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
316388,Colebrook Estate,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.61
316388,Colebrook Estate,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.8
316388,Colebrook Estate,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
316388,Colebrook Estate,2023-08-12 21:40:00+00:00,feeder,10.0,N Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
316388,Colebrook Estate,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,34.6
316388,Colebrook Estate,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
316388,Colebrook Estate,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
316388,Colebrook Estate,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
316388,Colebrook Estate,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
316388,Colebrook Estate,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
316388,Colebrook Estate,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
316388,Colebrook Estate,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
316388,Colebrook Estate,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
316388,Colebrook Estate,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
316388,Colebrook Estate,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,33.28
316388,Colebrook Estate,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,-0.67
316388,Colebrook Estate,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,29.85
316388,Colebrook Estate,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,44.7
316388,Colebrook Estate,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,139.5
316388,Colebrook Estate,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,126.6
316388,Colebrook Estate,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.24
316388,Colebrook Estate,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
316388,Colebrook Estate,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,18.81
316388,Colebrook Estate,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.63
316388,Colebrook Estate,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.54
316388,Colebrook Estate,2023-08-12 21:30:00+00:00,feeder,30.0,N Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,78.3
316388,Colebrook Estate,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,45.4
316388,Colebrook Estate,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,60.6
316388,Colebrook Estate,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.2
316388,Colebrook Estate,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.57
316388,Colebrook Estate,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
316388,Colebrook Estate,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.45
316388,Colebrook Estate,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-16.33
316388,Colebrook Estate,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.17
316388,Colebrook Estate,2023-08-12 21:30:00+00:00,feeder,20.0,N Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,62.8
316388,Colebrook Estate,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,70.7
316388,Colebrook Estate,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,70.6
316388,Colebrook Estate,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
316388,Colebrook Estate,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.71
316388,Colebrook Estate,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.17
316388,Colebrook Estate,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
316388,Colebrook Estate,2023-08-12 21:30:00+00:00,feeder,10.0,N Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
316388,Colebrook Estate,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
316388,Colebrook Estate,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,34.6
316388,Colebrook Estate,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
316388,Colebrook Estate,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
316388,Colebrook Estate,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
316388,Colebrook Estate,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
316388,Colebrook Estate,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
316388,Colebrook Estate,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
316388,Colebrook Estate,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
316388,Colebrook Estate,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
316388,Colebrook Estate,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
316388,Colebrook Estate,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,35.97
316388,Colebrook Estate,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,-2.53
316388,Colebrook Estate,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,32.82
316388,Colebrook Estate,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,44.0
316388,Colebrook Estate,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,149.9
316388,Colebrook Estate,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,17.1
316388,Colebrook Estate,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,138.6
316388,Colebrook Estate,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
316388,Colebrook Estate,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
316388,Colebrook Estate,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,17.78
316388,Colebrook Estate,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.94
316388,Colebrook Estate,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.58
316388,Colebrook Estate,2023-08-12 21:20:00+00:00,feeder,30.0,N Current (RMS),A,39.3
316388,Colebrook Estate,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,73.8
316388,Colebrook Estate,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,43.2
316388,Colebrook Estate,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,56.8
316388,Colebrook Estate,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
316388,Colebrook Estate,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.31
316388,Colebrook Estate,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
316388,Colebrook Estate,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.57
316388,Colebrook Estate,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-13.46
316388,Colebrook Estate,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.27
316388,Colebrook Estate,2023-08-12 21:20:00+00:00,feeder,20.0,N Current (RMS),A,38.9
316388,Colebrook Estate,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,71.2
316388,Colebrook Estate,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.9
316388,Colebrook Estate,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,61.5
316388,Colebrook Estate,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
316388,Colebrook Estate,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.05
316388,Colebrook Estate,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.87
316388,Colebrook Estate,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
316388,Colebrook Estate,2023-08-12 21:20:00+00:00,feeder,10.0,N Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
316388,Colebrook Estate,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
316388,Colebrook Estate,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,34.7
316388,Colebrook Estate,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
316388,Colebrook Estate,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
316388,Colebrook Estate,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
316388,Colebrook Estate,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
316388,Colebrook Estate,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
316388,Colebrook Estate,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
316388,Colebrook Estate,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
316388,Colebrook Estate,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
316388,Colebrook Estate,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
316388,Colebrook Estate,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,37.41
316388,Colebrook Estate,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,-0.64
316388,Colebrook Estate,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,29.8
316388,Colebrook Estate,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,30.0
316388,Colebrook Estate,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,156.2
316388,Colebrook Estate,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,126.3
316388,Colebrook Estate,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
316388,Colebrook Estate,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
316388,Colebrook Estate,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,20.93
316388,Colebrook Estate,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.44
316388,Colebrook Estate,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.6
316388,Colebrook Estate,2023-08-12 21:10:00+00:00,feeder,30.0,N Current (RMS),A,45.9
316388,Colebrook Estate,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,86.4
316388,Colebrook Estate,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,48.9
316388,Colebrook Estate,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,61.1
316388,Colebrook Estate,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
316388,Colebrook Estate,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.36
316388,Colebrook Estate,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.54
316388,Colebrook Estate,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.1
316388,Colebrook Estate,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-12.56
316388,Colebrook Estate,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.4
316388,Colebrook Estate,2023-08-12 21:10:00+00:00,feeder,20.0,N Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,69.7
316388,Colebrook Estate,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.6
316388,Colebrook Estate,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,69.9
316388,Colebrook Estate,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
316388,Colebrook Estate,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
316388,Colebrook Estate,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.39
316388,Colebrook Estate,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.2
316388,Colebrook Estate,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
316388,Colebrook Estate,2023-08-12 21:10:00+00:00,feeder,10.0,N Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
316388,Colebrook Estate,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,34.8
316388,Colebrook Estate,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
316388,Colebrook Estate,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
316388,Colebrook Estate,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
316388,Colebrook Estate,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
316388,Colebrook Estate,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
316388,Colebrook Estate,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
316388,Colebrook Estate,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
316388,Colebrook Estate,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
316388,Colebrook Estate,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
316388,Colebrook Estate,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,39.42
316388,Colebrook Estate,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,2.07
316388,Colebrook Estate,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,32.99
316388,Colebrook Estate,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,37.6
316388,Colebrook Estate,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,164.8
316388,Colebrook Estate,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,13.0
316388,Colebrook Estate,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,139.1
316388,Colebrook Estate,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
316388,Colebrook Estate,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
316388,Colebrook Estate,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,20.35
316388,Colebrook Estate,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.21
316388,Colebrook Estate,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.55
316388,Colebrook Estate,2023-08-12 21:00:00+00:00,feeder,30.0,N Current (RMS),A,40.4
316388,Colebrook Estate,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,83.9
316388,Colebrook Estate,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,56.1
316388,Colebrook Estate,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,57.2
316388,Colebrook Estate,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
316388,Colebrook Estate,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.02
316388,Colebrook Estate,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.63
316388,Colebrook Estate,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.31
316388,Colebrook Estate,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-13.62
316388,Colebrook Estate,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.65
316388,Colebrook Estate,2023-08-12 21:00:00+00:00,feeder,20.0,N Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,70.1
316388,Colebrook Estate,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,60.6
316388,Colebrook Estate,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,63.0
316388,Colebrook Estate,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
316388,Colebrook Estate,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
316388,Colebrook Estate,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
316388,Colebrook Estate,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.33
316388,Colebrook Estate,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.69
316388,Colebrook Estate,2023-08-12 21:00:00+00:00,feeder,10.0,N Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
316388,Colebrook Estate,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
316388,Colebrook Estate,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,34.9
316388,Colebrook Estate,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
316388,Colebrook Estate,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
316388,Colebrook Estate,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
316388,Colebrook Estate,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
316388,Colebrook Estate,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
316388,Colebrook Estate,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
316388,Colebrook Estate,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
316388,Colebrook Estate,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
316388,Colebrook Estate,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,38.91
316388,Colebrook Estate,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,2.92
316388,Colebrook Estate,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,31.89
316388,Colebrook Estate,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,35.6
316388,Colebrook Estate,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,162.3
316388,Colebrook Estate,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,16.3
316388,Colebrook Estate,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,135.5
316388,Colebrook Estate,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
316388,Colebrook Estate,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
316388,Colebrook Estate,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
316388,Colebrook Estate,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,17.99
316388,Colebrook Estate,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,18.38
316388,Colebrook Estate,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.79
316388,Colebrook Estate,2023-08-12 20:50:00+00:00,feeder,30.0,N Current (RMS),A,38.5
316388,Colebrook Estate,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,74.8
316388,Colebrook Estate,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,76.8
316388,Colebrook Estate,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,50.3
316388,Colebrook Estate,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
316388,Colebrook Estate,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.13
316388,Colebrook Estate,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.82
316388,Colebrook Estate,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.72
316388,Colebrook Estate,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-14.67
316388,Colebrook Estate,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.75
316388,Colebrook Estate,2023-08-12 20:50:00+00:00,feeder,20.0,N Current (RMS),A,42.1
316388,Colebrook Estate,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,75.2
316388,Colebrook Estate,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,64.7
316388,Colebrook Estate,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,76.7
316388,Colebrook Estate,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
316388,Colebrook Estate,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
316388,Colebrook Estate,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
316388,Colebrook Estate,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
316388,Colebrook Estate,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
316388,Colebrook Estate,2023-08-12 20:50:00+00:00,feeder,10.0,N Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,34.9
316388,Colebrook Estate,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
316388,Colebrook Estate,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
316388,Colebrook Estate,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
316388,Colebrook Estate,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
316388,Colebrook Estate,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
316388,Colebrook Estate,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
316388,Colebrook Estate,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
316388,Colebrook Estate,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
316388,Colebrook Estate,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,38.05
316388,Colebrook Estate,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,6.83
316388,Colebrook Estate,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,31.58
316388,Colebrook Estate,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,38.5
316388,Colebrook Estate,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,159.0
316388,Colebrook Estate,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,30.4
316388,Colebrook Estate,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,135.2
316388,Colebrook Estate,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
316388,Colebrook Estate,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
316388,Colebrook Estate,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,18.37
316388,Colebrook Estate,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.56
316388,Colebrook Estate,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.31
316388,Colebrook Estate,2023-08-12 20:40:00+00:00,feeder,30.0,N Current (RMS),A,35.6
316388,Colebrook Estate,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,76.1
316388,Colebrook Estate,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,53.6
316388,Colebrook Estate,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,56.8
316388,Colebrook Estate,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
316388,Colebrook Estate,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.07
316388,Colebrook Estate,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.36
316388,Colebrook Estate,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.26
316388,Colebrook Estate,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-14.22
