Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.52
316388,Colebrook Estate,2023-08-12 20:40:00+00:00,feeder,20.0,N Current (RMS),A,40.3
316388,Colebrook Estate,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,73.6
316388,Colebrook Estate,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,62.9
316388,Colebrook Estate,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,63.7
316388,Colebrook Estate,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
316388,Colebrook Estate,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
316388,Colebrook Estate,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.13
316388,Colebrook Estate,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
316388,Colebrook Estate,2023-08-12 20:40:00+00:00,feeder,10.0,N Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,35.0
316388,Colebrook Estate,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
316388,Colebrook Estate,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
316388,Colebrook Estate,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
316388,Colebrook Estate,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
316388,Colebrook Estate,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
316388,Colebrook Estate,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
316388,Colebrook Estate,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
316388,Colebrook Estate,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
316388,Colebrook Estate,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,37.74
316388,Colebrook Estate,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,1.47
316388,Colebrook Estate,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,30.24
316388,Colebrook Estate,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,30.9
316388,Colebrook Estate,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,157.5
316388,Colebrook Estate,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,129.5
316388,Colebrook Estate,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.33
316388,Colebrook Estate,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
316388,Colebrook Estate,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,17.13
316388,Colebrook Estate,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.72
316388,Colebrook Estate,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,17.24
316388,Colebrook Estate,2023-08-12 20:30:00+00:00,feeder,30.0,N Current (RMS),A,39.3
316388,Colebrook Estate,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,71.2
316388,Colebrook Estate,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,50.6
316388,Colebrook Estate,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,71.5
316388,Colebrook Estate,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.37
316388,Colebrook Estate,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.34
316388,Colebrook Estate,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.91
316388,Colebrook Estate,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,18.07
316388,Colebrook Estate,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-19.37
316388,Colebrook Estate,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.73
316388,Colebrook Estate,2023-08-12 20:30:00+00:00,feeder,20.0,N Current (RMS),A,45.0
316388,Colebrook Estate,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,77.2
316388,Colebrook Estate,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,84.0
316388,Colebrook Estate,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,76.0
316388,Colebrook Estate,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
316388,Colebrook Estate,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.71
316388,Colebrook Estate,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.71
316388,Colebrook Estate,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.39
316388,Colebrook Estate,2023-08-12 20:30:00+00:00,feeder,10.0,N Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
316388,Colebrook Estate,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,35.0
316388,Colebrook Estate,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
316388,Colebrook Estate,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
316388,Colebrook Estate,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
316388,Colebrook Estate,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
316388,Colebrook Estate,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
316388,Colebrook Estate,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
316388,Colebrook Estate,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
316388,Colebrook Estate,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
316388,Colebrook Estate,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
316388,Colebrook Estate,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,37.91
316388,Colebrook Estate,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,-3.94
316388,Colebrook Estate,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,37.35
316388,Colebrook Estate,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,48.5
316388,Colebrook Estate,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,158.5
316388,Colebrook Estate,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,26.0
316388,Colebrook Estate,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,156.5
316388,Colebrook Estate,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.11
316388,Colebrook Estate,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
316388,Colebrook Estate,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,17.37
316388,Colebrook Estate,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.29
316388,Colebrook Estate,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,15.54
316388,Colebrook Estate,2023-08-12 20:20:00+00:00,feeder,30.0,N Current (RMS),A,40.4
316388,Colebrook Estate,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,72.5
316388,Colebrook Estate,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,48.8
316388,Colebrook Estate,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,65.2
316388,Colebrook Estate,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.24
316388,Colebrook Estate,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.58
316388,Colebrook Estate,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.63
316388,Colebrook Estate,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.64
316388,Colebrook Estate,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-15.1
316388,Colebrook Estate,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,23.04
316388,Colebrook Estate,2023-08-12 20:20:00+00:00,feeder,20.0,N Current (RMS),A,51.7
316388,Colebrook Estate,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,73.0
316388,Colebrook Estate,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,67.1
316388,Colebrook Estate,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,95.8
316388,Colebrook Estate,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
316388,Colebrook Estate,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.45
316388,Colebrook Estate,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
316388,Colebrook Estate,2023-08-12 20:20:00+00:00,feeder,10.0,N Current (RMS),A,27.5
316388,Colebrook Estate,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
316388,Colebrook Estate,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,35.1
316388,Colebrook Estate,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
316388,Colebrook Estate,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.93
316388,Colebrook Estate,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
316388,Colebrook Estate,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
316388,Colebrook Estate,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
316388,Colebrook Estate,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
316388,Colebrook Estate,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
316388,Colebrook Estate,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
316388,Colebrook Estate,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
316388,Colebrook Estate,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,36.17
316388,Colebrook Estate,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,3.63
316388,Colebrook Estate,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,40.81
316388,Colebrook Estate,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,51.0
316388,Colebrook Estate,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,153.2
316388,Colebrook Estate,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,28.0
316388,Colebrook Estate,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,170.1
316388,Colebrook Estate,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.52
316388,Colebrook Estate,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
316388,Colebrook Estate,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,16.52
316388,Colebrook Estate,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.78
316388,Colebrook Estate,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.92
316388,Colebrook Estate,2023-08-12 20:10:00+00:00,feeder,30.0,N Current (RMS),A,34.0
316388,Colebrook Estate,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,69.9
316388,Colebrook Estate,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,62.4
316388,Colebrook Estate,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,63.2
316388,Colebrook Estate,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.15
316388,Colebrook Estate,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.29
316388,Colebrook Estate,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
316388,Colebrook Estate,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.78
316388,Colebrook Estate,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-15.19
316388,Colebrook Estate,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.3
316388,Colebrook Estate,2023-08-12 20:10:00+00:00,feeder,20.0,N Current (RMS),A,41.6
316388,Colebrook Estate,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,75.7
316388,Colebrook Estate,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,66.8
316388,Colebrook Estate,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,77.2
316388,Colebrook Estate,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
316388,Colebrook Estate,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
316388,Colebrook Estate,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
316388,Colebrook Estate,2023-08-12 20:10:00+00:00,feeder,10.0,N Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
316388,Colebrook Estate,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,35.1
316388,Colebrook Estate,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
316388,Colebrook Estate,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
316388,Colebrook Estate,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
316388,Colebrook Estate,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
316388,Colebrook Estate,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
316388,Colebrook Estate,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
316388,Colebrook Estate,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
316388,Colebrook Estate,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
316388,Colebrook Estate,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
316388,Colebrook Estate,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,36.36
316388,Colebrook Estate,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,2.75
316388,Colebrook Estate,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,35.38
316388,Colebrook Estate,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,27.4
316388,Colebrook Estate,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,153.5
316388,Colebrook Estate,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,19.0
316388,Colebrook Estate,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,149.3
316388,Colebrook Estate,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.19
316388,Colebrook Estate,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
316388,Colebrook Estate,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
316388,Colebrook Estate,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,16.78
316388,Colebrook Estate,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,14.85
316388,Colebrook Estate,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,17.86
316388,Colebrook Estate,2023-08-12 20:00:00+00:00,feeder,30.0,N Current (RMS),A,37.0
316388,Colebrook Estate,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,70.2
316388,Colebrook Estate,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,62.4
316388,Colebrook Estate,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,75.2
316388,Colebrook Estate,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.58
316388,Colebrook Estate,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.2
316388,Colebrook Estate,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
316388,Colebrook Estate,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.01
316388,Colebrook Estate,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-15.81
316388,Colebrook Estate,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.3
316388,Colebrook Estate,2023-08-12 20:00:00+00:00,feeder,20.0,N Current (RMS),A,44.1
316388,Colebrook Estate,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,69.7
316388,Colebrook Estate,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,69.7
316388,Colebrook Estate,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,81.0
316388,Colebrook Estate,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
316388,Colebrook Estate,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.24
316388,Colebrook Estate,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
316388,Colebrook Estate,2023-08-12 20:00:00+00:00,feeder,10.0,N Current (RMS),A,11.9
316388,Colebrook Estate,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
316388,Colebrook Estate,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,35.2
316388,Colebrook Estate,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
316388,Colebrook Estate,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
316388,Colebrook Estate,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
316388,Colebrook Estate,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
316388,Colebrook Estate,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
316388,Colebrook Estate,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
316388,Colebrook Estate,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
316388,Colebrook Estate,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,34.77
316388,Colebrook Estate,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,3.28
316388,Colebrook Estate,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,39.46
316388,Colebrook Estate,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,33.9
316388,Colebrook Estate,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,147.6
316388,Colebrook Estate,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,165.5
316388,Colebrook Estate,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.42
316388,Colebrook Estate,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
316388,Colebrook Estate,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,17.38
316388,Colebrook Estate,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.6
316388,Colebrook Estate,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,21.75
316388,Colebrook Estate,2023-08-12 19:50:00+00:00,feeder,30.0,N Current (RMS),A,49.2
316388,Colebrook Estate,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,73.6
316388,Colebrook Estate,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,54.3
316388,Colebrook Estate,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,90.7
316388,Colebrook Estate,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.21
316388,Colebrook Estate,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.5
316388,Colebrook Estate,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
316388,Colebrook Estate,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.81
316388,Colebrook Estate,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-17.03
316388,Colebrook Estate,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.85
316388,Colebrook Estate,2023-08-12 19:50:00+00:00,feeder,20.0,N Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,79.9
316388,Colebrook Estate,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,73.4
316388,Colebrook Estate,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,75.8
316388,Colebrook Estate,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
316388,Colebrook Estate,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
316388,Colebrook Estate,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.52
316388,Colebrook Estate,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
316388,Colebrook Estate,2023-08-12 19:50:00+00:00,feeder,10.0,N Current (RMS),A,13.5
316388,Colebrook Estate,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
316388,Colebrook Estate,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,35.2
316388,Colebrook Estate,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
316388,Colebrook Estate,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
316388,Colebrook Estate,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
316388,Colebrook Estate,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
316388,Colebrook Estate,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
316388,Colebrook Estate,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
316388,Colebrook Estate,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,38.71
316388,Colebrook Estate,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,0.09
316388,Colebrook Estate,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,42.01
316388,Colebrook Estate,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,45.1
316388,Colebrook Estate,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,162.8
316388,Colebrook Estate,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,14.3
316388,Colebrook Estate,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,176.0
316388,Colebrook Estate,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.46
316388,Colebrook Estate,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
316388,Colebrook Estate,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
316388,Colebrook Estate,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.53
316388,Colebrook Estate,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.2
316388,Colebrook Estate,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,19.88
316388,Colebrook Estate,2023-08-12 19:40:00+00:00,feeder,30.0,N Current (RMS),A,40.3
316388,Colebrook Estate,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,65.8
316388,Colebrook Estate,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,60.3
316388,Colebrook Estate,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,82.3
316388,Colebrook Estate,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
316388,Colebrook Estate,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.75
316388,Colebrook Estate,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
316388,Colebrook Estate,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,23.31
316388,Colebrook Estate,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-14.88
316388,Colebrook Estate,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,22.98
316388,Colebrook Estate,2023-08-12 19:40:00+00:00,feeder,20.0,N Current (RMS),A,55.4
316388,Colebrook Estate,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,98.0
316388,Colebrook Estate,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,65.8
316388,Colebrook Estate,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,97.6
316388,Colebrook Estate,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
316388,Colebrook Estate,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.41
316388,Colebrook Estate,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.33
316388,Colebrook Estate,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
316388,Colebrook Estate,2023-08-12 19:40:00+00:00,feeder,10.0,N Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
316388,Colebrook Estate,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
316388,Colebrook Estate,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,35.3
316388,Colebrook Estate,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
316388,Colebrook Estate,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
316388,Colebrook Estate,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
316388,Colebrook Estate,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
316388,Colebrook Estate,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
316388,Colebrook Estate,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
316388,Colebrook Estate,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,42.24
316388,Colebrook Estate,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,3.65
316388,Colebrook Estate,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,45.29
316388,Colebrook Estate,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,34.6
316388,Colebrook Estate,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,176.6
316388,Colebrook Estate,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,22.6
316388,Colebrook Estate,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,189.1
316388,Colebrook Estate,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.21
316388,Colebrook Estate,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
316388,Colebrook Estate,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
316388,Colebrook Estate,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,16.52
316388,Colebrook Estate,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.12
316388,Colebrook Estate,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,18.24
316388,Colebrook Estate,2023-08-12 19:30:00+00:00,feeder,30.0,N Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,69.2
316388,Colebrook Estate,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,59.7
316388,Colebrook Estate,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,76.5
316388,Colebrook Estate,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
316388,Colebrook Estate,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.81
316388,Colebrook Estate,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
316388,Colebrook Estate,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,20.49
316388,Colebrook Estate,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-12.13
316388,Colebrook Estate,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,25.79
316388,Colebrook Estate,2023-08-12 19:30:00+00:00,feeder,20.0,N Current (RMS),A,61.8
316388,Colebrook Estate,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,87.2
316388,Colebrook Estate,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,54.9
316388,Colebrook Estate,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,106.7
316388,Colebrook Estate,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
316388,Colebrook Estate,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.39
316388,Colebrook Estate,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.53
316388,Colebrook Estate,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.97
316388,Colebrook Estate,2023-08-12 19:30:00+00:00,feeder,10.0,N Current (RMS),A,14.2
316388,Colebrook Estate,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
316388,Colebrook Estate,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
316388,Colebrook Estate,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,35.3
316388,Colebrook Estate,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
316388,Colebrook Estate,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
316388,Colebrook Estate,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
316388,Colebrook Estate,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
316388,Colebrook Estate,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
316388,Colebrook Estate,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
316388,Colebrook Estate,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,40.4
316388,Colebrook Estate,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,7.52
316388,Colebrook Estate,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,46.99
316388,Colebrook Estate,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,33.2
316388,Colebrook Estate,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,169.0
316388,Colebrook Estate,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,35.7
316388,Colebrook Estate,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,195.0
316388,Colebrook Estate,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
316388,Colebrook Estate,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
316388,Colebrook Estate,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
316388,Colebrook Estate,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,17.46
316388,Colebrook Estate,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.51
316388,Colebrook Estate,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,18.66
316388,Colebrook Estate,2023-08-12 19:20:00+00:00,feeder,30.0,N Current (RMS),A,36.9
316388,Colebrook Estate,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,72.8
316388,Colebrook Estate,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,57.1
316388,Colebrook Estate,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,77.9
316388,Colebrook Estate,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
316388,Colebrook Estate,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.52
316388,Colebrook Estate,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
316388,Colebrook Estate,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,24.48
316388,Colebrook Estate,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-13.81
316388,Colebrook Estate,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,22.44
316388,Colebrook Estate,2023-08-12 19:20:00+00:00,feeder,20.0,N Current (RMS),A,54.8
316388,Colebrook Estate,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,101.8
316388,Colebrook Estate,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,61.1
316388,Colebrook Estate,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,93.9
316388,Colebrook Estate,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
316388,Colebrook Estate,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.92
316388,Colebrook Estate,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.97
316388,Colebrook Estate,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.06
316388,Colebrook Estate,2023-08-12 19:20:00+00:00,feeder,10.0,N Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
316388,Colebrook Estate,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
316388,Colebrook Estate,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
316388,Colebrook Estate,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,35.4
316388,Colebrook Estate,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
316388,Colebrook Estate,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
316388,Colebrook Estate,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
316388,Colebrook Estate,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
316388,Colebrook Estate,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
316388,Colebrook Estate,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
316388,Colebrook Estate,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
316388,Colebrook Estate,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,45.86
316388,Colebrook Estate,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,4.67
316388,Colebrook Estate,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,44.17
316388,Colebrook Estate,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,28.4
316388,Colebrook Estate,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,190.2
316388,Colebrook Estate,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,24.2
316388,Colebrook Estate,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,183.9
316388,Colebrook Estate,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
316388,Colebrook Estate,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
316388,Colebrook Estate,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,19.57
316388,Colebrook Estate,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.38
316388,Colebrook Estate,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,16.51
316388,Colebrook Estate,2023-08-12 19:10:00+00:00,feeder,30.0,N Current (RMS),A,41.9
316388,Colebrook Estate,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,81.9
316388,Colebrook Estate,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,56.9
316388,Colebrook Estate,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,69.4
316388,Colebrook Estate,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
316388,Colebrook Estate,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.74
316388,Colebrook Estate,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.82
316388,Colebrook Estate,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,21.37
316388,Colebrook Estate,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-14.57
316388,Colebrook Estate,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.05
316388,Colebrook Estate,2023-08-12 19:10:00+00:00,feeder,20.0,N Current (RMS),A,47.3
316388,Colebrook Estate,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,91.6
316388,Colebrook Estate,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,64.4
316388,Colebrook Estate,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,76.6
316388,Colebrook Estate,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
316388,Colebrook Estate,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
316388,Colebrook Estate,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
316388,Colebrook Estate,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.18
316388,Colebrook Estate,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
316388,Colebrook Estate,2023-08-12 19:10:00+00:00,feeder,10.0,N Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
316388,Colebrook Estate,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
316388,Colebrook Estate,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,35.4
316388,Colebrook Estate,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
316388,Colebrook Estate,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
316388,Colebrook Estate,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
316388,Colebrook Estate,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
316388,Colebrook Estate,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
316388,Colebrook Estate,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
316388,Colebrook Estate,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
316388,Colebrook Estate,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,42.96
316388,Colebrook Estate,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,1.99
316388,Colebrook Estate,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,37.24
316388,Colebrook Estate,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,179.6
316388,Colebrook Estate,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,18.4
316388,Colebrook Estate,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,156.7
316388,Colebrook Estate,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.86
316388,Colebrook Estate,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
316388,Colebrook Estate,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
316388,Colebrook Estate,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,18.95
316388,Colebrook Estate,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.49
316388,Colebrook Estate,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,16.9
316388,Colebrook Estate,2023-08-12 19:00:00+00:00,feeder,30.0,N Current (RMS),A,38.3
316388,Colebrook Estate,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,79.1
316388,Colebrook Estate,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,57.2
316388,Colebrook Estate,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,70.9
316388,Colebrook Estate,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
316388,Colebrook Estate,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.49
316388,Colebrook Estate,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.85
316388,Colebrook Estate,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,21.42
316388,Colebrook Estate,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-15.28
316388,Colebrook Estate,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.31
316388,Colebrook Estate,2023-08-12 19:00:00+00:00,feeder,20.0,N Current (RMS),A,45.2
316388,Colebrook Estate,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,90.6
316388,Colebrook Estate,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,66.8
316388,Colebrook Estate,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,66.2
316388,Colebrook Estate,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
316388,Colebrook Estate,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.54
316388,Colebrook Estate,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.57
316388,Colebrook Estate,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.96
316388,Colebrook Estate,2023-08-12 19:00:00+00:00,feeder,10.0,N Current (RMS),A,12.8
316388,Colebrook Estate,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
316388,Colebrook Estate,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
316388,Colebrook Estate,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
316388,Colebrook Estate,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,35.4
316388,Colebrook Estate,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
316388,Colebrook Estate,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
316388,Colebrook Estate,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
316388,Colebrook Estate,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
316388,Colebrook Estate,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
316388,Colebrook Estate,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
316388,Colebrook Estate,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,42.9
316388,Colebrook Estate,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,1.78
316388,Colebrook Estate,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,35.17
316388,Colebrook Estate,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,33.6
316388,Colebrook Estate,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,179.5
316388,Colebrook Estate,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,18.7
316388,Colebrook Estate,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,148.6
316388,Colebrook Estate,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
316388,Colebrook Estate,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,17.31
316388,Colebrook Estate,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,17.51
316388,Colebrook Estate,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,25.53
316388,Colebrook Estate,2023-08-12 18:50:00+00:00,feeder,30.0,N Current (RMS),A,52.5
316388,Colebrook Estate,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,72.7
316388,Colebrook Estate,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,73.0
316388,Colebrook Estate,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,108.1
316388,Colebrook Estate,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
316388,Colebrook Estate,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.05
316388,Colebrook Estate,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
316388,Colebrook Estate,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,20.61
316388,Colebrook Estate,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-15.58
316388,Colebrook Estate,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.46
316388,Colebrook Estate,2023-08-12 18:50:00+00:00,feeder,20.0,N Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,86.4
316388,Colebrook Estate,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,67.7
316388,Colebrook Estate,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,62.0
316388,Colebrook Estate,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
316388,Colebrook Estate,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
316388,Colebrook Estate,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
316388,Colebrook Estate,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
316388,Colebrook Estate,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.1
316388,Colebrook Estate,2023-08-12 18:50:00+00:00,feeder,10.0,N Current (RMS),A,11.7
316388,Colebrook Estate,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
316388,Colebrook Estate,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,35.4
316388,Colebrook Estate,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
316388,Colebrook Estate,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
316388,Colebrook Estate,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
316388,Colebrook Estate,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
316388,Colebrook Estate,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
316388,Colebrook Estate,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
316388,Colebrook Estate,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,39.83
316388,Colebrook Estate,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,4.43
316388,Colebrook Estate,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,44.09
316388,Colebrook Estate,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,52.3
316388,Colebrook Estate,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,166.4
316388,Colebrook Estate,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,23.7
316388,Colebrook Estate,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,185.3
316388,Colebrook Estate,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
