Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,22.33
316388,Colebrook Estate,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,16.81
316388,Colebrook Estate,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,23.28
316388,Colebrook Estate,2023-08-12 18:40:00+00:00,feeder,30.0,N Current (RMS),A,45.6
316388,Colebrook Estate,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,93.2
316388,Colebrook Estate,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,71.6
316388,Colebrook Estate,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,96.8
316388,Colebrook Estate,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
316388,Colebrook Estate,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.17
316388,Colebrook Estate,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
316388,Colebrook Estate,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.75
316388,Colebrook Estate,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-16.01
316388,Colebrook Estate,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.61
316388,Colebrook Estate,2023-08-12 18:40:00+00:00,feeder,20.0,N Current (RMS),A,43.5
316388,Colebrook Estate,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,78.8
316388,Colebrook Estate,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,69.4
316388,Colebrook Estate,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,80.7
316388,Colebrook Estate,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
316388,Colebrook Estate,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
316388,Colebrook Estate,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.87
316388,Colebrook Estate,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
316388,Colebrook Estate,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
316388,Colebrook Estate,2023-08-12 18:40:00+00:00,feeder,10.0,N Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,35.4
316388,Colebrook Estate,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
316388,Colebrook Estate,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
316388,Colebrook Estate,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
316388,Colebrook Estate,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
316388,Colebrook Estate,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
316388,Colebrook Estate,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
316388,Colebrook Estate,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,43.95
316388,Colebrook Estate,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,3.08
316388,Colebrook Estate,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,43.8
316388,Colebrook Estate,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,34.0
316388,Colebrook Estate,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,183.0
316388,Colebrook Estate,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,22.7
316388,Colebrook Estate,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,184.0
316388,Colebrook Estate,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
316388,Colebrook Estate,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,19.06
316388,Colebrook Estate,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,16.49
316388,Colebrook Estate,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,18.35
316388,Colebrook Estate,2023-08-12 18:30:00+00:00,feeder,30.0,N Current (RMS),A,38.3
316388,Colebrook Estate,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,80.8
316388,Colebrook Estate,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,68.7
316388,Colebrook Estate,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,77.3
316388,Colebrook Estate,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
316388,Colebrook Estate,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
316388,Colebrook Estate,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
316388,Colebrook Estate,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,22.03
316388,Colebrook Estate,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-16.5
316388,Colebrook Estate,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.93
316388,Colebrook Estate,2023-08-12 18:30:00+00:00,feeder,20.0,N Current (RMS),A,42.0
316388,Colebrook Estate,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,92.8
316388,Colebrook Estate,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,71.9
316388,Colebrook Estate,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,71.2
316388,Colebrook Estate,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
316388,Colebrook Estate,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
316388,Colebrook Estate,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.03
316388,Colebrook Estate,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.33
316388,Colebrook Estate,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
316388,Colebrook Estate,2023-08-12 18:30:00+00:00,feeder,10.0,N Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
316388,Colebrook Estate,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,35.4
316388,Colebrook Estate,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
316388,Colebrook Estate,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
316388,Colebrook Estate,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
316388,Colebrook Estate,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
316388,Colebrook Estate,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
316388,Colebrook Estate,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
316388,Colebrook Estate,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,47.12
316388,Colebrook Estate,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,2.32
316388,Colebrook Estate,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,37.39
316388,Colebrook Estate,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,40.1
316388,Colebrook Estate,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,195.6
316388,Colebrook Estate,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,17.7
316388,Colebrook Estate,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,157.4
316388,Colebrook Estate,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
316388,Colebrook Estate,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.78
316388,Colebrook Estate,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,19.09
316388,Colebrook Estate,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,26.15
316388,Colebrook Estate,2023-08-12 18:20:00+00:00,feeder,30.0,N Current (RMS),A,55.9
316388,Colebrook Estate,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,71.4
316388,Colebrook Estate,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,79.4
316388,Colebrook Estate,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,109.9
316388,Colebrook Estate,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
316388,Colebrook Estate,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.22
316388,Colebrook Estate,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
316388,Colebrook Estate,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,21.05
316388,Colebrook Estate,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-19.96
316388,Colebrook Estate,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.07
316388,Colebrook Estate,2023-08-12 18:20:00+00:00,feeder,20.0,N Current (RMS),A,36.8
316388,Colebrook Estate,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,88.0
316388,Colebrook Estate,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,84.9
316388,Colebrook Estate,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,79.7
316388,Colebrook Estate,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
316388,Colebrook Estate,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.06
316388,Colebrook Estate,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
316388,Colebrook Estate,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.76
316388,Colebrook Estate,2023-08-12 18:20:00+00:00,feeder,10.0,N Current (RMS),A,14.7
316388,Colebrook Estate,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
316388,Colebrook Estate,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
316388,Colebrook Estate,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,35.4
316388,Colebrook Estate,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
316388,Colebrook Estate,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
316388,Colebrook Estate,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
316388,Colebrook Estate,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
316388,Colebrook Estate,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
316388,Colebrook Estate,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
316388,Colebrook Estate,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
316388,Colebrook Estate,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,43.89
316388,Colebrook Estate,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,1.07
316388,Colebrook Estate,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,47.99
316388,Colebrook Estate,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,62.5
316388,Colebrook Estate,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,182.9
316388,Colebrook Estate,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,18.1
316388,Colebrook Estate,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,199.7
316388,Colebrook Estate,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
316388,Colebrook Estate,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,19.08
316388,Colebrook Estate,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,16.15
316388,Colebrook Estate,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,18.66
316388,Colebrook Estate,2023-08-12 18:10:00+00:00,feeder,30.0,N Current (RMS),A,40.2
316388,Colebrook Estate,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,79.9
316388,Colebrook Estate,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,68.5
316388,Colebrook Estate,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,80.1
316388,Colebrook Estate,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
316388,Colebrook Estate,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.43
316388,Colebrook Estate,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
316388,Colebrook Estate,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,19.2
316388,Colebrook Estate,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-18.88
316388,Colebrook Estate,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,23.15
316388,Colebrook Estate,2023-08-12 18:10:00+00:00,feeder,20.0,N Current (RMS),A,43.0
316388,Colebrook Estate,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,81.6
316388,Colebrook Estate,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,80.9
316388,Colebrook Estate,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,96.3
316388,Colebrook Estate,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
316388,Colebrook Estate,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
316388,Colebrook Estate,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.74
316388,Colebrook Estate,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
316388,Colebrook Estate,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.03
316388,Colebrook Estate,2023-08-12 18:10:00+00:00,feeder,10.0,N Current (RMS),A,21.8
316388,Colebrook Estate,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
316388,Colebrook Estate,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,35.4
316388,Colebrook Estate,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
316388,Colebrook Estate,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
316388,Colebrook Estate,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
316388,Colebrook Estate,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
316388,Colebrook Estate,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
316388,Colebrook Estate,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
316388,Colebrook Estate,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
316388,Colebrook Estate,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,46.02
316388,Colebrook Estate,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,-0.92
316388,Colebrook Estate,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,43.84
316388,Colebrook Estate,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,37.3
316388,Colebrook Estate,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,191.2
316388,Colebrook Estate,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,25.5
316388,Colebrook Estate,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,183.1
316388,Colebrook Estate,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.84
316388,Colebrook Estate,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
316388,Colebrook Estate,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,21.21
316388,Colebrook Estate,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,15.02
316388,Colebrook Estate,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,20.74
316388,Colebrook Estate,2023-08-12 18:00:00+00:00,feeder,30.0,N Current (RMS),A,45.7
316388,Colebrook Estate,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,88.9
316388,Colebrook Estate,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,63.4
316388,Colebrook Estate,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,87.1
316388,Colebrook Estate,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
316388,Colebrook Estate,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
316388,Colebrook Estate,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
316388,Colebrook Estate,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,19.49
316388,Colebrook Estate,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-20.24
316388,Colebrook Estate,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,22.03
316388,Colebrook Estate,2023-08-12 18:00:00+00:00,feeder,20.0,N Current (RMS),A,39.3
316388,Colebrook Estate,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,82.3
316388,Colebrook Estate,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,85.4
316388,Colebrook Estate,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,91.9
316388,Colebrook Estate,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
316388,Colebrook Estate,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.6
316388,Colebrook Estate,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
316388,Colebrook Estate,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
316388,Colebrook Estate,2023-08-12 18:00:00+00:00,feeder,10.0,N Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
316388,Colebrook Estate,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,35.3
316388,Colebrook Estate,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
316388,Colebrook Estate,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
316388,Colebrook Estate,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
316388,Colebrook Estate,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
316388,Colebrook Estate,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
316388,Colebrook Estate,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
316388,Colebrook Estate,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,44.3
316388,Colebrook Estate,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,-3.17
316388,Colebrook Estate,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,44.96
316388,Colebrook Estate,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,40.4
316388,Colebrook Estate,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,184.7
316388,Colebrook Estate,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,19.4
316388,Colebrook Estate,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,187.5
316388,Colebrook Estate,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
316388,Colebrook Estate,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
316388,Colebrook Estate,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
316388,Colebrook Estate,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,22.95
316388,Colebrook Estate,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,22.15
316388,Colebrook Estate,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,25.32
316388,Colebrook Estate,2023-08-12 17:50:00+00:00,feeder,30.0,N Current (RMS),A,38.3
316388,Colebrook Estate,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,95.7
316388,Colebrook Estate,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,92.1
316388,Colebrook Estate,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,105.2
316388,Colebrook Estate,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
316388,Colebrook Estate,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
316388,Colebrook Estate,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
316388,Colebrook Estate,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,24.34
316388,Colebrook Estate,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-21.81
316388,Colebrook Estate,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.17
316388,Colebrook Estate,2023-08-12 17:50:00+00:00,feeder,20.0,N Current (RMS),A,42.6
316388,Colebrook Estate,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,102.4
316388,Colebrook Estate,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,91.9
316388,Colebrook Estate,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,68.7
316388,Colebrook Estate,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
316388,Colebrook Estate,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
316388,Colebrook Estate,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.92
316388,Colebrook Estate,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
316388,Colebrook Estate,2023-08-12 17:50:00+00:00,feeder,10.0,N Current (RMS),A,14.1
316388,Colebrook Estate,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
316388,Colebrook Estate,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
316388,Colebrook Estate,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,35.2
316388,Colebrook Estate,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
316388,Colebrook Estate,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
316388,Colebrook Estate,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
316388,Colebrook Estate,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
316388,Colebrook Estate,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
316388,Colebrook Estate,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
316388,Colebrook Estate,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
316388,Colebrook Estate,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,50.23
316388,Colebrook Estate,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,4.26
316388,Colebrook Estate,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,43.83
316388,Colebrook Estate,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,50.3
316388,Colebrook Estate,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,209.1
316388,Colebrook Estate,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,22.4
316388,Colebrook Estate,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,183.4
316388,Colebrook Estate,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
316388,Colebrook Estate,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
316388,Colebrook Estate,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,27.17
316388,Colebrook Estate,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,23.92
316388,Colebrook Estate,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,21.54
316388,Colebrook Estate,2023-08-12 17:40:00+00:00,feeder,30.0,N Current (RMS),A,40.9
316388,Colebrook Estate,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,112.9
316388,Colebrook Estate,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,100.3
316388,Colebrook Estate,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,91.8
316388,Colebrook Estate,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
316388,Colebrook Estate,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
316388,Colebrook Estate,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
316388,Colebrook Estate,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,24.48
316388,Colebrook Estate,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-21.96
316388,Colebrook Estate,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.34
316388,Colebrook Estate,2023-08-12 17:40:00+00:00,feeder,20.0,N Current (RMS),A,39.0
316388,Colebrook Estate,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,103.0
316388,Colebrook Estate,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,93.2
316388,Colebrook Estate,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,85.9
316388,Colebrook Estate,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
316388,Colebrook Estate,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
316388,Colebrook Estate,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.2
316388,Colebrook Estate,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
316388,Colebrook Estate,2023-08-12 17:40:00+00:00,feeder,10.0,N Current (RMS),A,14.1
316388,Colebrook Estate,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
316388,Colebrook Estate,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
316388,Colebrook Estate,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,35.1
316388,Colebrook Estate,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
316388,Colebrook Estate,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
316388,Colebrook Estate,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
316388,Colebrook Estate,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
316388,Colebrook Estate,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
316388,Colebrook Estate,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
316388,Colebrook Estate,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
316388,Colebrook Estate,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
316388,Colebrook Estate,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,54.62
316388,Colebrook Estate,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,5.15
316388,Colebrook Estate,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,43.99
316388,Colebrook Estate,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,226.9
316388,Colebrook Estate,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,28.9
316388,Colebrook Estate,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,185.2
316388,Colebrook Estate,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
316388,Colebrook Estate,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,29.98
316388,Colebrook Estate,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,19.14
316388,Colebrook Estate,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,21.87
316388,Colebrook Estate,2023-08-12 17:30:00+00:00,feeder,30.0,N Current (RMS),A,49.9
316388,Colebrook Estate,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,123.7
316388,Colebrook Estate,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,80.1
316388,Colebrook Estate,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,91.3
316388,Colebrook Estate,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
316388,Colebrook Estate,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.23
316388,Colebrook Estate,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
316388,Colebrook Estate,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,23.99
316388,Colebrook Estate,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-21.46
316388,Colebrook Estate,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,24.26
316388,Colebrook Estate,2023-08-12 17:30:00+00:00,feeder,20.0,N Current (RMS),A,50.0
316388,Colebrook Estate,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,101.2
316388,Colebrook Estate,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,94.4
316388,Colebrook Estate,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,101.1
316388,Colebrook Estate,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
316388,Colebrook Estate,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
316388,Colebrook Estate,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.51
316388,Colebrook Estate,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.83
316388,Colebrook Estate,2023-08-12 17:30:00+00:00,feeder,10.0,N Current (RMS),A,16.4
316388,Colebrook Estate,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
316388,Colebrook Estate,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
316388,Colebrook Estate,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,34.9
316388,Colebrook Estate,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
316388,Colebrook Estate,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
316388,Colebrook Estate,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
316388,Colebrook Estate,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
316388,Colebrook Estate,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
316388,Colebrook Estate,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
316388,Colebrook Estate,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
316388,Colebrook Estate,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,56.87
316388,Colebrook Estate,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,2.19
316388,Colebrook Estate,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,48.97
316388,Colebrook Estate,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,63.6
316388,Colebrook Estate,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,235.3
316388,Colebrook Estate,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,31.4
316388,Colebrook Estate,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,203.4
316388,Colebrook Estate,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
316388,Colebrook Estate,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,29.95
316388,Colebrook Estate,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,15.58
316388,Colebrook Estate,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,22.47
316388,Colebrook Estate,2023-08-12 17:20:00+00:00,feeder,30.0,N Current (RMS),A,59.9
316388,Colebrook Estate,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,124.0
316388,Colebrook Estate,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,66.0
316388,Colebrook Estate,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,93.5
316388,Colebrook Estate,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
316388,Colebrook Estate,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
316388,Colebrook Estate,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,20.31
316388,Colebrook Estate,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-30.0
316388,Colebrook Estate,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,24.39
316388,Colebrook Estate,2023-08-12 17:20:00+00:00,feeder,20.0,N Current (RMS),A,59.8
316388,Colebrook Estate,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,85.7
316388,Colebrook Estate,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,127.7
316388,Colebrook Estate,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,101.5
316388,Colebrook Estate,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
316388,Colebrook Estate,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
316388,Colebrook Estate,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.61
316388,Colebrook Estate,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
316388,Colebrook Estate,2023-08-12 17:20:00+00:00,feeder,10.0,N Current (RMS),A,20.5
316388,Colebrook Estate,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
316388,Colebrook Estate,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
316388,Colebrook Estate,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
316388,Colebrook Estate,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,34.7
316388,Colebrook Estate,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
316388,Colebrook Estate,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
316388,Colebrook Estate,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
316388,Colebrook Estate,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
316388,Colebrook Estate,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
316388,Colebrook Estate,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
316388,Colebrook Estate,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,52.95
316388,Colebrook Estate,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,-8.81
316388,Colebrook Estate,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,49.98
316388,Colebrook Estate,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,107.8
316388,Colebrook Estate,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,219.1
316388,Colebrook Estate,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,53.5
316388,Colebrook Estate,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,207.9
316388,Colebrook Estate,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
316388,Colebrook Estate,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,23.28
316388,Colebrook Estate,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,19.91
316388,Colebrook Estate,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,23.24
316388,Colebrook Estate,2023-08-12 17:10:00+00:00,feeder,30.0,N Current (RMS),A,42.6
316388,Colebrook Estate,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,97.3
316388,Colebrook Estate,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,83.3
316388,Colebrook Estate,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,97.0
316388,Colebrook Estate,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
316388,Colebrook Estate,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,25.25
316388,Colebrook Estate,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-17.54
316388,Colebrook Estate,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,26.28
316388,Colebrook Estate,2023-08-12 17:10:00+00:00,feeder,20.0,N Current (RMS),A,51.5
316388,Colebrook Estate,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,106.1
316388,Colebrook Estate,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,74.7
316388,Colebrook Estate,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,108.5
316388,Colebrook Estate,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
316388,Colebrook Estate,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.48
316388,Colebrook Estate,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
316388,Colebrook Estate,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
316388,Colebrook Estate,2023-08-12 17:10:00+00:00,feeder,10.0,N Current (RMS),A,16.8
316388,Colebrook Estate,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
316388,Colebrook Estate,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
316388,Colebrook Estate,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
316388,Colebrook Estate,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,34.5
316388,Colebrook Estate,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
316388,Colebrook Estate,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
316388,Colebrook Estate,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
316388,Colebrook Estate,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
316388,Colebrook Estate,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
316388,Colebrook Estate,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
316388,Colebrook Estate,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,52.01
316388,Colebrook Estate,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,6.32
316388,Colebrook Estate,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,51.7
316388,Colebrook Estate,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,38.7
316388,Colebrook Estate,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,215.6
316388,Colebrook Estate,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,31.9
316388,Colebrook Estate,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,213.8
316388,Colebrook Estate,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
316388,Colebrook Estate,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,25.55
316388,Colebrook Estate,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,21.57
316388,Colebrook Estate,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,22.22
316388,Colebrook Estate,2023-08-12 17:00:00+00:00,feeder,30.0,N Current (RMS),A,40.3
316388,Colebrook Estate,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,106.0
316388,Colebrook Estate,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,90.6
316388,Colebrook Estate,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,92.7
316388,Colebrook Estate,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
316388,Colebrook Estate,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
316388,Colebrook Estate,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
316388,Colebrook Estate,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,27.98
316388,Colebrook Estate,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-19.73
316388,Colebrook Estate,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,27.11
316388,Colebrook Estate,2023-08-12 17:00:00+00:00,feeder,20.0,N Current (RMS),A,53.8
316388,Colebrook Estate,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,116.7
316388,Colebrook Estate,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,83.9
316388,Colebrook Estate,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,112.8
316388,Colebrook Estate,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
316388,Colebrook Estate,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
316388,Colebrook Estate,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
316388,Colebrook Estate,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.43
316388,Colebrook Estate,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.61
316388,Colebrook Estate,2023-08-12 17:00:00+00:00,feeder,10.0,N Current (RMS),A,19.4
316388,Colebrook Estate,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
316388,Colebrook Estate,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
316388,Colebrook Estate,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,34.3
316388,Colebrook Estate,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
316388,Colebrook Estate,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
316388,Colebrook Estate,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
316388,Colebrook Estate,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
316388,Colebrook Estate,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
316388,Colebrook Estate,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
316388,Colebrook Estate,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,55.9
316388,Colebrook Estate,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,8.27
316388,Colebrook Estate,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,51.93
316388,Colebrook Estate,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,40.9
316388,Colebrook Estate,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,231.3
316388,Colebrook Estate,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,39.5
316388,Colebrook Estate,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,215.4
316388,Colebrook Estate,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
316388,Colebrook Estate,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
316388,Colebrook Estate,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,18.97
316388,Colebrook Estate,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,19.87
316388,Colebrook Estate,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,21.99
316388,Colebrook Estate,2023-08-12 16:50:00+00:00,feeder,30.0,N Current (RMS),A,40.1
316388,Colebrook Estate,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,80.0
316388,Colebrook Estate,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,84.3
316388,Colebrook Estate,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,93.0
316388,Colebrook Estate,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.79
316388,Colebrook Estate,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,23.93
316388,Colebrook Estate,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-23.67
316388,Colebrook Estate,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,25.76
316388,Colebrook Estate,2023-08-12 16:50:00+00:00,feeder,20.0,N Current (RMS),A,45.5
316388,Colebrook Estate,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,100.8
316388,Colebrook Estate,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,101.2
316388,Colebrook Estate,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,108.4
316388,Colebrook Estate,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
316388,Colebrook Estate,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
316388,Colebrook Estate,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
316388,Colebrook Estate,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.56
316388,Colebrook Estate,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.44
316388,Colebrook Estate,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.3
316388,Colebrook Estate,2023-08-12 16:50:00+00:00,feeder,10.0,N Current (RMS),A,16.7
316388,Colebrook Estate,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
316388,Colebrook Estate,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
316388,Colebrook Estate,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
316388,Colebrook Estate,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,34.2
316388,Colebrook Estate,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
316388,Colebrook Estate,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
316388,Colebrook Estate,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
316388,Colebrook Estate,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
