Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
316388,Colebrook Estate,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
316388,Colebrook Estate,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,46.46
316388,Colebrook Estate,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,1.65
316388,Colebrook Estate,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,52.05
316388,Colebrook Estate,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,36.4
316388,Colebrook Estate,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,195.2
316388,Colebrook Estate,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,25.4
316388,Colebrook Estate,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,218.2
316388,Colebrook Estate,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
316388,Colebrook Estate,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
316388,Colebrook Estate,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,25.46
316388,Colebrook Estate,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,18.37
316388,Colebrook Estate,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,20.7
316388,Colebrook Estate,2023-08-12 16:40:00+00:00,feeder,30.0,N Current (RMS),A,44.7
316388,Colebrook Estate,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,108.1
316388,Colebrook Estate,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,78.0
316388,Colebrook Estate,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,87.4
316388,Colebrook Estate,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
316388,Colebrook Estate,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
316388,Colebrook Estate,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,27.63
316388,Colebrook Estate,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-22.57
316388,Colebrook Estate,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,26.53
316388,Colebrook Estate,2023-08-12 16:40:00+00:00,feeder,20.0,N Current (RMS),A,43.0
316388,Colebrook Estate,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,115.4
316388,Colebrook Estate,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,96.2
316388,Colebrook Estate,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,110.9
316388,Colebrook Estate,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
316388,Colebrook Estate,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
316388,Colebrook Estate,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.34
316388,Colebrook Estate,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
316388,Colebrook Estate,2023-08-12 16:40:00+00:00,feeder,10.0,N Current (RMS),A,18.7
316388,Colebrook Estate,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
316388,Colebrook Estate,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,34.0
316388,Colebrook Estate,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
316388,Colebrook Estate,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
316388,Colebrook Estate,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
316388,Colebrook Estate,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
316388,Colebrook Estate,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
316388,Colebrook Estate,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
316388,Colebrook Estate,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,55.12
316388,Colebrook Estate,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,1.13
316388,Colebrook Estate,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,49.21
316388,Colebrook Estate,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,44.1
316388,Colebrook Estate,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,230.2
316388,Colebrook Estate,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,21.0
316388,Colebrook Estate,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,206.4
316388,Colebrook Estate,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.82
316388,Colebrook Estate,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
316388,Colebrook Estate,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,22.66
316388,Colebrook Estate,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,19.25
316388,Colebrook Estate,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,17.74
316388,Colebrook Estate,2023-08-12 16:30:00+00:00,feeder,30.0,N Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,96.5
316388,Colebrook Estate,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,81.2
316388,Colebrook Estate,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,74.6
316388,Colebrook Estate,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
316388,Colebrook Estate,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
316388,Colebrook Estate,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
316388,Colebrook Estate,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,27.85
316388,Colebrook Estate,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-23.87
316388,Colebrook Estate,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,25.17
316388,Colebrook Estate,2023-08-12 16:30:00+00:00,feeder,20.0,N Current (RMS),A,40.8
316388,Colebrook Estate,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,116.6
316388,Colebrook Estate,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,101.0
316388,Colebrook Estate,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,105.7
316388,Colebrook Estate,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
316388,Colebrook Estate,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.55
316388,Colebrook Estate,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.47
316388,Colebrook Estate,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.14
316388,Colebrook Estate,2023-08-12 16:30:00+00:00,feeder,10.0,N Current (RMS),A,14.3
316388,Colebrook Estate,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
316388,Colebrook Estate,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,33.8
316388,Colebrook Estate,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
316388,Colebrook Estate,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
316388,Colebrook Estate,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
316388,Colebrook Estate,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
316388,Colebrook Estate,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
316388,Colebrook Estate,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
316388,Colebrook Estate,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,53.05
316388,Colebrook Estate,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,-0.14
316388,Colebrook Estate,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,45.05
316388,Colebrook Estate,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,38.7
316388,Colebrook Estate,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,222.2
316388,Colebrook Estate,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,18.5
316388,Colebrook Estate,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,189.2
316388,Colebrook Estate,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.14
316388,Colebrook Estate,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
316388,Colebrook Estate,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
316388,Colebrook Estate,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,17.52
316388,Colebrook Estate,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,16.32
316388,Colebrook Estate,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,17.01
316388,Colebrook Estate,2023-08-12 16:20:00+00:00,feeder,30.0,N Current (RMS),A,33.2
316388,Colebrook Estate,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,75.0
316388,Colebrook Estate,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,70.2
316388,Colebrook Estate,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,72.3
316388,Colebrook Estate,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
316388,Colebrook Estate,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
316388,Colebrook Estate,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,34.18
316388,Colebrook Estate,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-18.95
316388,Colebrook Estate,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.61
316388,Colebrook Estate,2023-08-12 16:20:00+00:00,feeder,20.0,N Current (RMS),A,68.3
316388,Colebrook Estate,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,142.6
316388,Colebrook Estate,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,82.1
316388,Colebrook Estate,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,79.2
316388,Colebrook Estate,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
316388,Colebrook Estate,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.66
316388,Colebrook Estate,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.91
316388,Colebrook Estate,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.61
316388,Colebrook Estate,2023-08-12 16:20:00+00:00,feeder,10.0,N Current (RMS),A,13.6
316388,Colebrook Estate,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
316388,Colebrook Estate,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
316388,Colebrook Estate,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,33.7
316388,Colebrook Estate,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
316388,Colebrook Estate,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
316388,Colebrook Estate,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
316388,Colebrook Estate,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
316388,Colebrook Estate,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
316388,Colebrook Estate,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
316388,Colebrook Estate,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
316388,Colebrook Estate,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,54.35
316388,Colebrook Estate,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,1.27
316388,Colebrook Estate,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,38.23
316388,Colebrook Estate,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,61.8
316388,Colebrook Estate,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,227.2
316388,Colebrook Estate,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,22.8
316388,Colebrook Estate,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,161.7
316388,Colebrook Estate,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
316388,Colebrook Estate,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,20.6
316388,Colebrook Estate,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,16.37
316388,Colebrook Estate,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,16.9
316388,Colebrook Estate,2023-08-12 16:10:00+00:00,feeder,30.0,N Current (RMS),A,38.7
316388,Colebrook Estate,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,88.6
316388,Colebrook Estate,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,69.7
316388,Colebrook Estate,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,71.9
316388,Colebrook Estate,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
316388,Colebrook Estate,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.73
316388,Colebrook Estate,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
316388,Colebrook Estate,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,33.16
316388,Colebrook Estate,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-23.03
316388,Colebrook Estate,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,30.82
316388,Colebrook Estate,2023-08-12 16:10:00+00:00,feeder,20.0,N Current (RMS),A,64.5
316388,Colebrook Estate,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,138.7
316388,Colebrook Estate,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,99.4
316388,Colebrook Estate,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,134.3
316388,Colebrook Estate,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
316388,Colebrook Estate,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
316388,Colebrook Estate,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.98
316388,Colebrook Estate,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.54
316388,Colebrook Estate,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.1
316388,Colebrook Estate,2023-08-12 16:10:00+00:00,feeder,10.0,N Current (RMS),A,14.5
316388,Colebrook Estate,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
316388,Colebrook Estate,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
316388,Colebrook Estate,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
316388,Colebrook Estate,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,33.5
316388,Colebrook Estate,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
316388,Colebrook Estate,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
316388,Colebrook Estate,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
316388,Colebrook Estate,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
316388,Colebrook Estate,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
316388,Colebrook Estate,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
316388,Colebrook Estate,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
316388,Colebrook Estate,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,56.74
316388,Colebrook Estate,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,-2.12
316388,Colebrook Estate,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,50.82
316388,Colebrook Estate,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,60.3
316388,Colebrook Estate,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,237.9
316388,Colebrook Estate,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,27.2
316388,Colebrook Estate,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,215.9
316388,Colebrook Estate,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
316388,Colebrook Estate,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
316388,Colebrook Estate,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
316388,Colebrook Estate,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,26.74
316388,Colebrook Estate,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,19.16
316388,Colebrook Estate,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,17.48
316388,Colebrook Estate,2023-08-12 16:00:00+00:00,feeder,30.0,N Current (RMS),A,50.8
316388,Colebrook Estate,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,112.1
316388,Colebrook Estate,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,82.4
316388,Colebrook Estate,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,73.5
316388,Colebrook Estate,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
316388,Colebrook Estate,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
316388,Colebrook Estate,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
316388,Colebrook Estate,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,24.92
316388,Colebrook Estate,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-25.76
316388,Colebrook Estate,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,21.51
316388,Colebrook Estate,2023-08-12 16:00:00+00:00,feeder,20.0,N Current (RMS),A,41.1
316388,Colebrook Estate,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,105.0
316388,Colebrook Estate,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,109.6
316388,Colebrook Estate,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,92.7
316388,Colebrook Estate,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
316388,Colebrook Estate,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
316388,Colebrook Estate,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.31
316388,Colebrook Estate,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.62
316388,Colebrook Estate,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.87
316388,Colebrook Estate,2023-08-12 16:00:00+00:00,feeder,10.0,N Current (RMS),A,16.0
316388,Colebrook Estate,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
316388,Colebrook Estate,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
316388,Colebrook Estate,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
316388,Colebrook Estate,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,33.4
316388,Colebrook Estate,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
316388,Colebrook Estate,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
316388,Colebrook Estate,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
316388,Colebrook Estate,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
316388,Colebrook Estate,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
316388,Colebrook Estate,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
316388,Colebrook Estate,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
316388,Colebrook Estate,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,54.97
316388,Colebrook Estate,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,-1.97
316388,Colebrook Estate,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,41.86
316388,Colebrook Estate,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,63.8
316388,Colebrook Estate,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,229.5
316388,Colebrook Estate,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,35.2
316388,Colebrook Estate,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,177.0
316388,Colebrook Estate,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
316388,Colebrook Estate,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
316388,Colebrook Estate,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.77
316388,Colebrook Estate,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,19.87
316388,Colebrook Estate,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,16.03
316388,Colebrook Estate,2023-08-12 15:50:00+00:00,feeder,30.0,N Current (RMS),A,44.7
316388,Colebrook Estate,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,52.2
316388,Colebrook Estate,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,86.2
316388,Colebrook Estate,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,67.8
316388,Colebrook Estate,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
316388,Colebrook Estate,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.86
316388,Colebrook Estate,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
316388,Colebrook Estate,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,19.19
316388,Colebrook Estate,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-18.44
316388,Colebrook Estate,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.9
316388,Colebrook Estate,2023-08-12 15:50:00+00:00,feeder,20.0,N Current (RMS),A,37.3
316388,Colebrook Estate,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,81.6
316388,Colebrook Estate,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,80.4
316388,Colebrook Estate,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,72.5
316388,Colebrook Estate,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
316388,Colebrook Estate,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.23
316388,Colebrook Estate,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.74
316388,Colebrook Estate,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
316388,Colebrook Estate,2023-08-12 15:50:00+00:00,feeder,10.0,N Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
316388,Colebrook Estate,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
316388,Colebrook Estate,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
316388,Colebrook Estate,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,33.4
316388,Colebrook Estate,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
316388,Colebrook Estate,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
316388,Colebrook Estate,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
316388,Colebrook Estate,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
316388,Colebrook Estate,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
316388,Colebrook Estate,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
316388,Colebrook Estate,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,34.18
316388,Colebrook Estate,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,4.17
316388,Colebrook Estate,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,35.16
316388,Colebrook Estate,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,40.2
316388,Colebrook Estate,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,145.6
316388,Colebrook Estate,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,28.9
316388,Colebrook Estate,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,148.9
316388,Colebrook Estate,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
316388,Colebrook Estate,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.94
316388,Colebrook Estate,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.9
316388,Colebrook Estate,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,23.63
316388,Colebrook Estate,2023-08-12 15:40:00+00:00,feeder,30.0,N Current (RMS),A,54.1
316388,Colebrook Estate,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,51.7
316388,Colebrook Estate,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,54.5
316388,Colebrook Estate,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,98.1
316388,Colebrook Estate,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
316388,Colebrook Estate,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.36
316388,Colebrook Estate,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.59
316388,Colebrook Estate,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-19.28
316388,Colebrook Estate,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.42
316388,Colebrook Estate,2023-08-12 15:40:00+00:00,feeder,20.0,N Current (RMS),A,40.2
316388,Colebrook Estate,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,67.6
316388,Colebrook Estate,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,82.6
316388,Colebrook Estate,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,81.7
316388,Colebrook Estate,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
316388,Colebrook Estate,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
316388,Colebrook Estate,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
316388,Colebrook Estate,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
316388,Colebrook Estate,2023-08-12 15:40:00+00:00,feeder,10.0,N Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,33.3
316388,Colebrook Estate,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
316388,Colebrook Estate,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
316388,Colebrook Estate,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
316388,Colebrook Estate,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
316388,Colebrook Estate,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
316388,Colebrook Estate,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
316388,Colebrook Estate,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,28.94
316388,Colebrook Estate,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,-3.97
316388,Colebrook Estate,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,44.45
316388,Colebrook Estate,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,45.3
316388,Colebrook Estate,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,124.1
316388,Colebrook Estate,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,22.3
316388,Colebrook Estate,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,185.1
316388,Colebrook Estate,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
316388,Colebrook Estate,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.9
316388,Colebrook Estate,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.07
316388,Colebrook Estate,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,19.8
316388,Colebrook Estate,2023-08-12 15:30:00+00:00,feeder,30.0,N Current (RMS),A,43.1
316388,Colebrook Estate,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,53.0
316388,Colebrook Estate,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,55.8
316388,Colebrook Estate,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,83.0
316388,Colebrook Estate,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
316388,Colebrook Estate,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
316388,Colebrook Estate,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
316388,Colebrook Estate,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.93
316388,Colebrook Estate,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-17.29
316388,Colebrook Estate,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.78
316388,Colebrook Estate,2023-08-12 15:30:00+00:00,feeder,20.0,N Current (RMS),A,44.7
316388,Colebrook Estate,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,65.0
316388,Colebrook Estate,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,73.9
316388,Colebrook Estate,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,84.2
316388,Colebrook Estate,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
316388,Colebrook Estate,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
316388,Colebrook Estate,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
316388,Colebrook Estate,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
316388,Colebrook Estate,2023-08-12 15:30:00+00:00,feeder,10.0,N Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,33.3
316388,Colebrook Estate,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
316388,Colebrook Estate,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
316388,Colebrook Estate,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
316388,Colebrook Estate,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
316388,Colebrook Estate,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
316388,Colebrook Estate,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
316388,Colebrook Estate,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,28.95
316388,Colebrook Estate,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,-1.9
316388,Colebrook Estate,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,41.93
316388,Colebrook Estate,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,32.3
316388,Colebrook Estate,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,124.9
316388,Colebrook Estate,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,18.5
316388,Colebrook Estate,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,175.7
316388,Colebrook Estate,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
316388,Colebrook Estate,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
316388,Colebrook Estate,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.51
316388,Colebrook Estate,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.3
316388,Colebrook Estate,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,18.8
316388,Colebrook Estate,2023-08-12 15:20:00+00:00,feeder,30.0,N Current (RMS),A,51.2
316388,Colebrook Estate,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,35.0
316388,Colebrook Estate,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,40.3
316388,Colebrook Estate,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,78.8
316388,Colebrook Estate,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
316388,Colebrook Estate,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
316388,Colebrook Estate,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.91
316388,Colebrook Estate,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-17.27
316388,Colebrook Estate,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,25.05
316388,Colebrook Estate,2023-08-12 15:20:00+00:00,feeder,20.0,N Current (RMS),A,57.0
316388,Colebrook Estate,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,73.3
316388,Colebrook Estate,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,74.2
316388,Colebrook Estate,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,105.4
316388,Colebrook Estate,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
316388,Colebrook Estate,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
316388,Colebrook Estate,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
316388,Colebrook Estate,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.37
316388,Colebrook Estate,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
316388,Colebrook Estate,2023-08-12 15:20:00+00:00,feeder,10.0,N Current (RMS),A,13.1
316388,Colebrook Estate,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
316388,Colebrook Estate,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,33.3
316388,Colebrook Estate,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
316388,Colebrook Estate,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
316388,Colebrook Estate,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
316388,Colebrook Estate,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
316388,Colebrook Estate,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
316388,Colebrook Estate,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
316388,Colebrook Estate,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,25.72
316388,Colebrook Estate,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,-4.6
316388,Colebrook Estate,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,45.65
316388,Colebrook Estate,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,28.4
316388,Colebrook Estate,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,113.3
316388,Colebrook Estate,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,23.7
316388,Colebrook Estate,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,191.2
316388,Colebrook Estate,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
316388,Colebrook Estate,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
316388,Colebrook Estate,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
316388,Colebrook Estate,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.98
316388,Colebrook Estate,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.33
316388,Colebrook Estate,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.22
316388,Colebrook Estate,2023-08-12 15:10:00+00:00,feeder,30.0,N Current (RMS),A,33.6
316388,Colebrook Estate,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,40.2
316388,Colebrook Estate,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,40.5
316388,Colebrook Estate,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,60.2
316388,Colebrook Estate,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
316388,Colebrook Estate,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
316388,Colebrook Estate,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
316388,Colebrook Estate,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.98
316388,Colebrook Estate,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-20.42
316388,Colebrook Estate,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.38
316388,Colebrook Estate,2023-08-12 15:10:00+00:00,feeder,20.0,N Current (RMS),A,46.1
316388,Colebrook Estate,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,61.7
316388,Colebrook Estate,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,87.1
316388,Colebrook Estate,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,70.2
316388,Colebrook Estate,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
316388,Colebrook Estate,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
316388,Colebrook Estate,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
316388,Colebrook Estate,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
316388,Colebrook Estate,2023-08-12 15:10:00+00:00,feeder,10.0,N Current (RMS),A,14.4
316388,Colebrook Estate,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
316388,Colebrook Estate,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
316388,Colebrook Estate,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,33.3
316388,Colebrook Estate,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
316388,Colebrook Estate,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
316388,Colebrook Estate,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
316388,Colebrook Estate,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
316388,Colebrook Estate,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
316388,Colebrook Estate,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
316388,Colebrook Estate,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
316388,Colebrook Estate,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,24.58
316388,Colebrook Estate,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,-7.14
316388,Colebrook Estate,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,32.75
316388,Colebrook Estate,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,46.2
316388,Colebrook Estate,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,107.5
316388,Colebrook Estate,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,33.8
316388,Colebrook Estate,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,138.8
316388,Colebrook Estate,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
316388,Colebrook Estate,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
316388,Colebrook Estate,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
316388,Colebrook Estate,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.27
316388,Colebrook Estate,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.45
316388,Colebrook Estate,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.19
316388,Colebrook Estate,2023-08-12 15:00:00+00:00,feeder,30.0,N Current (RMS),A,31.3
316388,Colebrook Estate,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,56.6
316388,Colebrook Estate,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,45.4
316388,Colebrook Estate,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,60.2
316388,Colebrook Estate,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
316388,Colebrook Estate,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
316388,Colebrook Estate,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.36
316388,Colebrook Estate,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-17.43
316388,Colebrook Estate,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.83
316388,Colebrook Estate,2023-08-12 15:00:00+00:00,feeder,20.0,N Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,70.8
316388,Colebrook Estate,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,74.4
316388,Colebrook Estate,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,67.4
316388,Colebrook Estate,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.01
316388,Colebrook Estate,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.87
316388,Colebrook Estate,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.26
316388,Colebrook Estate,2023-08-12 15:00:00+00:00,feeder,10.0,N Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
316388,Colebrook Estate,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
316388,Colebrook Estate,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,33.4
316388,Colebrook Estate,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
316388,Colebrook Estate,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
316388,Colebrook Estate,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
316388,Colebrook Estate,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
316388,Colebrook Estate,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
316388,Colebrook Estate,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
316388,Colebrook Estate,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,32.64
316388,Colebrook Estate,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,-3.12
316388,Colebrook Estate,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,35.27
316388,Colebrook Estate,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,28.1
316388,Colebrook Estate,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,139.0
316388,Colebrook Estate,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,17.4
316388,Colebrook Estate,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,148.6
316388,Colebrook Estate,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
316388,Colebrook Estate,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
316388,Colebrook Estate,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.25
316388,Colebrook Estate,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.88
316388,Colebrook Estate,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,20.01
316388,Colebrook Estate,2023-08-12 14:50:00+00:00,feeder,30.0,N Current (RMS),A,48.6
316388,Colebrook Estate,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,56.8
316388,Colebrook Estate,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,43.3
316388,Colebrook Estate,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,84.1
316388,Colebrook Estate,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
316388,Colebrook Estate,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
316388,Colebrook Estate,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.29
316388,Colebrook Estate,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-12.91
316388,Colebrook Estate,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.67
316388,Colebrook Estate,2023-08-12 14:50:00+00:00,feeder,20.0,N Current (RMS),A,45.9
316388,Colebrook Estate,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,77.4
316388,Colebrook Estate,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,56.5
316388,Colebrook Estate,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,82.8
316388,Colebrook Estate,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.57
316388,Colebrook Estate,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
316388,Colebrook Estate,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
