Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-12 14:50:00+00:00,feeder,10.0,N Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
316388,Colebrook Estate,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,33.4
316388,Colebrook Estate,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
316388,Colebrook Estate,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
316388,Colebrook Estate,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
316388,Colebrook Estate,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
316388,Colebrook Estate,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
316388,Colebrook Estate,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
316388,Colebrook Estate,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
316388,Colebrook Estate,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,34.1
316388,Colebrook Estate,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,-1.67
316388,Colebrook Estate,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,42.34
316388,Colebrook Estate,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,144.1
316388,Colebrook Estate,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,15.1
316388,Colebrook Estate,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,176.3
316388,Colebrook Estate,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
316388,Colebrook Estate,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.84
316388,Colebrook Estate,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.02
316388,Colebrook Estate,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,16.77
316388,Colebrook Estate,2023-08-12 14:40:00+00:00,feeder,30.0,N Current (RMS),A,46.9
316388,Colebrook Estate,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,51.4
316388,Colebrook Estate,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,44.2
316388,Colebrook Estate,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,74.0
316388,Colebrook Estate,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
316388,Colebrook Estate,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
316388,Colebrook Estate,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.66
316388,Colebrook Estate,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-11.18
316388,Colebrook Estate,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.5
316388,Colebrook Estate,2023-08-12 14:40:00+00:00,feeder,20.0,N Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,70.8
316388,Colebrook Estate,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.7
316388,Colebrook Estate,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.7
316388,Colebrook Estate,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
316388,Colebrook Estate,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.7
316388,Colebrook Estate,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
316388,Colebrook Estate,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
316388,Colebrook Estate,2023-08-12 14:40:00+00:00,feeder,10.0,N Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.0
316388,Colebrook Estate,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,33.4
316388,Colebrook Estate,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
316388,Colebrook Estate,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
316388,Colebrook Estate,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
316388,Colebrook Estate,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
316388,Colebrook Estate,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
316388,Colebrook Estate,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
316388,Colebrook Estate,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,31.19
316388,Colebrook Estate,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,-0.19
316388,Colebrook Estate,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,28.73
316388,Colebrook Estate,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,51.6
316388,Colebrook Estate,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,131.8
316388,Colebrook Estate,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,12.1
316388,Colebrook Estate,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,125.7
316388,Colebrook Estate,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
316388,Colebrook Estate,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
316388,Colebrook Estate,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.77
316388,Colebrook Estate,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.5
316388,Colebrook Estate,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.83
316388,Colebrook Estate,2023-08-12 14:30:00+00:00,feeder,30.0,N Current (RMS),A,34.9
316388,Colebrook Estate,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,42.9
316388,Colebrook Estate,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,56.9
316388,Colebrook Estate,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,63.8
316388,Colebrook Estate,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
316388,Colebrook Estate,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
316388,Colebrook Estate,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
316388,Colebrook Estate,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.89
316388,Colebrook Estate,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-12.84
316388,Colebrook Estate,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.23
316388,Colebrook Estate,2023-08-12 14:30:00+00:00,feeder,20.0,N Current (RMS),A,34.3
316388,Colebrook Estate,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,60.1
316388,Colebrook Estate,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.5
316388,Colebrook Estate,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.5
316388,Colebrook Estate,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
316388,Colebrook Estate,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
316388,Colebrook Estate,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.67
316388,Colebrook Estate,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
316388,Colebrook Estate,2023-08-12 14:30:00+00:00,feeder,10.0,N Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
316388,Colebrook Estate,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
316388,Colebrook Estate,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,33.4
316388,Colebrook Estate,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
316388,Colebrook Estate,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
316388,Colebrook Estate,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
316388,Colebrook Estate,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
316388,Colebrook Estate,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
316388,Colebrook Estate,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
316388,Colebrook Estate,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,24.39
316388,Colebrook Estate,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,1.33
316388,Colebrook Estate,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,27.51
316388,Colebrook Estate,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,33.8
316388,Colebrook Estate,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,105.6
316388,Colebrook Estate,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,117.3
316388,Colebrook Estate,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
316388,Colebrook Estate,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
316388,Colebrook Estate,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.36
316388,Colebrook Estate,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.14
316388,Colebrook Estate,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,15.4
316388,Colebrook Estate,2023-08-12 14:20:00+00:00,feeder,30.0,N Current (RMS),A,33.0
316388,Colebrook Estate,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,42.6
316388,Colebrook Estate,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,52.5
316388,Colebrook Estate,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,64.8
316388,Colebrook Estate,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
316388,Colebrook Estate,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.51
316388,Colebrook Estate,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.82
316388,Colebrook Estate,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-11.23
316388,Colebrook Estate,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.28
316388,Colebrook Estate,2023-08-12 14:20:00+00:00,feeder,20.0,N Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,71.2
316388,Colebrook Estate,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.2
316388,Colebrook Estate,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,69.1
316388,Colebrook Estate,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
316388,Colebrook Estate,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
316388,Colebrook Estate,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
316388,Colebrook Estate,2023-08-12 14:20:00+00:00,feeder,10.0,N Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,33.3
316388,Colebrook Estate,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
316388,Colebrook Estate,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
316388,Colebrook Estate,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
316388,Colebrook Estate,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
316388,Colebrook Estate,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
316388,Colebrook Estate,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
316388,Colebrook Estate,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
316388,Colebrook Estate,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,26.89
316388,Colebrook Estate,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,2.29
316388,Colebrook Estate,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,33.32
316388,Colebrook Estate,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,116.2
316388,Colebrook Estate,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,19.7
316388,Colebrook Estate,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,140.5
316388,Colebrook Estate,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
316388,Colebrook Estate,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
316388,Colebrook Estate,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.98
316388,Colebrook Estate,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.72
316388,Colebrook Estate,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,19.21
316388,Colebrook Estate,2023-08-12 14:10:00+00:00,feeder,30.0,N Current (RMS),A,46.8
316388,Colebrook Estate,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,50.6
316388,Colebrook Estate,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,80.7
316388,Colebrook Estate,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
316388,Colebrook Estate,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
316388,Colebrook Estate,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
316388,Colebrook Estate,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.22
316388,Colebrook Estate,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-18.38
316388,Colebrook Estate,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.47
316388,Colebrook Estate,2023-08-12 14:10:00+00:00,feeder,20.0,N Current (RMS),A,43.8
316388,Colebrook Estate,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,69.5
316388,Colebrook Estate,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,79.2
316388,Colebrook Estate,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,75.2
316388,Colebrook Estate,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
316388,Colebrook Estate,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
316388,Colebrook Estate,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
316388,Colebrook Estate,2023-08-12 14:10:00+00:00,feeder,10.0,N Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,33.3
316388,Colebrook Estate,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
316388,Colebrook Estate,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
316388,Colebrook Estate,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
316388,Colebrook Estate,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
316388,Colebrook Estate,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
316388,Colebrook Estate,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
316388,Colebrook Estate,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,26.62
316388,Colebrook Estate,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,-5.0
316388,Colebrook Estate,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,38.41
316388,Colebrook Estate,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,49.6
316388,Colebrook Estate,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,114.3
316388,Colebrook Estate,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,31.3
316388,Colebrook Estate,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,160.9
316388,Colebrook Estate,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
316388,Colebrook Estate,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
316388,Colebrook Estate,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
316388,Colebrook Estate,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.82
316388,Colebrook Estate,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.68
316388,Colebrook Estate,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,21.97
316388,Colebrook Estate,2023-08-12 14:00:00+00:00,feeder,30.0,N Current (RMS),A,54.0
316388,Colebrook Estate,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,47.4
316388,Colebrook Estate,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,46.2
316388,Colebrook Estate,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,91.8
316388,Colebrook Estate,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
316388,Colebrook Estate,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
316388,Colebrook Estate,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
316388,Colebrook Estate,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.98
316388,Colebrook Estate,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-16.24
316388,Colebrook Estate,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.22
316388,Colebrook Estate,2023-08-12 14:00:00+00:00,feeder,20.0,N Current (RMS),A,42.6
316388,Colebrook Estate,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,73.8
316388,Colebrook Estate,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,70.8
316388,Colebrook Estate,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,81.3
316388,Colebrook Estate,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
316388,Colebrook Estate,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
316388,Colebrook Estate,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
316388,Colebrook Estate,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
316388,Colebrook Estate,2023-08-12 14:00:00+00:00,feeder,10.0,N Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,33.3
316388,Colebrook Estate,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
316388,Colebrook Estate,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
316388,Colebrook Estate,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
316388,Colebrook Estate,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
316388,Colebrook Estate,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
316388,Colebrook Estate,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
316388,Colebrook Estate,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
316388,Colebrook Estate,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,29.72
316388,Colebrook Estate,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,-3.7
316388,Colebrook Estate,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,42.63
316388,Colebrook Estate,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,42.9
316388,Colebrook Estate,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,127.6
316388,Colebrook Estate,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,26.3
316388,Colebrook Estate,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,178.6
316388,Colebrook Estate,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
316388,Colebrook Estate,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
316388,Colebrook Estate,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.78
316388,Colebrook Estate,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.7
316388,Colebrook Estate,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,19.35
316388,Colebrook Estate,2023-08-12 13:50:00+00:00,feeder,30.0,N Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,58.5
316388,Colebrook Estate,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,54.2
316388,Colebrook Estate,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,80.6
316388,Colebrook Estate,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
316388,Colebrook Estate,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
316388,Colebrook Estate,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
316388,Colebrook Estate,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.2
316388,Colebrook Estate,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-17.33
316388,Colebrook Estate,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.07
316388,Colebrook Estate,2023-08-12 13:50:00+00:00,feeder,20.0,N Current (RMS),A,41.3
316388,Colebrook Estate,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,67.7
316388,Colebrook Estate,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,74.0
316388,Colebrook Estate,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,74.8
316388,Colebrook Estate,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
316388,Colebrook Estate,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
316388,Colebrook Estate,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.37
316388,Colebrook Estate,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
316388,Colebrook Estate,2023-08-12 13:50:00+00:00,feeder,10.0,N Current (RMS),A,19.2
316388,Colebrook Estate,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
316388,Colebrook Estate,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,33.2
316388,Colebrook Estate,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
316388,Colebrook Estate,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
316388,Colebrook Estate,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
316388,Colebrook Estate,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
316388,Colebrook Estate,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
316388,Colebrook Estate,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
316388,Colebrook Estate,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,30.06
316388,Colebrook Estate,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,0.74
316388,Colebrook Estate,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,37.58
316388,Colebrook Estate,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,54.8
316388,Colebrook Estate,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,129.5
316388,Colebrook Estate,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,14.2
316388,Colebrook Estate,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,159.8
316388,Colebrook Estate,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
316388,Colebrook Estate,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
316388,Colebrook Estate,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
316388,Colebrook Estate,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.87
316388,Colebrook Estate,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.89
316388,Colebrook Estate,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,15.41
316388,Colebrook Estate,2023-08-12 13:40:00+00:00,feeder,30.0,N Current (RMS),A,34.0
316388,Colebrook Estate,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,50.8
316388,Colebrook Estate,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,65.0
316388,Colebrook Estate,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
316388,Colebrook Estate,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
316388,Colebrook Estate,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
316388,Colebrook Estate,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.96
316388,Colebrook Estate,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-14.81
316388,Colebrook Estate,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.59
316388,Colebrook Estate,2023-08-12 13:40:00+00:00,feeder,20.0,N Current (RMS),A,35.0
316388,Colebrook Estate,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,61.7
316388,Colebrook Estate,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,64.1
316388,Colebrook Estate,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.1
316388,Colebrook Estate,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
316388,Colebrook Estate,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
316388,Colebrook Estate,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
316388,Colebrook Estate,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.64
316388,Colebrook Estate,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
316388,Colebrook Estate,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.68
316388,Colebrook Estate,2023-08-12 13:40:00+00:00,feeder,10.0,N Current (RMS),A,16.9
316388,Colebrook Estate,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,33.1
316388,Colebrook Estate,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
316388,Colebrook Estate,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
316388,Colebrook Estate,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
316388,Colebrook Estate,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
316388,Colebrook Estate,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
316388,Colebrook Estate,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
316388,Colebrook Estate,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,23.47
316388,Colebrook Estate,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,-1.7
316388,Colebrook Estate,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,24.33
316388,Colebrook Estate,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,45.5
316388,Colebrook Estate,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,102.9
316388,Colebrook Estate,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,16.5
316388,Colebrook Estate,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,106.4
316388,Colebrook Estate,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
316388,Colebrook Estate,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
316388,Colebrook Estate,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.53
316388,Colebrook Estate,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.41
316388,Colebrook Estate,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.72
316388,Colebrook Estate,2023-08-12 13:30:00+00:00,feeder,30.0,N Current (RMS),A,29.6
316388,Colebrook Estate,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.8
316388,Colebrook Estate,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,49.0
316388,Colebrook Estate,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,41.8
316388,Colebrook Estate,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
316388,Colebrook Estate,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.51
316388,Colebrook Estate,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
316388,Colebrook Estate,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.73
316388,Colebrook Estate,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-14.33
316388,Colebrook Estate,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.65
316388,Colebrook Estate,2023-08-12 13:30:00+00:00,feeder,20.0,N Current (RMS),A,41.2
316388,Colebrook Estate,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.0
316388,Colebrook Estate,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,62.9
316388,Colebrook Estate,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,56.7
316388,Colebrook Estate,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
316388,Colebrook Estate,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
316388,Colebrook Estate,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
316388,Colebrook Estate,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
316388,Colebrook Estate,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
316388,Colebrook Estate,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.97
316388,Colebrook Estate,2023-08-12 13:30:00+00:00,feeder,10.0,N Current (RMS),A,14.8
316388,Colebrook Estate,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
316388,Colebrook Estate,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,33.0
316388,Colebrook Estate,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
316388,Colebrook Estate,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
316388,Colebrook Estate,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
316388,Colebrook Estate,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
316388,Colebrook Estate,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
316388,Colebrook Estate,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
316388,Colebrook Estate,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,18.35
316388,Colebrook Estate,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,-1.92
316388,Colebrook Estate,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,21.4
316388,Colebrook Estate,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,33.2
316388,Colebrook Estate,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,84.4
316388,Colebrook Estate,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,22.2
316388,Colebrook Estate,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,94.5
316388,Colebrook Estate,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
316388,Colebrook Estate,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
316388,Colebrook Estate,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.44
316388,Colebrook Estate,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.71
316388,Colebrook Estate,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.83
316388,Colebrook Estate,2023-08-12 13:20:00+00:00,feeder,30.0,N Current (RMS),A,27.2
316388,Colebrook Estate,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,41.2
316388,Colebrook Estate,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,46.7
316388,Colebrook Estate,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,46.0
316388,Colebrook Estate,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
316388,Colebrook Estate,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
316388,Colebrook Estate,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.61
316388,Colebrook Estate,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-13.19
316388,Colebrook Estate,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.38
316388,Colebrook Estate,2023-08-12 13:20:00+00:00,feeder,20.0,N Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,59.5
316388,Colebrook Estate,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,58.0
316388,Colebrook Estate,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,70.1
316388,Colebrook Estate,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
316388,Colebrook Estate,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
316388,Colebrook Estate,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
316388,Colebrook Estate,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.85
316388,Colebrook Estate,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.9
316388,Colebrook Estate,2023-08-12 13:20:00+00:00,feeder,10.0,N Current (RMS),A,17.6
316388,Colebrook Estate,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
316388,Colebrook Estate,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,33.0
316388,Colebrook Estate,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
316388,Colebrook Estate,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
316388,Colebrook Estate,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
316388,Colebrook Estate,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
316388,Colebrook Estate,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
316388,Colebrook Estate,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
316388,Colebrook Estate,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,24.41
316388,Colebrook Estate,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,1.37
316388,Colebrook Estate,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,28.11
316388,Colebrook Estate,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,29.8
316388,Colebrook Estate,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,105.0
316388,Colebrook Estate,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,15.1
316388,Colebrook Estate,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,119.3
316388,Colebrook Estate,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
316388,Colebrook Estate,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
316388,Colebrook Estate,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
316388,Colebrook Estate,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.91
316388,Colebrook Estate,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.19
316388,Colebrook Estate,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.81
316388,Colebrook Estate,2023-08-12 13:10:00+00:00,feeder,30.0,N Current (RMS),A,32.6
316388,Colebrook Estate,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,51.3
316388,Colebrook Estate,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,49.6
316388,Colebrook Estate,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,45.9
316388,Colebrook Estate,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
316388,Colebrook Estate,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
316388,Colebrook Estate,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.63
316388,Colebrook Estate,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-12.4
316388,Colebrook Estate,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.41
316388,Colebrook Estate,2023-08-12 13:10:00+00:00,feeder,20.0,N Current (RMS),A,50.3
316388,Colebrook Estate,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,71.6
316388,Colebrook Estate,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,54.9
316388,Colebrook Estate,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,88.9
316388,Colebrook Estate,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
316388,Colebrook Estate,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
316388,Colebrook Estate,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
316388,Colebrook Estate,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
316388,Colebrook Estate,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.42
316388,Colebrook Estate,2023-08-12 13:10:00+00:00,feeder,10.0,N Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,32.9
316388,Colebrook Estate,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
316388,Colebrook Estate,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
316388,Colebrook Estate,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
316388,Colebrook Estate,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
316388,Colebrook Estate,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
316388,Colebrook Estate,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
316388,Colebrook Estate,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,29.25
316388,Colebrook Estate,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,-0.89
316388,Colebrook Estate,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,30.81
316388,Colebrook Estate,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,44.6
316388,Colebrook Estate,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,123.8
316388,Colebrook Estate,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,18.2
316388,Colebrook Estate,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,132.1
316388,Colebrook Estate,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
316388,Colebrook Estate,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
316388,Colebrook Estate,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.36
316388,Colebrook Estate,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,17.16
316388,Colebrook Estate,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,16.5
316388,Colebrook Estate,2023-08-12 13:00:00+00:00,feeder,30.0,N Current (RMS),A,30.2
316388,Colebrook Estate,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,52.1
316388,Colebrook Estate,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,71.7
316388,Colebrook Estate,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,68.2
316388,Colebrook Estate,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.11
316388,Colebrook Estate,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
316388,Colebrook Estate,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,26.39
316388,Colebrook Estate,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-16.85
316388,Colebrook Estate,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,23.07
316388,Colebrook Estate,2023-08-12 13:00:00+00:00,feeder,20.0,N Current (RMS),A,44.6
316388,Colebrook Estate,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,108.1
316388,Colebrook Estate,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,72.7
316388,Colebrook Estate,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,95.3
316388,Colebrook Estate,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
316388,Colebrook Estate,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
316388,Colebrook Estate,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
316388,Colebrook Estate,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.18
316388,Colebrook Estate,2023-08-12 13:00:00+00:00,feeder,10.0,N Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,32.9
316388,Colebrook Estate,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
316388,Colebrook Estate,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
316388,Colebrook Estate,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
316388,Colebrook Estate,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
316388,Colebrook Estate,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
316388,Colebrook Estate,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
316388,Colebrook Estate,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
316388,Colebrook Estate,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,39.94
316388,Colebrook Estate,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,1.38
316388,Colebrook Estate,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,39.4
316388,Colebrook Estate,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,43.8
316388,Colebrook Estate,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,164.5
316388,Colebrook Estate,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,21.1
316388,Colebrook Estate,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,163.0
316388,Colebrook Estate,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
316388,Colebrook Estate,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
316388,Colebrook Estate,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
316388,Colebrook Estate,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.87
316388,Colebrook Estate,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,17.71
316388,Colebrook Estate,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,17.54
316388,Colebrook Estate,2023-08-12 12:50:00+00:00,feeder,30.0,N Current (RMS),A,35.2
316388,Colebrook Estate,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,50.8
316388,Colebrook Estate,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,74.3
316388,Colebrook Estate,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,73.0
316388,Colebrook Estate,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
316388,Colebrook Estate,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.64
316388,Colebrook Estate,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
316388,Colebrook Estate,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,23.56
316388,Colebrook Estate,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-18.1
