Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.87
316388,Colebrook Estate,2023-08-12 12:50:00+00:00,feeder,20.0,N Current (RMS),A,40.3
316388,Colebrook Estate,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,98.0
316388,Colebrook Estate,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,78.0
316388,Colebrook Estate,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,74.7
316388,Colebrook Estate,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
316388,Colebrook Estate,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
316388,Colebrook Estate,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
316388,Colebrook Estate,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.88
316388,Colebrook Estate,2023-08-12 12:50:00+00:00,feeder,10.0,N Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
316388,Colebrook Estate,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,32.9
316388,Colebrook Estate,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
316388,Colebrook Estate,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
316388,Colebrook Estate,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
316388,Colebrook Estate,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
316388,Colebrook Estate,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
316388,Colebrook Estate,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
316388,Colebrook Estate,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,36.96
316388,Colebrook Estate,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,0.76
316388,Colebrook Estate,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,38.29
316388,Colebrook Estate,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,45.4
316388,Colebrook Estate,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,153.8
316388,Colebrook Estate,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,22.0
316388,Colebrook Estate,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,158.9
316388,Colebrook Estate,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
316388,Colebrook Estate,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
316388,Colebrook Estate,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
316388,Colebrook Estate,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.76
316388,Colebrook Estate,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,15.06
316388,Colebrook Estate,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.04
316388,Colebrook Estate,2023-08-12 12:40:00+00:00,feeder,30.0,N Current (RMS),A,32.4
316388,Colebrook Estate,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,42.2
316388,Colebrook Estate,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,64.0
316388,Colebrook Estate,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,54.9
316388,Colebrook Estate,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
316388,Colebrook Estate,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
316388,Colebrook Estate,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,23.41
316388,Colebrook Estate,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-22.5
316388,Colebrook Estate,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.03
316388,Colebrook Estate,2023-08-12 12:40:00+00:00,feeder,20.0,N Current (RMS),A,42.3
316388,Colebrook Estate,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,97.5
316388,Colebrook Estate,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,94.2
316388,Colebrook Estate,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,63.8
316388,Colebrook Estate,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
316388,Colebrook Estate,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
316388,Colebrook Estate,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.26
316388,Colebrook Estate,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
316388,Colebrook Estate,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.43
316388,Colebrook Estate,2023-08-12 12:40:00+00:00,feeder,10.0,N Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
316388,Colebrook Estate,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,32.9
316388,Colebrook Estate,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
316388,Colebrook Estate,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
316388,Colebrook Estate,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
316388,Colebrook Estate,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
316388,Colebrook Estate,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
316388,Colebrook Estate,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
316388,Colebrook Estate,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,35.44
316388,Colebrook Estate,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,-6.07
316388,Colebrook Estate,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,30.5
316388,Colebrook Estate,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,147.8
316388,Colebrook Estate,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,31.7
316388,Colebrook Estate,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,129.0
316388,Colebrook Estate,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
316388,Colebrook Estate,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
316388,Colebrook Estate,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
316388,Colebrook Estate,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.22
316388,Colebrook Estate,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.24
316388,Colebrook Estate,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.71
316388,Colebrook Estate,2023-08-12 12:30:00+00:00,feeder,30.0,N Current (RMS),A,28.4
316388,Colebrook Estate,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,44.0
316388,Colebrook Estate,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,48.3
316388,Colebrook Estate,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,46.1
316388,Colebrook Estate,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
316388,Colebrook Estate,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
316388,Colebrook Estate,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
316388,Colebrook Estate,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,19.38
316388,Colebrook Estate,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-21.85
316388,Colebrook Estate,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.53
316388,Colebrook Estate,2023-08-12 12:30:00+00:00,feeder,20.0,N Current (RMS),A,51.6
316388,Colebrook Estate,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,81.2
316388,Colebrook Estate,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,93.5
316388,Colebrook Estate,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.2
316388,Colebrook Estate,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
316388,Colebrook Estate,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
316388,Colebrook Estate,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
316388,Colebrook Estate,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
316388,Colebrook Estate,2023-08-12 12:30:00+00:00,feeder,10.0,N Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,32.9
316388,Colebrook Estate,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
316388,Colebrook Estate,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
316388,Colebrook Estate,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
316388,Colebrook Estate,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
316388,Colebrook Estate,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
316388,Colebrook Estate,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
316388,Colebrook Estate,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,32.73
316388,Colebrook Estate,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,-9.61
316388,Colebrook Estate,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,23.73
316388,Colebrook Estate,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,49.7
316388,Colebrook Estate,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,137.2
316388,Colebrook Estate,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,48.9
316388,Colebrook Estate,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,102.4
316388,Colebrook Estate,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
316388,Colebrook Estate,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
316388,Colebrook Estate,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.59
316388,Colebrook Estate,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.47
316388,Colebrook Estate,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,14.93
316388,Colebrook Estate,2023-08-12 12:20:00+00:00,feeder,30.0,N Current (RMS),A,34.2
316388,Colebrook Estate,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,49.5
316388,Colebrook Estate,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,40.9
316388,Colebrook Estate,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,62.4
316388,Colebrook Estate,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
316388,Colebrook Estate,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
316388,Colebrook Estate,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
316388,Colebrook Estate,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,20.5
316388,Colebrook Estate,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-32.43
316388,Colebrook Estate,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.34
316388,Colebrook Estate,2023-08-12 12:20:00+00:00,feeder,20.0,N Current (RMS),A,80.4
316388,Colebrook Estate,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,85.8
316388,Colebrook Estate,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,137.0
316388,Colebrook Estate,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,54.7
316388,Colebrook Estate,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
316388,Colebrook Estate,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
316388,Colebrook Estate,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
316388,Colebrook Estate,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
316388,Colebrook Estate,2023-08-12 12:20:00+00:00,feeder,10.0,N Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,32.9
316388,Colebrook Estate,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
316388,Colebrook Estate,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
316388,Colebrook Estate,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
316388,Colebrook Estate,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
316388,Colebrook Estate,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
316388,Colebrook Estate,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
316388,Colebrook Estate,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,33.72
316388,Colebrook Estate,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,-21.67
316388,Colebrook Estate,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,29.07
316388,Colebrook Estate,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,92.6
316388,Colebrook Estate,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,141.2
316388,Colebrook Estate,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,94.4
316388,Colebrook Estate,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,123.6
316388,Colebrook Estate,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
316388,Colebrook Estate,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
316388,Colebrook Estate,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.22
316388,Colebrook Estate,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.72
316388,Colebrook Estate,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,16.46
316388,Colebrook Estate,2023-08-12 12:10:00+00:00,feeder,30.0,N Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,48.9
316388,Colebrook Estate,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,42.0
316388,Colebrook Estate,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,70.7
316388,Colebrook Estate,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
316388,Colebrook Estate,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.06
316388,Colebrook Estate,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
316388,Colebrook Estate,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,26.84
316388,Colebrook Estate,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-21.26
316388,Colebrook Estate,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.79
316388,Colebrook Estate,2023-08-12 12:10:00+00:00,feeder,20.0,N Current (RMS),A,64.4
316388,Colebrook Estate,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,111.0
316388,Colebrook Estate,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,89.6
316388,Colebrook Estate,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,52.0
316388,Colebrook Estate,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
316388,Colebrook Estate,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
316388,Colebrook Estate,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
316388,Colebrook Estate,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
316388,Colebrook Estate,2023-08-12 12:10:00+00:00,feeder,10.0,N Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,32.8
316388,Colebrook Estate,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
316388,Colebrook Estate,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
316388,Colebrook Estate,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
316388,Colebrook Estate,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
316388,Colebrook Estate,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
316388,Colebrook Estate,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
316388,Colebrook Estate,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,39.98
316388,Colebrook Estate,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,-10.34
316388,Colebrook Estate,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,28.9
316388,Colebrook Estate,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,73.6
316388,Colebrook Estate,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,166.3
316388,Colebrook Estate,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,43.9
316388,Colebrook Estate,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,125.2
316388,Colebrook Estate,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
316388,Colebrook Estate,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
316388,Colebrook Estate,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,16.94
316388,Colebrook Estate,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.49
316388,Colebrook Estate,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,17.54
316388,Colebrook Estate,2023-08-12 12:00:00+00:00,feeder,30.0,N Current (RMS),A,42.0
316388,Colebrook Estate,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,72.7
316388,Colebrook Estate,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,44.9
316388,Colebrook Estate,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,73.1
316388,Colebrook Estate,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
316388,Colebrook Estate,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
316388,Colebrook Estate,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.0
316388,Colebrook Estate,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-22.95
316388,Colebrook Estate,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.79
316388,Colebrook Estate,2023-08-12 12:00:00+00:00,feeder,20.0,N Current (RMS),A,51.2
316388,Colebrook Estate,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,72.1
316388,Colebrook Estate,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,96.1
316388,Colebrook Estate,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.8
316388,Colebrook Estate,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
316388,Colebrook Estate,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
316388,Colebrook Estate,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
316388,Colebrook Estate,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.68
316388,Colebrook Estate,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
316388,Colebrook Estate,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
316388,Colebrook Estate,2023-08-12 12:00:00+00:00,feeder,10.0,N Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
316388,Colebrook Estate,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,32.8
316388,Colebrook Estate,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
316388,Colebrook Estate,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
316388,Colebrook Estate,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
316388,Colebrook Estate,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
316388,Colebrook Estate,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
316388,Colebrook Estate,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
316388,Colebrook Estate,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,36.62
316388,Colebrook Estate,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,-9.97
316388,Colebrook Estate,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,31.34
316388,Colebrook Estate,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,69.9
316388,Colebrook Estate,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,152.8
316388,Colebrook Estate,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,43.1
316388,Colebrook Estate,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,131.2
316388,Colebrook Estate,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
316388,Colebrook Estate,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
316388,Colebrook Estate,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
316388,Colebrook Estate,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.45
316388,Colebrook Estate,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.81
316388,Colebrook Estate,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,15.2
316388,Colebrook Estate,2023-08-12 11:50:00+00:00,feeder,30.0,N Current (RMS),A,31.0
316388,Colebrook Estate,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,52.5
316388,Colebrook Estate,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,50.5
316388,Colebrook Estate,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,63.4
316388,Colebrook Estate,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.88
316388,Colebrook Estate,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
316388,Colebrook Estate,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.49
316388,Colebrook Estate,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-19.47
316388,Colebrook Estate,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.75
316388,Colebrook Estate,2023-08-12 11:50:00+00:00,feeder,20.0,N Current (RMS),A,39.4
316388,Colebrook Estate,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,75.8
316388,Colebrook Estate,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,83.1
316388,Colebrook Estate,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,74.4
316388,Colebrook Estate,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
316388,Colebrook Estate,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
316388,Colebrook Estate,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
316388,Colebrook Estate,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.84
316388,Colebrook Estate,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.74
316388,Colebrook Estate,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.67
316388,Colebrook Estate,2023-08-12 11:50:00+00:00,feeder,10.0,N Current (RMS),A,14.4
316388,Colebrook Estate,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
316388,Colebrook Estate,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
316388,Colebrook Estate,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
316388,Colebrook Estate,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,32.8
316388,Colebrook Estate,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
316388,Colebrook Estate,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
316388,Colebrook Estate,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
316388,Colebrook Estate,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
316388,Colebrook Estate,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
316388,Colebrook Estate,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
316388,Colebrook Estate,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,33.78
316388,Colebrook Estate,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,-2.91
316388,Colebrook Estate,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,36.62
316388,Colebrook Estate,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,34.7
316388,Colebrook Estate,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,141.8
316388,Colebrook Estate,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,21.9
316388,Colebrook Estate,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,152.4
316388,Colebrook Estate,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
316388,Colebrook Estate,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
316388,Colebrook Estate,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.45
316388,Colebrook Estate,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.09
316388,Colebrook Estate,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,15.0
316388,Colebrook Estate,2023-08-12 11:40:00+00:00,feeder,30.0,N Current (RMS),A,31.4
316388,Colebrook Estate,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,53.3
316388,Colebrook Estate,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,55.4
316388,Colebrook Estate,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,62.5
316388,Colebrook Estate,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
316388,Colebrook Estate,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
316388,Colebrook Estate,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
316388,Colebrook Estate,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,21.2
316388,Colebrook Estate,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-21.15
316388,Colebrook Estate,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.11
316388,Colebrook Estate,2023-08-12 11:40:00+00:00,feeder,20.0,N Current (RMS),A,36.4
316388,Colebrook Estate,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,88.8
316388,Colebrook Estate,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,89.4
316388,Colebrook Estate,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,76.0
316388,Colebrook Estate,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
316388,Colebrook Estate,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
316388,Colebrook Estate,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.4
316388,Colebrook Estate,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.52
316388,Colebrook Estate,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.7
316388,Colebrook Estate,2023-08-12 11:40:00+00:00,feeder,10.0,N Current (RMS),A,24.8
316388,Colebrook Estate,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
316388,Colebrook Estate,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
316388,Colebrook Estate,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,32.8
316388,Colebrook Estate,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
316388,Colebrook Estate,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
316388,Colebrook Estate,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
316388,Colebrook Estate,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
316388,Colebrook Estate,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
316388,Colebrook Estate,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
316388,Colebrook Estate,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,36.04
316388,Colebrook Estate,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,-2.54
316388,Colebrook Estate,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,39.81
316388,Colebrook Estate,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,150.0
316388,Colebrook Estate,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,19.6
316388,Colebrook Estate,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,165.4
316388,Colebrook Estate,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
316388,Colebrook Estate,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
316388,Colebrook Estate,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.84
316388,Colebrook Estate,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.83
316388,Colebrook Estate,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,16.52
316388,Colebrook Estate,2023-08-12 11:30:00+00:00,feeder,30.0,N Current (RMS),A,32.1
316388,Colebrook Estate,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,59.5
316388,Colebrook Estate,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,58.4
316388,Colebrook Estate,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,69.2
316388,Colebrook Estate,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
316388,Colebrook Estate,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.54
316388,Colebrook Estate,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.66
316388,Colebrook Estate,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-20.8
316388,Colebrook Estate,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,24.03
316388,Colebrook Estate,2023-08-12 11:30:00+00:00,feeder,20.0,N Current (RMS),A,54.8
316388,Colebrook Estate,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,66.6
316388,Colebrook Estate,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,88.7
316388,Colebrook Estate,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,102.3
316388,Colebrook Estate,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
316388,Colebrook Estate,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.68
316388,Colebrook Estate,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
316388,Colebrook Estate,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.8
316388,Colebrook Estate,2023-08-12 11:30:00+00:00,feeder,10.0,N Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
316388,Colebrook Estate,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
316388,Colebrook Estate,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
316388,Colebrook Estate,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,32.6
316388,Colebrook Estate,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
316388,Colebrook Estate,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
316388,Colebrook Estate,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
316388,Colebrook Estate,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
316388,Colebrook Estate,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
316388,Colebrook Estate,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
316388,Colebrook Estate,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,33.18
316388,Colebrook Estate,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,-2.88
316388,Colebrook Estate,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,47.35
316388,Colebrook Estate,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,53.1
316388,Colebrook Estate,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,139.7
316388,Colebrook Estate,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,24.7
316388,Colebrook Estate,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,197.6
316388,Colebrook Estate,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
316388,Colebrook Estate,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
316388,Colebrook Estate,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
316388,Colebrook Estate,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.93
316388,Colebrook Estate,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,15.84
316388,Colebrook Estate,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.95
316388,Colebrook Estate,2023-08-12 11:20:00+00:00,feeder,30.0,N Current (RMS),A,29.7
316388,Colebrook Estate,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,58.2
316388,Colebrook Estate,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,66.1
316388,Colebrook Estate,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,58.7
316388,Colebrook Estate,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
316388,Colebrook Estate,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,21.05
316388,Colebrook Estate,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-25.44
316388,Colebrook Estate,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.28
316388,Colebrook Estate,2023-08-12 11:20:00+00:00,feeder,20.0,N Current (RMS),A,55.6
316388,Colebrook Estate,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,90.5
316388,Colebrook Estate,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,106.6
316388,Colebrook Estate,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,66.4
316388,Colebrook Estate,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
316388,Colebrook Estate,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.82
316388,Colebrook Estate,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
316388,Colebrook Estate,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.89
316388,Colebrook Estate,2023-08-12 11:20:00+00:00,feeder,10.0,N Current (RMS),A,20.6
316388,Colebrook Estate,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
316388,Colebrook Estate,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
316388,Colebrook Estate,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,32.5
316388,Colebrook Estate,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
316388,Colebrook Estate,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
316388,Colebrook Estate,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
316388,Colebrook Estate,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
316388,Colebrook Estate,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
316388,Colebrook Estate,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
316388,Colebrook Estate,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,39.8
316388,Colebrook Estate,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,-7.77
316388,Colebrook Estate,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,35.12
316388,Colebrook Estate,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,166.8
316388,Colebrook Estate,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,36.5
316388,Colebrook Estate,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,147.6
316388,Colebrook Estate,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
316388,Colebrook Estate,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
316388,Colebrook Estate,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
316388,Colebrook Estate,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.72
316388,Colebrook Estate,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,15.48
316388,Colebrook Estate,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.94
316388,Colebrook Estate,2023-08-12 11:10:00+00:00,feeder,30.0,N Current (RMS),A,32.3
316388,Colebrook Estate,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,53.3
316388,Colebrook Estate,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,65.4
316388,Colebrook Estate,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,50.7
316388,Colebrook Estate,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.1
316388,Colebrook Estate,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
316388,Colebrook Estate,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,21.32
316388,Colebrook Estate,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-22.78
316388,Colebrook Estate,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.13
316388,Colebrook Estate,2023-08-12 11:10:00+00:00,feeder,20.0,N Current (RMS),A,48.2
316388,Colebrook Estate,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,89.2
316388,Colebrook Estate,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,98.8
316388,Colebrook Estate,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,63.4
316388,Colebrook Estate,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
316388,Colebrook Estate,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
316388,Colebrook Estate,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
316388,Colebrook Estate,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.65
316388,Colebrook Estate,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.67
316388,Colebrook Estate,2023-08-12 11:10:00+00:00,feeder,10.0,N Current (RMS),A,20.1
316388,Colebrook Estate,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
316388,Colebrook Estate,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
316388,Colebrook Estate,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,32.4
316388,Colebrook Estate,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
316388,Colebrook Estate,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
316388,Colebrook Estate,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
316388,Colebrook Estate,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
316388,Colebrook Estate,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
316388,Colebrook Estate,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
316388,Colebrook Estate,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,36.6
316388,Colebrook Estate,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,-2.64
316388,Colebrook Estate,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,31.74
316388,Colebrook Estate,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,44.1
316388,Colebrook Estate,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,152.0
316388,Colebrook Estate,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,42.0
316388,Colebrook Estate,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,132.6
316388,Colebrook Estate,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
316388,Colebrook Estate,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
316388,Colebrook Estate,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
316388,Colebrook Estate,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.59
316388,Colebrook Estate,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,14.26
316388,Colebrook Estate,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,15.59
316388,Colebrook Estate,2023-08-12 11:00:00+00:00,feeder,30.0,N Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,54.5
316388,Colebrook Estate,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,60.0
316388,Colebrook Estate,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,68.6
316388,Colebrook Estate,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
316388,Colebrook Estate,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
316388,Colebrook Estate,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
316388,Colebrook Estate,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,20.12
316388,Colebrook Estate,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-18.59
316388,Colebrook Estate,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.49
316388,Colebrook Estate,2023-08-12 11:00:00+00:00,feeder,20.0,N Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,84.6
316388,Colebrook Estate,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,79.1
316388,Colebrook Estate,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,61.8
316388,Colebrook Estate,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
316388,Colebrook Estate,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
316388,Colebrook Estate,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.63
316388,Colebrook Estate,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
316388,Colebrook Estate,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
316388,Colebrook Estate,2023-08-12 11:00:00+00:00,feeder,10.0,N Current (RMS),A,15.3
316388,Colebrook Estate,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
316388,Colebrook Estate,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
316388,Colebrook Estate,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,32.3
316388,Colebrook Estate,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
316388,Colebrook Estate,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
316388,Colebrook Estate,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
316388,Colebrook Estate,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
316388,Colebrook Estate,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
316388,Colebrook Estate,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
316388,Colebrook Estate,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,36.34
316388,Colebrook Estate,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,-2.15
316388,Colebrook Estate,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,31.3
316388,Colebrook Estate,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,47.6
316388,Colebrook Estate,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,153.1
316388,Colebrook Estate,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,21.0
316388,Colebrook Estate,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,134.3
316388,Colebrook Estate,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
316388,Colebrook Estate,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
316388,Colebrook Estate,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
