Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,15.05
316388,Colebrook Estate,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.42
316388,Colebrook Estate,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,27.03
316388,Colebrook Estate,2023-08-12 10:50:00+00:00,feeder,30.0,N Current (RMS),A,59.7
316388,Colebrook Estate,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,63.5
316388,Colebrook Estate,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,53.1
316388,Colebrook Estate,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,111.3
316388,Colebrook Estate,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
316388,Colebrook Estate,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
316388,Colebrook Estate,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.61
316388,Colebrook Estate,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-31.6
316388,Colebrook Estate,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.08
316388,Colebrook Estate,2023-08-12 10:50:00+00:00,feeder,20.0,N Current (RMS),A,61.1
316388,Colebrook Estate,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,79.0
316388,Colebrook Estate,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,132.1
316388,Colebrook Estate,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,71.6
316388,Colebrook Estate,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
316388,Colebrook Estate,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
316388,Colebrook Estate,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
316388,Colebrook Estate,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
316388,Colebrook Estate,2023-08-12 10:50:00+00:00,feeder,10.0,N Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,32.2
316388,Colebrook Estate,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
316388,Colebrook Estate,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
316388,Colebrook Estate,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
316388,Colebrook Estate,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
316388,Colebrook Estate,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
316388,Colebrook Estate,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
316388,Colebrook Estate,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,35.35
316388,Colebrook Estate,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,-17.39
316388,Colebrook Estate,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,46.26
316388,Colebrook Estate,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,97.2
316388,Colebrook Estate,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,148.2
316388,Colebrook Estate,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,74.2
316388,Colebrook Estate,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,191.2
316388,Colebrook Estate,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
316388,Colebrook Estate,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
316388,Colebrook Estate,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.78
316388,Colebrook Estate,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.59
316388,Colebrook Estate,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,28.55
316388,Colebrook Estate,2023-08-12 10:40:00+00:00,feeder,30.0,N Current (RMS),A,74.9
316388,Colebrook Estate,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,43.9
316388,Colebrook Estate,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,41.7
316388,Colebrook Estate,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,117.0
316388,Colebrook Estate,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
316388,Colebrook Estate,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.86
316388,Colebrook Estate,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
316388,Colebrook Estate,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,22.85
316388,Colebrook Estate,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-19.54
316388,Colebrook Estate,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,22.71
316388,Colebrook Estate,2023-08-12 10:40:00+00:00,feeder,20.0,N Current (RMS),A,48.0
316388,Colebrook Estate,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,95.0
316388,Colebrook Estate,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,85.0
316388,Colebrook Estate,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,94.0
316388,Colebrook Estate,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
316388,Colebrook Estate,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
316388,Colebrook Estate,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.76
316388,Colebrook Estate,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.79
316388,Colebrook Estate,2023-08-12 10:40:00+00:00,feeder,10.0,N Current (RMS),A,15.1
316388,Colebrook Estate,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
316388,Colebrook Estate,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
316388,Colebrook Estate,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
316388,Colebrook Estate,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,32.1
316388,Colebrook Estate,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
316388,Colebrook Estate,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
316388,Colebrook Estate,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
316388,Colebrook Estate,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
316388,Colebrook Estate,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
316388,Colebrook Estate,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
316388,Colebrook Estate,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,33.29
316388,Colebrook Estate,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,-7.18
316388,Colebrook Estate,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,55.05
316388,Colebrook Estate,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,60.0
316388,Colebrook Estate,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,140.5
316388,Colebrook Estate,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,37.6
316388,Colebrook Estate,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,225.8
316388,Colebrook Estate,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
316388,Colebrook Estate,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
316388,Colebrook Estate,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.55
316388,Colebrook Estate,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.21
316388,Colebrook Estate,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,24.73
316388,Colebrook Estate,2023-08-12 10:30:00+00:00,feeder,30.0,N Current (RMS),A,67.7
316388,Colebrook Estate,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,34.8
316388,Colebrook Estate,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,47.8
316388,Colebrook Estate,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,104.3
316388,Colebrook Estate,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
316388,Colebrook Estate,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
316388,Colebrook Estate,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
316388,Colebrook Estate,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,19.63
316388,Colebrook Estate,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-18.85
316388,Colebrook Estate,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.15
316388,Colebrook Estate,2023-08-12 10:30:00+00:00,feeder,20.0,N Current (RMS),A,37.3
316388,Colebrook Estate,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,82.7
316388,Colebrook Estate,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,80.0
316388,Colebrook Estate,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,60.9
316388,Colebrook Estate,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
316388,Colebrook Estate,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
316388,Colebrook Estate,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.17
316388,Colebrook Estate,2023-08-12 10:30:00+00:00,feeder,10.0,N Current (RMS),A,21.6
316388,Colebrook Estate,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,31.9
316388,Colebrook Estate,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
316388,Colebrook Estate,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
316388,Colebrook Estate,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
316388,Colebrook Estate,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
316388,Colebrook Estate,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
316388,Colebrook Estate,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
316388,Colebrook Estate,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,28.06
316388,Colebrook Estate,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,-5.94
316388,Colebrook Estate,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,42.05
316388,Colebrook Estate,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,74.3
316388,Colebrook Estate,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,120.0
316388,Colebrook Estate,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,29.8
316388,Colebrook Estate,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,174.5
316388,Colebrook Estate,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
316388,Colebrook Estate,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
316388,Colebrook Estate,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.37
316388,Colebrook Estate,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.55
316388,Colebrook Estate,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,15.81
316388,Colebrook Estate,2023-08-12 10:20:00+00:00,feeder,30.0,N Current (RMS),A,31.6
316388,Colebrook Estate,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,53.2
316388,Colebrook Estate,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,53.4
316388,Colebrook Estate,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,66.9
316388,Colebrook Estate,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
316388,Colebrook Estate,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
316388,Colebrook Estate,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,22.86
316388,Colebrook Estate,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-26.75
316388,Colebrook Estate,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.23
316388,Colebrook Estate,2023-08-12 10:20:00+00:00,feeder,20.0,N Current (RMS),A,57.4
316388,Colebrook Estate,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,95.0
316388,Colebrook Estate,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,112.2
316388,Colebrook Estate,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.4
316388,Colebrook Estate,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
316388,Colebrook Estate,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
316388,Colebrook Estate,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.23
316388,Colebrook Estate,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
316388,Colebrook Estate,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.76
316388,Colebrook Estate,2023-08-12 10:20:00+00:00,feeder,10.0,N Current (RMS),A,30.5
316388,Colebrook Estate,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
316388,Colebrook Estate,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
316388,Colebrook Estate,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
316388,Colebrook Estate,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,31.8
316388,Colebrook Estate,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
316388,Colebrook Estate,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
316388,Colebrook Estate,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
316388,Colebrook Estate,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
316388,Colebrook Estate,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
316388,Colebrook Estate,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
316388,Colebrook Estate,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
316388,Colebrook Estate,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,35.45
316388,Colebrook Estate,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,-11.89
316388,Colebrook Estate,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,32.79
316388,Colebrook Estate,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,53.3
316388,Colebrook Estate,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,148.5
316388,Colebrook Estate,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,53.2
316388,Colebrook Estate,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,138.0
316388,Colebrook Estate,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
316388,Colebrook Estate,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
316388,Colebrook Estate,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
316388,Colebrook Estate,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.31
316388,Colebrook Estate,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.62
316388,Colebrook Estate,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.81
316388,Colebrook Estate,2023-08-12 10:10:00+00:00,feeder,30.0,N Current (RMS),A,29.3
316388,Colebrook Estate,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,48.8
316388,Colebrook Estate,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,58.0
316388,Colebrook Estate,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,58.2
316388,Colebrook Estate,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
316388,Colebrook Estate,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
316388,Colebrook Estate,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,21.96
316388,Colebrook Estate,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-24.31
316388,Colebrook Estate,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.48
316388,Colebrook Estate,2023-08-12 10:10:00+00:00,feeder,20.0,N Current (RMS),A,45.6
316388,Colebrook Estate,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,91.1
316388,Colebrook Estate,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,102.2
316388,Colebrook Estate,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,68.7
316388,Colebrook Estate,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
316388,Colebrook Estate,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
316388,Colebrook Estate,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
316388,Colebrook Estate,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
316388,Colebrook Estate,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
316388,Colebrook Estate,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
316388,Colebrook Estate,2023-08-12 10:10:00+00:00,feeder,10.0,N Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
316388,Colebrook Estate,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,31.7
316388,Colebrook Estate,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
316388,Colebrook Estate,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
316388,Colebrook Estate,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
316388,Colebrook Estate,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
316388,Colebrook Estate,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
316388,Colebrook Estate,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,34.17
316388,Colebrook Estate,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,-8.61
316388,Colebrook Estate,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,29.52
316388,Colebrook Estate,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,41.7
316388,Colebrook Estate,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,142.9
316388,Colebrook Estate,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,39.4
316388,Colebrook Estate,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,126.9
316388,Colebrook Estate,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
316388,Colebrook Estate,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
316388,Colebrook Estate,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.16
316388,Colebrook Estate,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.1
316388,Colebrook Estate,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,15.47
316388,Colebrook Estate,2023-08-12 10:00:00+00:00,feeder,30.0,N Current (RMS),A,40.5
316388,Colebrook Estate,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,49.1
316388,Colebrook Estate,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,44.9
316388,Colebrook Estate,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,65.1
316388,Colebrook Estate,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
316388,Colebrook Estate,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
316388,Colebrook Estate,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
316388,Colebrook Estate,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,21.76
316388,Colebrook Estate,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-24.34
316388,Colebrook Estate,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.48
316388,Colebrook Estate,2023-08-12 10:00:00+00:00,feeder,20.0,N Current (RMS),A,50.8
316388,Colebrook Estate,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,91.2
316388,Colebrook Estate,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,101.9
316388,Colebrook Estate,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,56.0
316388,Colebrook Estate,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
316388,Colebrook Estate,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
316388,Colebrook Estate,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
316388,Colebrook Estate,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
316388,Colebrook Estate,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.64
316388,Colebrook Estate,2023-08-12 10:00:00+00:00,feeder,10.0,N Current (RMS),A,11.3
316388,Colebrook Estate,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
316388,Colebrook Estate,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,31.6
316388,Colebrook Estate,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
316388,Colebrook Estate,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
316388,Colebrook Estate,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
316388,Colebrook Estate,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
316388,Colebrook Estate,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
316388,Colebrook Estate,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
316388,Colebrook Estate,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
316388,Colebrook Estate,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,33.48
316388,Colebrook Estate,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,-11.7
316388,Colebrook Estate,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,28.58
316388,Colebrook Estate,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,69.8
316388,Colebrook Estate,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,142.7
316388,Colebrook Estate,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,50.3
316388,Colebrook Estate,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,122.1
316388,Colebrook Estate,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
316388,Colebrook Estate,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.74
316388,Colebrook Estate,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,16.35
316388,Colebrook Estate,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,15.44
316388,Colebrook Estate,2023-08-12 09:50:00+00:00,feeder,30.0,N Current (RMS),A,42.9
316388,Colebrook Estate,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,53.7
316388,Colebrook Estate,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,71.5
316388,Colebrook Estate,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,64.8
316388,Colebrook Estate,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
316388,Colebrook Estate,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
316388,Colebrook Estate,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
316388,Colebrook Estate,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.38
316388,Colebrook Estate,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-20.5
316388,Colebrook Estate,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.47
316388,Colebrook Estate,2023-08-12 09:50:00+00:00,feeder,20.0,N Current (RMS),A,36.7
316388,Colebrook Estate,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,65.9
316388,Colebrook Estate,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,86.7
316388,Colebrook Estate,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,61.6
316388,Colebrook Estate,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
316388,Colebrook Estate,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
316388,Colebrook Estate,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
316388,Colebrook Estate,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.62
316388,Colebrook Estate,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
316388,Colebrook Estate,2023-08-12 09:50:00+00:00,feeder,10.0,N Current (RMS),A,14.6
316388,Colebrook Estate,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
316388,Colebrook Estate,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,31.7
316388,Colebrook Estate,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
316388,Colebrook Estate,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
316388,Colebrook Estate,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
316388,Colebrook Estate,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
316388,Colebrook Estate,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
316388,Colebrook Estate,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
316388,Colebrook Estate,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,28.58
316388,Colebrook Estate,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,-0.53
316388,Colebrook Estate,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,31.51
316388,Colebrook Estate,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,43.8
316388,Colebrook Estate,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,122.6
316388,Colebrook Estate,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,25.4
316388,Colebrook Estate,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,132.3
316388,Colebrook Estate,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
316388,Colebrook Estate,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
316388,Colebrook Estate,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
316388,Colebrook Estate,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.05
316388,Colebrook Estate,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.61
316388,Colebrook Estate,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,18.6
316388,Colebrook Estate,2023-08-12 09:40:00+00:00,feeder,30.0,N Current (RMS),A,41.6
316388,Colebrook Estate,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,34.6
316388,Colebrook Estate,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,42.3
316388,Colebrook Estate,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,77.6
316388,Colebrook Estate,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
316388,Colebrook Estate,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.54
316388,Colebrook Estate,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
316388,Colebrook Estate,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.97
316388,Colebrook Estate,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-15.71
316388,Colebrook Estate,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.67
316388,Colebrook Estate,2023-08-12 09:40:00+00:00,feeder,20.0,N Current (RMS),A,33.8
316388,Colebrook Estate,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,61.8
316388,Colebrook Estate,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,69.1
316388,Colebrook Estate,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,54.0
316388,Colebrook Estate,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
316388,Colebrook Estate,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
316388,Colebrook Estate,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
316388,Colebrook Estate,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.93
316388,Colebrook Estate,2023-08-12 09:40:00+00:00,feeder,10.0,N Current (RMS),A,18.5
316388,Colebrook Estate,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
316388,Colebrook Estate,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,31.6
316388,Colebrook Estate,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
316388,Colebrook Estate,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
316388,Colebrook Estate,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
316388,Colebrook Estate,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
316388,Colebrook Estate,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
316388,Colebrook Estate,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,23.6
316388,Colebrook Estate,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,-4.55
316388,Colebrook Estate,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,34.2
316388,Colebrook Estate,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,42.7
316388,Colebrook Estate,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,102.2
316388,Colebrook Estate,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,25.9
316388,Colebrook Estate,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,142.0
316388,Colebrook Estate,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
316388,Colebrook Estate,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
316388,Colebrook Estate,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
316388,Colebrook Estate,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,16.27
316388,Colebrook Estate,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.0
316388,Colebrook Estate,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,20.48
316388,Colebrook Estate,2023-08-12 09:30:00+00:00,feeder,30.0,N Current (RMS),A,51.4
316388,Colebrook Estate,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,71.5
316388,Colebrook Estate,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,47.1
316388,Colebrook Estate,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,87.8
316388,Colebrook Estate,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
316388,Colebrook Estate,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
316388,Colebrook Estate,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
316388,Colebrook Estate,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,20.03
316388,Colebrook Estate,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-15.77
316388,Colebrook Estate,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.17
316388,Colebrook Estate,2023-08-12 09:30:00+00:00,feeder,20.0,N Current (RMS),A,34.6
316388,Colebrook Estate,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,83.4
316388,Colebrook Estate,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,67.3
316388,Colebrook Estate,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,67.4
316388,Colebrook Estate,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
316388,Colebrook Estate,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
316388,Colebrook Estate,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.95
316388,Colebrook Estate,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
316388,Colebrook Estate,2023-08-12 09:30:00+00:00,feeder,10.0,N Current (RMS),A,12.9
316388,Colebrook Estate,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
316388,Colebrook Estate,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,31.5
316388,Colebrook Estate,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
316388,Colebrook Estate,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
316388,Colebrook Estate,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
316388,Colebrook Estate,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
316388,Colebrook Estate,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
316388,Colebrook Estate,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
316388,Colebrook Estate,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,37.28
316388,Colebrook Estate,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,-1.82
316388,Colebrook Estate,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,37.87
316388,Colebrook Estate,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,45.0
316388,Colebrook Estate,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,157.1
316388,Colebrook Estate,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,16.3
316388,Colebrook Estate,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,158.3
316388,Colebrook Estate,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
316388,Colebrook Estate,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
316388,Colebrook Estate,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
316388,Colebrook Estate,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.66
316388,Colebrook Estate,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.64
316388,Colebrook Estate,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.28
316388,Colebrook Estate,2023-08-12 09:20:00+00:00,feeder,30.0,N Current (RMS),A,31.4
316388,Colebrook Estate,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,48.6
316388,Colebrook Estate,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,62.4
316388,Colebrook Estate,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,55.8
316388,Colebrook Estate,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
316388,Colebrook Estate,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
316388,Colebrook Estate,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
316388,Colebrook Estate,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.36
316388,Colebrook Estate,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-20.41
316388,Colebrook Estate,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.3
316388,Colebrook Estate,2023-08-12 09:20:00+00:00,feeder,20.0,N Current (RMS),A,43.3
316388,Colebrook Estate,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,55.0
316388,Colebrook Estate,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,85.1
316388,Colebrook Estate,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,61.4
316388,Colebrook Estate,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.5
316388,Colebrook Estate,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.6
316388,Colebrook Estate,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.79
316388,Colebrook Estate,2023-08-12 09:20:00+00:00,feeder,10.0,N Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
316388,Colebrook Estate,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,31.4
316388,Colebrook Estate,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
316388,Colebrook Estate,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
316388,Colebrook Estate,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
316388,Colebrook Estate,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
316388,Colebrook Estate,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
316388,Colebrook Estate,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
316388,Colebrook Estate,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,22.51
316388,Colebrook Estate,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,-5.16
316388,Colebrook Estate,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,28.37
316388,Colebrook Estate,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,41.7
316388,Colebrook Estate,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,99.7
316388,Colebrook Estate,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,26.6
316388,Colebrook Estate,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,119.9
316388,Colebrook Estate,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
316388,Colebrook Estate,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
316388,Colebrook Estate,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
316388,Colebrook Estate,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,19.3
316388,Colebrook Estate,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.08
316388,Colebrook Estate,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,19.21
316388,Colebrook Estate,2023-08-12 09:10:00+00:00,feeder,30.0,N Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,82.9
316388,Colebrook Estate,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,59.3
316388,Colebrook Estate,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,79.2
316388,Colebrook Estate,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
316388,Colebrook Estate,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
316388,Colebrook Estate,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
316388,Colebrook Estate,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.81
316388,Colebrook Estate,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-19.33
316388,Colebrook Estate,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.55
316388,Colebrook Estate,2023-08-12 09:10:00+00:00,feeder,20.0,N Current (RMS),A,38.5
316388,Colebrook Estate,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,56.6
316388,Colebrook Estate,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,81.5
316388,Colebrook Estate,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,66.3
316388,Colebrook Estate,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
316388,Colebrook Estate,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
316388,Colebrook Estate,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
316388,Colebrook Estate,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
316388,Colebrook Estate,2023-08-12 09:10:00+00:00,feeder,10.0,N Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,31.3
316388,Colebrook Estate,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
316388,Colebrook Estate,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
316388,Colebrook Estate,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
316388,Colebrook Estate,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
316388,Colebrook Estate,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
316388,Colebrook Estate,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
316388,Colebrook Estate,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,33.47
316388,Colebrook Estate,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,-2.97
316388,Colebrook Estate,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,36.51
316388,Colebrook Estate,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,54.8
316388,Colebrook Estate,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,141.4
316388,Colebrook Estate,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,19.6
316388,Colebrook Estate,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,151.1
316388,Colebrook Estate,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
316388,Colebrook Estate,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
316388,Colebrook Estate,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
316388,Colebrook Estate,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.12
316388,Colebrook Estate,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.55
316388,Colebrook Estate,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,18.55
316388,Colebrook Estate,2023-08-12 09:00:00+00:00,feeder,30.0,N Current (RMS),A,40.2
316388,Colebrook Estate,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,36.3
316388,Colebrook Estate,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,46.6
316388,Colebrook Estate,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,77.0
316388,Colebrook Estate,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
316388,Colebrook Estate,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
316388,Colebrook Estate,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,21.06
316388,Colebrook Estate,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-21.96
316388,Colebrook Estate,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.26
316388,Colebrook Estate,2023-08-12 09:00:00+00:00,feeder,20.0,N Current (RMS),A,41.5
316388,Colebrook Estate,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,89.7
316388,Colebrook Estate,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,91.8
316388,Colebrook Estate,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,66.2
316388,Colebrook Estate,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
316388,Colebrook Estate,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
316388,Colebrook Estate,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
316388,Colebrook Estate,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.76
316388,Colebrook Estate,2023-08-12 09:00:00+00:00,feeder,10.0,N Current (RMS),A,26.1
316388,Colebrook Estate,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
316388,Colebrook Estate,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,31.3
316388,Colebrook Estate,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
316388,Colebrook Estate,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
316388,Colebrook Estate,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
316388,Colebrook Estate,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
