Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,30.33
316388,Colebrook Estate,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,-9.75
316388,Colebrook Estate,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,39.58
316388,Colebrook Estate,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,41.4
316388,Colebrook Estate,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,129.0
316388,Colebrook Estate,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,45.4
316388,Colebrook Estate,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,163.8
316388,Colebrook Estate,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
316388,Colebrook Estate,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
316388,Colebrook Estate,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
316388,Colebrook Estate,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.14
316388,Colebrook Estate,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.53
316388,Colebrook Estate,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,20.92
316388,Colebrook Estate,2023-08-12 08:50:00+00:00,feeder,30.0,N Current (RMS),A,47.8
316388,Colebrook Estate,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,40.1
316388,Colebrook Estate,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,50.1
316388,Colebrook Estate,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,87.1
316388,Colebrook Estate,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
316388,Colebrook Estate,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
316388,Colebrook Estate,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
316388,Colebrook Estate,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.63
316388,Colebrook Estate,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-19.36
316388,Colebrook Estate,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.58
316388,Colebrook Estate,2023-08-12 08:50:00+00:00,feeder,20.0,N Current (RMS),A,42.5
316388,Colebrook Estate,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,79.2
316388,Colebrook Estate,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,81.0
316388,Colebrook Estate,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,54.1
316388,Colebrook Estate,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
316388,Colebrook Estate,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
316388,Colebrook Estate,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
316388,Colebrook Estate,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
316388,Colebrook Estate,2023-08-12 08:50:00+00:00,feeder,10.0,N Current (RMS),A,11.3
316388,Colebrook Estate,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
316388,Colebrook Estate,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,31.2
316388,Colebrook Estate,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
316388,Colebrook Estate,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
316388,Colebrook Estate,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
316388,Colebrook Estate,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
316388,Colebrook Estate,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,29.01
316388,Colebrook Estate,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,-5.82
316388,Colebrook Estate,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,34.63
316388,Colebrook Estate,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,66.5
316388,Colebrook Estate,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,126.2
316388,Colebrook Estate,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,31.0
316388,Colebrook Estate,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,144.0
316388,Colebrook Estate,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
316388,Colebrook Estate,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
316388,Colebrook Estate,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,18.28
316388,Colebrook Estate,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.15
316388,Colebrook Estate,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,19.87
316388,Colebrook Estate,2023-08-12 08:40:00+00:00,feeder,30.0,N Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,79.4
316388,Colebrook Estate,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,60.9
316388,Colebrook Estate,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,82.4
316388,Colebrook Estate,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
316388,Colebrook Estate,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
316388,Colebrook Estate,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
316388,Colebrook Estate,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.16
316388,Colebrook Estate,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-27.7
316388,Colebrook Estate,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.34
316388,Colebrook Estate,2023-08-12 08:40:00+00:00,feeder,20.0,N Current (RMS),A,59.7
316388,Colebrook Estate,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,57.1
316388,Colebrook Estate,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,114.7
316388,Colebrook Estate,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,57.0
316388,Colebrook Estate,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
316388,Colebrook Estate,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.63
316388,Colebrook Estate,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
316388,Colebrook Estate,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.2
316388,Colebrook Estate,2023-08-12 08:40:00+00:00,feeder,10.0,N Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
316388,Colebrook Estate,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
316388,Colebrook Estate,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,31.0
316388,Colebrook Estate,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
316388,Colebrook Estate,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
316388,Colebrook Estate,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
316388,Colebrook Estate,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
316388,Colebrook Estate,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
316388,Colebrook Estate,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
316388,Colebrook Estate,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,35.07
316388,Colebrook Estate,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,-11.33
316388,Colebrook Estate,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,36.41
316388,Colebrook Estate,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,76.4
316388,Colebrook Estate,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,146.9
316388,Colebrook Estate,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,50.3
316388,Colebrook Estate,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,151.4
316388,Colebrook Estate,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
316388,Colebrook Estate,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
316388,Colebrook Estate,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
316388,Colebrook Estate,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.03
316388,Colebrook Estate,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.31
316388,Colebrook Estate,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,17.52
316388,Colebrook Estate,2023-08-12 08:30:00+00:00,feeder,30.0,N Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,48.1
316388,Colebrook Estate,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,73.3
316388,Colebrook Estate,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
316388,Colebrook Estate,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
316388,Colebrook Estate,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
316388,Colebrook Estate,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.69
316388,Colebrook Estate,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-28.2
316388,Colebrook Estate,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.78
316388,Colebrook Estate,2023-08-12 08:30:00+00:00,feeder,20.0,N Current (RMS),A,57.7
316388,Colebrook Estate,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,62.7
316388,Colebrook Estate,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,116.4
316388,Colebrook Estate,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,92.8
316388,Colebrook Estate,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
316388,Colebrook Estate,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
316388,Colebrook Estate,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
316388,Colebrook Estate,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.33
316388,Colebrook Estate,2023-08-12 08:30:00+00:00,feeder,10.0,N Current (RMS),A,14.2
316388,Colebrook Estate,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
316388,Colebrook Estate,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,31.0
316388,Colebrook Estate,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
316388,Colebrook Estate,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
316388,Colebrook Estate,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
316388,Colebrook Estate,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
316388,Colebrook Estate,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
316388,Colebrook Estate,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,25.41
316388,Colebrook Estate,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,-14.58
316388,Colebrook Estate,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,42.63
316388,Colebrook Estate,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,57.6
316388,Colebrook Estate,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,107.9
316388,Colebrook Estate,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,61.6
316388,Colebrook Estate,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,177.2
316388,Colebrook Estate,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
316388,Colebrook Estate,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
316388,Colebrook Estate,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
316388,Colebrook Estate,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.23
316388,Colebrook Estate,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.46
316388,Colebrook Estate,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,16.65
316388,Colebrook Estate,2023-08-12 08:20:00+00:00,feeder,30.0,N Current (RMS),A,30.2
316388,Colebrook Estate,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,56.9
316388,Colebrook Estate,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,52.9
316388,Colebrook Estate,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,69.4
316388,Colebrook Estate,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
316388,Colebrook Estate,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,18.56
316388,Colebrook Estate,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-19.76
316388,Colebrook Estate,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.3
316388,Colebrook Estate,2023-08-12 08:20:00+00:00,feeder,20.0,N Current (RMS),A,43.3
316388,Colebrook Estate,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,77.8
316388,Colebrook Estate,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,83.2
316388,Colebrook Estate,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,92.5
316388,Colebrook Estate,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
316388,Colebrook Estate,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
316388,Colebrook Estate,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
316388,Colebrook Estate,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
316388,Colebrook Estate,2023-08-12 08:20:00+00:00,feeder,10.0,N Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
316388,Colebrook Estate,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,30.9
316388,Colebrook Estate,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
316388,Colebrook Estate,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
316388,Colebrook Estate,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
316388,Colebrook Estate,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
316388,Colebrook Estate,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
316388,Colebrook Estate,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
316388,Colebrook Estate,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,34.27
316388,Colebrook Estate,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,-5.29
316388,Colebrook Estate,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,39.73
316388,Colebrook Estate,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,41.1
316388,Colebrook Estate,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,143.2
316388,Colebrook Estate,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,27.6
316388,Colebrook Estate,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,168.2
316388,Colebrook Estate,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
316388,Colebrook Estate,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.39
316388,Colebrook Estate,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.53
316388,Colebrook Estate,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.31
316388,Colebrook Estate,2023-08-12 08:10:00+00:00,feeder,30.0,N Current (RMS),A,33.8
316388,Colebrook Estate,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,60.7
316388,Colebrook Estate,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,59.8
316388,Colebrook Estate,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
316388,Colebrook Estate,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
316388,Colebrook Estate,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
316388,Colebrook Estate,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.27
316388,Colebrook Estate,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-13.56
316388,Colebrook Estate,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.69
316388,Colebrook Estate,2023-08-12 08:10:00+00:00,feeder,20.0,N Current (RMS),A,43.1
316388,Colebrook Estate,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,76.4
316388,Colebrook Estate,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.6
316388,Colebrook Estate,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,59.8
316388,Colebrook Estate,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
316388,Colebrook Estate,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.3
316388,Colebrook Estate,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.52
316388,Colebrook Estate,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.89
316388,Colebrook Estate,2023-08-12 08:10:00+00:00,feeder,10.0,N Current (RMS),A,13.5
316388,Colebrook Estate,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
316388,Colebrook Estate,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
316388,Colebrook Estate,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
316388,Colebrook Estate,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,30.8
316388,Colebrook Estate,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
316388,Colebrook Estate,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
316388,Colebrook Estate,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
316388,Colebrook Estate,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
316388,Colebrook Estate,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
316388,Colebrook Estate,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
316388,Colebrook Estate,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,29.96
316388,Colebrook Estate,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,3.5
316388,Colebrook Estate,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,31.88
316388,Colebrook Estate,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,54.8
316388,Colebrook Estate,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,129.1
316388,Colebrook Estate,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,19.2
316388,Colebrook Estate,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,134.0
316388,Colebrook Estate,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
316388,Colebrook Estate,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.72
316388,Colebrook Estate,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.56
316388,Colebrook Estate,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,21.29
316388,Colebrook Estate,2023-08-12 08:00:00+00:00,feeder,30.0,N Current (RMS),A,48.7
316388,Colebrook Estate,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,39.7
316388,Colebrook Estate,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,49.4
316388,Colebrook Estate,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,88.2
316388,Colebrook Estate,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
316388,Colebrook Estate,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
316388,Colebrook Estate,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
316388,Colebrook Estate,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,23.16
316388,Colebrook Estate,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-14.1
316388,Colebrook Estate,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.09
316388,Colebrook Estate,2023-08-12 08:00:00+00:00,feeder,20.0,N Current (RMS),A,62.4
316388,Colebrook Estate,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,101.5
316388,Colebrook Estate,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,62.2
316388,Colebrook Estate,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.1
316388,Colebrook Estate,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
316388,Colebrook Estate,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
316388,Colebrook Estate,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
316388,Colebrook Estate,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
316388,Colebrook Estate,2023-08-12 08:00:00+00:00,feeder,10.0,N Current (RMS),A,16.2
316388,Colebrook Estate,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
316388,Colebrook Estate,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
316388,Colebrook Estate,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.7
316388,Colebrook Estate,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,30.7
316388,Colebrook Estate,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
316388,Colebrook Estate,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
316388,Colebrook Estate,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
316388,Colebrook Estate,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
316388,Colebrook Estate,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
316388,Colebrook Estate,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
316388,Colebrook Estate,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
316388,Colebrook Estate,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,34.69
316388,Colebrook Estate,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,-0.43
316388,Colebrook Estate,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,35.38
316388,Colebrook Estate,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,83.8
316388,Colebrook Estate,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,149.2
316388,Colebrook Estate,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,19.8
316388,Colebrook Estate,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,147.1
316388,Colebrook Estate,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
316388,Colebrook Estate,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
316388,Colebrook Estate,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.28
316388,Colebrook Estate,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.18
316388,Colebrook Estate,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.95
316388,Colebrook Estate,2023-08-12 07:50:00+00:00,feeder,30.0,N Current (RMS),A,32.3
316388,Colebrook Estate,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,51.3
316388,Colebrook Estate,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,49.2
316388,Colebrook Estate,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,55.4
316388,Colebrook Estate,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
316388,Colebrook Estate,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
316388,Colebrook Estate,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
316388,Colebrook Estate,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.79
316388,Colebrook Estate,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-29.63
316388,Colebrook Estate,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.62
316388,Colebrook Estate,2023-08-12 07:50:00+00:00,feeder,20.0,N Current (RMS),A,71.3
316388,Colebrook Estate,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,60.3
316388,Colebrook Estate,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,127.2
316388,Colebrook Estate,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.6
316388,Colebrook Estate,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
316388,Colebrook Estate,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.92
316388,Colebrook Estate,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
316388,Colebrook Estate,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.03
316388,Colebrook Estate,2023-08-12 07:50:00+00:00,feeder,10.0,N Current (RMS),A,29.4
316388,Colebrook Estate,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.4
316388,Colebrook Estate,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,30.6
316388,Colebrook Estate,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
316388,Colebrook Estate,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
316388,Colebrook Estate,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
316388,Colebrook Estate,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
316388,Colebrook Estate,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
316388,Colebrook Estate,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
316388,Colebrook Estate,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,28.0
316388,Colebrook Estate,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,-16.75
316388,Colebrook Estate,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,33.6
316388,Colebrook Estate,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,65.3
316388,Colebrook Estate,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,120.6
316388,Colebrook Estate,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,75.5
316388,Colebrook Estate,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,142.1
316388,Colebrook Estate,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
316388,Colebrook Estate,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
316388,Colebrook Estate,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.11
316388,Colebrook Estate,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.43
316388,Colebrook Estate,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.56
316388,Colebrook Estate,2023-08-12 07:40:00+00:00,feeder,30.0,N Current (RMS),A,30.1
316388,Colebrook Estate,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.7
316388,Colebrook Estate,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,54.6
316388,Colebrook Estate,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,53.6
316388,Colebrook Estate,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
316388,Colebrook Estate,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.6
316388,Colebrook Estate,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
316388,Colebrook Estate,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,20.69
316388,Colebrook Estate,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-12.09
316388,Colebrook Estate,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.41
316388,Colebrook Estate,2023-08-12 07:40:00+00:00,feeder,20.0,N Current (RMS),A,55.3
316388,Colebrook Estate,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,91.5
316388,Colebrook Estate,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,57.0
316388,Colebrook Estate,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,64.8
316388,Colebrook Estate,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
316388,Colebrook Estate,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
316388,Colebrook Estate,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
316388,Colebrook Estate,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.51
316388,Colebrook Estate,2023-08-12 07:40:00+00:00,feeder,10.0,N Current (RMS),A,21.3
316388,Colebrook Estate,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
316388,Colebrook Estate,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,30.6
316388,Colebrook Estate,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
316388,Colebrook Estate,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
316388,Colebrook Estate,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
316388,Colebrook Estate,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
316388,Colebrook Estate,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
316388,Colebrook Estate,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
316388,Colebrook Estate,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,30.27
316388,Colebrook Estate,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,1.54
316388,Colebrook Estate,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,33.48
316388,Colebrook Estate,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,59.9
316388,Colebrook Estate,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,131.2
316388,Colebrook Estate,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,23.3
316388,Colebrook Estate,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,143.5
316388,Colebrook Estate,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
316388,Colebrook Estate,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
316388,Colebrook Estate,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
316388,Colebrook Estate,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.22
316388,Colebrook Estate,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.33
316388,Colebrook Estate,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,18.75
316388,Colebrook Estate,2023-08-12 07:30:00+00:00,feeder,30.0,N Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,58.5
316388,Colebrook Estate,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,57.3
316388,Colebrook Estate,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,79.7
316388,Colebrook Estate,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
316388,Colebrook Estate,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.3
316388,Colebrook Estate,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,19.43
316388,Colebrook Estate,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-15.29
316388,Colebrook Estate,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.9
316388,Colebrook Estate,2023-08-12 07:30:00+00:00,feeder,20.0,N Current (RMS),A,49.4
316388,Colebrook Estate,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,83.6
316388,Colebrook Estate,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,69.4
316388,Colebrook Estate,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,62.0
316388,Colebrook Estate,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
316388,Colebrook Estate,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
316388,Colebrook Estate,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
316388,Colebrook Estate,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.99
316388,Colebrook Estate,2023-08-12 07:30:00+00:00,feeder,10.0,N Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
316388,Colebrook Estate,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,30.5
316388,Colebrook Estate,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
316388,Colebrook Estate,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
316388,Colebrook Estate,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
316388,Colebrook Estate,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
316388,Colebrook Estate,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
316388,Colebrook Estate,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
316388,Colebrook Estate,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
316388,Colebrook Estate,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,34.16
316388,Colebrook Estate,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,0.25
316388,Colebrook Estate,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,37.64
316388,Colebrook Estate,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,58.2
316388,Colebrook Estate,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,145.1
316388,Colebrook Estate,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,24.4
316388,Colebrook Estate,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,159.0
316388,Colebrook Estate,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
316388,Colebrook Estate,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
316388,Colebrook Estate,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.93
316388,Colebrook Estate,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.65
316388,Colebrook Estate,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,18.55
316388,Colebrook Estate,2023-08-12 07:20:00+00:00,feeder,30.0,N Current (RMS),A,41.6
316388,Colebrook Estate,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,44.0
316388,Colebrook Estate,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,64.4
316388,Colebrook Estate,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,79.3
316388,Colebrook Estate,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
316388,Colebrook Estate,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.4
316388,Colebrook Estate,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
316388,Colebrook Estate,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,21.31
316388,Colebrook Estate,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-19.63
316388,Colebrook Estate,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.43
316388,Colebrook Estate,2023-08-12 07:20:00+00:00,feeder,20.0,N Current (RMS),A,51.9
316388,Colebrook Estate,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,92.1
316388,Colebrook Estate,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,85.1
316388,Colebrook Estate,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.0
316388,Colebrook Estate,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
316388,Colebrook Estate,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.06
316388,Colebrook Estate,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
316388,Colebrook Estate,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.27
316388,Colebrook Estate,2023-08-12 07:20:00+00:00,feeder,10.0,N Current (RMS),A,28.5
316388,Colebrook Estate,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
316388,Colebrook Estate,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,30.5
316388,Colebrook Estate,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
316388,Colebrook Estate,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
316388,Colebrook Estate,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
316388,Colebrook Estate,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
316388,Colebrook Estate,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
316388,Colebrook Estate,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
316388,Colebrook Estate,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
316388,Colebrook Estate,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,35.3
316388,Colebrook Estate,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,-2.55
316388,Colebrook Estate,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,37.25
316388,Colebrook Estate,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,61.6
316388,Colebrook Estate,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,149.2
316388,Colebrook Estate,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,36.8
316388,Colebrook Estate,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,158.5
316388,Colebrook Estate,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
316388,Colebrook Estate,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
316388,Colebrook Estate,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.84
316388,Colebrook Estate,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,16.26
316388,Colebrook Estate,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,15.68
316388,Colebrook Estate,2023-08-12 07:10:00+00:00,feeder,30.0,N Current (RMS),A,31.7
316388,Colebrook Estate,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,52.0
316388,Colebrook Estate,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,69.1
316388,Colebrook Estate,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,65.8
316388,Colebrook Estate,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
316388,Colebrook Estate,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.99
316388,Colebrook Estate,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
316388,Colebrook Estate,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,21.37
316388,Colebrook Estate,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-14.06
316388,Colebrook Estate,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.97
316388,Colebrook Estate,2023-08-12 07:10:00+00:00,feeder,20.0,N Current (RMS),A,50.9
316388,Colebrook Estate,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,93.2
316388,Colebrook Estate,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,62.8
316388,Colebrook Estate,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,58.8
316388,Colebrook Estate,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
316388,Colebrook Estate,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.9
316388,Colebrook Estate,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.4
316388,Colebrook Estate,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.49
316388,Colebrook Estate,2023-08-12 07:10:00+00:00,feeder,10.0,N Current (RMS),A,21.4
316388,Colebrook Estate,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
316388,Colebrook Estate,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
316388,Colebrook Estate,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
316388,Colebrook Estate,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,30.5
316388,Colebrook Estate,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
316388,Colebrook Estate,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
316388,Colebrook Estate,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
316388,Colebrook Estate,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
316388,Colebrook Estate,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
316388,Colebrook Estate,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
316388,Colebrook Estate,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,38.11
316388,Colebrook Estate,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,6.6
316388,Colebrook Estate,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,35.14
316388,Colebrook Estate,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,56.8
316388,Colebrook Estate,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,163.0
316388,Colebrook Estate,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,31.5
316388,Colebrook Estate,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,148.4
316388,Colebrook Estate,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
316388,Colebrook Estate,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.69
316388,Colebrook Estate,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,15.41
316388,Colebrook Estate,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,18.81
316388,Colebrook Estate,2023-08-12 07:00:00+00:00,feeder,30.0,N Current (RMS),A,42.7
316388,Colebrook Estate,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,45.7
316388,Colebrook Estate,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,66.4
316388,Colebrook Estate,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,81.7
316388,Colebrook Estate,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
316388,Colebrook Estate,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.63
316388,Colebrook Estate,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
316388,Colebrook Estate,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.6
316388,Colebrook Estate,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-14.51
316388,Colebrook Estate,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.22
316388,Colebrook Estate,2023-08-12 07:00:00+00:00,feeder,20.0,N Current (RMS),A,36.6
316388,Colebrook Estate,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,58.9
316388,Colebrook Estate,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,64.3
316388,Colebrook Estate,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
316388,Colebrook Estate,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.12
316388,Colebrook Estate,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.7
316388,Colebrook Estate,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.03
