Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-12 07:00:00+00:00,feeder,10.0,N Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
316388,Colebrook Estate,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
316388,Colebrook Estate,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
316388,Colebrook Estate,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,30.5
316388,Colebrook Estate,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
316388,Colebrook Estate,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
316388,Colebrook Estate,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
316388,Colebrook Estate,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
316388,Colebrook Estate,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
316388,Colebrook Estate,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
316388,Colebrook Estate,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,29.41
316388,Colebrook Estate,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,3.6
316388,Colebrook Estate,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,30.07
316388,Colebrook Estate,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,58.8
316388,Colebrook Estate,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,123.5
316388,Colebrook Estate,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,24.7
316388,Colebrook Estate,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,130.0
316388,Colebrook Estate,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
316388,Colebrook Estate,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
316388,Colebrook Estate,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
316388,Colebrook Estate,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.3
316388,Colebrook Estate,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.12
316388,Colebrook Estate,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,14.38
316388,Colebrook Estate,2023-08-12 06:50:00+00:00,feeder,30.0,N Current (RMS),A,38.9
316388,Colebrook Estate,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.5
316388,Colebrook Estate,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,40.1
316388,Colebrook Estate,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,64.1
316388,Colebrook Estate,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.36
316388,Colebrook Estate,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.6
316388,Colebrook Estate,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-16.24
316388,Colebrook Estate,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.66
316388,Colebrook Estate,2023-08-12 06:50:00+00:00,feeder,20.0,N Current (RMS),A,44.2
316388,Colebrook Estate,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,62.1
316388,Colebrook Estate,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,74.0
316388,Colebrook Estate,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
316388,Colebrook Estate,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
316388,Colebrook Estate,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.59
316388,Colebrook Estate,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
316388,Colebrook Estate,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.28
316388,Colebrook Estate,2023-08-12 06:50:00+00:00,feeder,10.0,N Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
316388,Colebrook Estate,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
316388,Colebrook Estate,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,30.5
316388,Colebrook Estate,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
316388,Colebrook Estate,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
316388,Colebrook Estate,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
316388,Colebrook Estate,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
316388,Colebrook Estate,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
316388,Colebrook Estate,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
316388,Colebrook Estate,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,25.5
316388,Colebrook Estate,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,-4.77
316388,Colebrook Estate,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,26.32
316388,Colebrook Estate,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,62.6
316388,Colebrook Estate,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,107.9
316388,Colebrook Estate,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,32.4
316388,Colebrook Estate,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,113.3
316388,Colebrook Estate,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
316388,Colebrook Estate,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
316388,Colebrook Estate,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.94
316388,Colebrook Estate,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.53
316388,Colebrook Estate,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,16.29
316388,Colebrook Estate,2023-08-12 06:40:00+00:00,feeder,30.0,N Current (RMS),A,43.1
316388,Colebrook Estate,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.4
316388,Colebrook Estate,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,35.3
316388,Colebrook Estate,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,69.5
316388,Colebrook Estate,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.88
316388,Colebrook Estate,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
316388,Colebrook Estate,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.24
316388,Colebrook Estate,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-14.55
316388,Colebrook Estate,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.25
316388,Colebrook Estate,2023-08-12 06:40:00+00:00,feeder,20.0,N Current (RMS),A,43.7
316388,Colebrook Estate,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,73.9
316388,Colebrook Estate,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,63.7
316388,Colebrook Estate,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.0
316388,Colebrook Estate,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
316388,Colebrook Estate,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.72
316388,Colebrook Estate,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.75
316388,Colebrook Estate,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
316388,Colebrook Estate,2023-08-12 06:40:00+00:00,feeder,10.0,N Current (RMS),A,21.3
316388,Colebrook Estate,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
316388,Colebrook Estate,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
316388,Colebrook Estate,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,30.4
316388,Colebrook Estate,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
316388,Colebrook Estate,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
316388,Colebrook Estate,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
316388,Colebrook Estate,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
316388,Colebrook Estate,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
316388,Colebrook Estate,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,26.89
316388,Colebrook Estate,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,-3.27
316388,Colebrook Estate,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,27.23
316388,Colebrook Estate,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,80.0
316388,Colebrook Estate,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,114.6
316388,Colebrook Estate,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,23.7
316388,Colebrook Estate,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,117.2
316388,Colebrook Estate,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
316388,Colebrook Estate,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.81
316388,Colebrook Estate,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.38
316388,Colebrook Estate,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.89
316388,Colebrook Estate,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.86
316388,Colebrook Estate,2023-08-12 06:30:00+00:00,feeder,30.0,N Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.1
316388,Colebrook Estate,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,52.2
316388,Colebrook Estate,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,54.6
316388,Colebrook Estate,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
316388,Colebrook Estate,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.41
316388,Colebrook Estate,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.46
316388,Colebrook Estate,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-13.08
316388,Colebrook Estate,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.51
316388,Colebrook Estate,2023-08-12 06:30:00+00:00,feeder,20.0,N Current (RMS),A,35.1
316388,Colebrook Estate,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,65.8
316388,Colebrook Estate,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.8
316388,Colebrook Estate,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.3
316388,Colebrook Estate,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
316388,Colebrook Estate,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
316388,Colebrook Estate,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.22
316388,Colebrook Estate,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.79
316388,Colebrook Estate,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
316388,Colebrook Estate,2023-08-12 06:30:00+00:00,feeder,10.0,N Current (RMS),A,30.5
316388,Colebrook Estate,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
316388,Colebrook Estate,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
316388,Colebrook Estate,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,30.4
316388,Colebrook Estate,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
316388,Colebrook Estate,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
316388,Colebrook Estate,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
316388,Colebrook Estate,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
316388,Colebrook Estate,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
316388,Colebrook Estate,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,27.06
316388,Colebrook Estate,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,5.6
316388,Colebrook Estate,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,23.13
316388,Colebrook Estate,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,62.8
316388,Colebrook Estate,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,114.0
316388,Colebrook Estate,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,33.3
316388,Colebrook Estate,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,102.1
316388,Colebrook Estate,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.47
316388,Colebrook Estate,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.76
316388,Colebrook Estate,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.71
316388,Colebrook Estate,2023-08-12 06:20:00+00:00,feeder,30.0,N Current (RMS),A,29.2
316388,Colebrook Estate,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.1
316388,Colebrook Estate,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,43.6
316388,Colebrook Estate,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,35.4
316388,Colebrook Estate,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.44
316388,Colebrook Estate,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
316388,Colebrook Estate,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,23.9
316388,Colebrook Estate,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-10.36
316388,Colebrook Estate,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.5
316388,Colebrook Estate,2023-08-12 06:20:00+00:00,feeder,20.0,N Current (RMS),A,61.8
316388,Colebrook Estate,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,101.5
316388,Colebrook Estate,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.8
316388,Colebrook Estate,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.8
316388,Colebrook Estate,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
316388,Colebrook Estate,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.05
316388,Colebrook Estate,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
316388,Colebrook Estate,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.87
316388,Colebrook Estate,2023-08-12 06:20:00+00:00,feeder,10.0,N Current (RMS),A,16.7
316388,Colebrook Estate,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
316388,Colebrook Estate,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,30.4
316388,Colebrook Estate,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
316388,Colebrook Estate,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
316388,Colebrook Estate,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
316388,Colebrook Estate,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
316388,Colebrook Estate,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
316388,Colebrook Estate,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
316388,Colebrook Estate,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,35.43
316388,Colebrook Estate,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,0.71
316388,Colebrook Estate,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,21.08
316388,Colebrook Estate,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,83.5
316388,Colebrook Estate,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,149.2
316388,Colebrook Estate,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,14.6
316388,Colebrook Estate,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,92.9
316388,Colebrook Estate,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
316388,Colebrook Estate,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
316388,Colebrook Estate,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.97
316388,Colebrook Estate,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.68
316388,Colebrook Estate,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.17
316388,Colebrook Estate,2023-08-12 06:10:00+00:00,feeder,30.0,N Current (RMS),A,28.1
316388,Colebrook Estate,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,49.2
316388,Colebrook Estate,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,41.8
316388,Colebrook Estate,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,45.4
316388,Colebrook Estate,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
316388,Colebrook Estate,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.53
316388,Colebrook Estate,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
316388,Colebrook Estate,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,24.99
316388,Colebrook Estate,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-9.49
316388,Colebrook Estate,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.26
316388,Colebrook Estate,2023-08-12 06:10:00+00:00,feeder,20.0,N Current (RMS),A,62.9
316388,Colebrook Estate,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,106.3
316388,Colebrook Estate,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.7
316388,Colebrook Estate,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.9
316388,Colebrook Estate,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
316388,Colebrook Estate,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.55
316388,Colebrook Estate,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.49
316388,Colebrook Estate,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.03
316388,Colebrook Estate,2023-08-12 06:10:00+00:00,feeder,10.0,N Current (RMS),A,21.2
316388,Colebrook Estate,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
316388,Colebrook Estate,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
316388,Colebrook Estate,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,30.5
316388,Colebrook Estate,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
316388,Colebrook Estate,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
316388,Colebrook Estate,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
316388,Colebrook Estate,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
316388,Colebrook Estate,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
316388,Colebrook Estate,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
316388,Colebrook Estate,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,39.51
316388,Colebrook Estate,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,4.69
316388,Colebrook Estate,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,23.46
316388,Colebrook Estate,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,56.7
316388,Colebrook Estate,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,167.4
316388,Colebrook Estate,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,27.0
316388,Colebrook Estate,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,102.7
316388,Colebrook Estate,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
316388,Colebrook Estate,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
316388,Colebrook Estate,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
316388,Colebrook Estate,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.54
316388,Colebrook Estate,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.94
316388,Colebrook Estate,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.32
316388,Colebrook Estate,2023-08-12 06:00:00+00:00,feeder,30.0,N Current (RMS),A,31.1
316388,Colebrook Estate,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,56.2
316388,Colebrook Estate,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,40.7
316388,Colebrook Estate,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,45.4
316388,Colebrook Estate,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
316388,Colebrook Estate,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.84
316388,Colebrook Estate,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
316388,Colebrook Estate,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.13
316388,Colebrook Estate,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-8.94
316388,Colebrook Estate,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.44
316388,Colebrook Estate,2023-08-12 06:00:00+00:00,feeder,20.0,N Current (RMS),A,26.6
316388,Colebrook Estate,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.0
316388,Colebrook Estate,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
316388,Colebrook Estate,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.5
316388,Colebrook Estate,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
316388,Colebrook Estate,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
316388,Colebrook Estate,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
316388,Colebrook Estate,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
316388,Colebrook Estate,2023-08-12 06:00:00+00:00,feeder,10.0,N Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,30.5
316388,Colebrook Estate,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
316388,Colebrook Estate,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
316388,Colebrook Estate,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
316388,Colebrook Estate,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
316388,Colebrook Estate,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
316388,Colebrook Estate,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
316388,Colebrook Estate,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,24.56
316388,Colebrook Estate,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,1.6
316388,Colebrook Estate,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,21.05
316388,Colebrook Estate,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,23.8
316388,Colebrook Estate,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,107.4
316388,Colebrook Estate,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,15.9
316388,Colebrook Estate,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,92.5
316388,Colebrook Estate,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
316388,Colebrook Estate,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.45
316388,Colebrook Estate,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.47
316388,Colebrook Estate,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.69
316388,Colebrook Estate,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.7
316388,Colebrook Estate,2023-08-12 05:50:00+00:00,feeder,30.0,N Current (RMS),A,30.4
316388,Colebrook Estate,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,45.7
316388,Colebrook Estate,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,50.5
316388,Colebrook Estate,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.98
316388,Colebrook Estate,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
316388,Colebrook Estate,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,19.59
316388,Colebrook Estate,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-8.94
316388,Colebrook Estate,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.34
316388,Colebrook Estate,2023-08-12 05:50:00+00:00,feeder,20.0,N Current (RMS),A,54.0
316388,Colebrook Estate,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,84.7
316388,Colebrook Estate,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.9
316388,Colebrook Estate,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
316388,Colebrook Estate,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
316388,Colebrook Estate,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
316388,Colebrook Estate,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
316388,Colebrook Estate,2023-08-12 05:50:00+00:00,feeder,10.0,N Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,30.5
316388,Colebrook Estate,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
316388,Colebrook Estate,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
316388,Colebrook Estate,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
316388,Colebrook Estate,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
316388,Colebrook Estate,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
316388,Colebrook Estate,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
316388,Colebrook Estate,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,30.38
316388,Colebrook Estate,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,1.72
316388,Colebrook Estate,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,20.88
316388,Colebrook Estate,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,47.7
316388,Colebrook Estate,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,133.1
316388,Colebrook Estate,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,16.1
316388,Colebrook Estate,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,92.2
316388,Colebrook Estate,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
316388,Colebrook Estate,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.09
316388,Colebrook Estate,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.35
316388,Colebrook Estate,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.39
316388,Colebrook Estate,2023-08-12 05:40:00+00:00,feeder,30.0,N Current (RMS),A,23.9
316388,Colebrook Estate,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.9
316388,Colebrook Estate,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,33.5
316388,Colebrook Estate,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
316388,Colebrook Estate,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.06
316388,Colebrook Estate,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
316388,Colebrook Estate,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.72
316388,Colebrook Estate,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-8.88
316388,Colebrook Estate,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.72
316388,Colebrook Estate,2023-08-12 05:40:00+00:00,feeder,20.0,N Current (RMS),A,40.8
316388,Colebrook Estate,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.2
316388,Colebrook Estate,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.1
316388,Colebrook Estate,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,65.2
316388,Colebrook Estate,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
316388,Colebrook Estate,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
316388,Colebrook Estate,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
316388,Colebrook Estate,2023-08-12 05:40:00+00:00,feeder,10.0,N Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
316388,Colebrook Estate,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,30.6
316388,Colebrook Estate,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
316388,Colebrook Estate,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
316388,Colebrook Estate,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
316388,Colebrook Estate,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
316388,Colebrook Estate,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
316388,Colebrook Estate,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
316388,Colebrook Estate,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,18.32
316388,Colebrook Estate,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,-0.42
316388,Colebrook Estate,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,24.54
316388,Colebrook Estate,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,40.5
316388,Colebrook Estate,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,82.0
316388,Colebrook Estate,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,107.0
316388,Colebrook Estate,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
316388,Colebrook Estate,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.62
316388,Colebrook Estate,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.22
316388,Colebrook Estate,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.32
316388,Colebrook Estate,2023-08-12 05:30:00+00:00,feeder,30.0,N Current (RMS),A,24.0
316388,Colebrook Estate,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.2
316388,Colebrook Estate,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,37.7
316388,Colebrook Estate,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
316388,Colebrook Estate,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.38
316388,Colebrook Estate,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
316388,Colebrook Estate,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.36
316388,Colebrook Estate,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-9.6
316388,Colebrook Estate,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.76
316388,Colebrook Estate,2023-08-12 05:30:00+00:00,feeder,20.0,N Current (RMS),A,31.9
316388,Colebrook Estate,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.6
316388,Colebrook Estate,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.3
316388,Colebrook Estate,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,54.2
316388,Colebrook Estate,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
316388,Colebrook Estate,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
316388,Colebrook Estate,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
316388,Colebrook Estate,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
316388,Colebrook Estate,2023-08-12 05:30:00+00:00,feeder,10.0,N Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,30.6
316388,Colebrook Estate,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
316388,Colebrook Estate,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
316388,Colebrook Estate,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
316388,Colebrook Estate,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
316388,Colebrook Estate,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
316388,Colebrook Estate,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
316388,Colebrook Estate,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,16.91
316388,Colebrook Estate,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,0.06
316388,Colebrook Estate,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,21.43
316388,Colebrook Estate,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,26.5
316388,Colebrook Estate,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,76.3
316388,Colebrook Estate,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,13.0
316388,Colebrook Estate,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,95.6
316388,Colebrook Estate,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
316388,Colebrook Estate,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.23
316388,Colebrook Estate,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.56
316388,Colebrook Estate,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.15
316388,Colebrook Estate,2023-08-12 05:20:00+00:00,feeder,30.0,N Current (RMS),A,20.3
316388,Colebrook Estate,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.5
316388,Colebrook Estate,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.7
316388,Colebrook Estate,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
316388,Colebrook Estate,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.58
316388,Colebrook Estate,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
316388,Colebrook Estate,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.8
316388,Colebrook Estate,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-9.84
316388,Colebrook Estate,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.34
316388,Colebrook Estate,2023-08-12 05:20:00+00:00,feeder,20.0,N Current (RMS),A,24.6
316388,Colebrook Estate,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.6
316388,Colebrook Estate,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.5
316388,Colebrook Estate,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.7
316388,Colebrook Estate,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
316388,Colebrook Estate,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
316388,Colebrook Estate,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
316388,Colebrook Estate,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
316388,Colebrook Estate,2023-08-12 05:20:00+00:00,feeder,10.0,N Current (RMS),A,4.3
316388,Colebrook Estate,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,30.7
316388,Colebrook Estate,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
316388,Colebrook Estate,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
316388,Colebrook Estate,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
316388,Colebrook Estate,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
316388,Colebrook Estate,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
316388,Colebrook Estate,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
316388,Colebrook Estate,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,15.45
316388,Colebrook Estate,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,-1.76
316388,Colebrook Estate,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,17.1
316388,Colebrook Estate,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,16.0
316388,Colebrook Estate,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,70.1
316388,Colebrook Estate,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,77.2
316388,Colebrook Estate,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
316388,Colebrook Estate,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
316388,Colebrook Estate,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.11
316388,Colebrook Estate,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.9
316388,Colebrook Estate,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.52
316388,Colebrook Estate,2023-08-12 05:10:00+00:00,feeder,30.0,N Current (RMS),A,27.6
316388,Colebrook Estate,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
316388,Colebrook Estate,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,36.1
316388,Colebrook Estate,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
316388,Colebrook Estate,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.26
316388,Colebrook Estate,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.73
316388,Colebrook Estate,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-11.26
316388,Colebrook Estate,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.72
316388,Colebrook Estate,2023-08-12 05:10:00+00:00,feeder,20.0,N Current (RMS),A,30.0
316388,Colebrook Estate,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,51.2
316388,Colebrook Estate,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.8
316388,Colebrook Estate,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.7
316388,Colebrook Estate,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
316388,Colebrook Estate,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
316388,Colebrook Estate,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
316388,Colebrook Estate,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
316388,Colebrook Estate,2023-08-12 05:10:00+00:00,feeder,10.0,N Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,30.8
316388,Colebrook Estate,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
316388,Colebrook Estate,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
316388,Colebrook Estate,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
316388,Colebrook Estate,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
316388,Colebrook Estate,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
316388,Colebrook Estate,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
316388,Colebrook Estate,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,17.54
316388,Colebrook Estate,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,-1.6
316388,Colebrook Estate,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,18.93
316388,Colebrook Estate,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,33.6
316388,Colebrook Estate,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,78.3
316388,Colebrook Estate,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,23.7
316388,Colebrook Estate,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,83.7
316388,Colebrook Estate,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
316388,Colebrook Estate,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.19
316388,Colebrook Estate,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.64
316388,Colebrook Estate,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.7
316388,Colebrook Estate,2023-08-12 05:00:00+00:00,feeder,30.0,N Current (RMS),A,27.6
316388,Colebrook Estate,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.8
316388,Colebrook Estate,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
316388,Colebrook Estate,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,46.6
316388,Colebrook Estate,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
316388,Colebrook Estate,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.64
316388,Colebrook Estate,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
316388,Colebrook Estate,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.9
316388,Colebrook Estate,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-10.18
