Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.65
316388,Colebrook Estate,2023-08-12 05:00:00+00:00,feeder,20.0,N Current (RMS),A,27.0
316388,Colebrook Estate,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.7
316388,Colebrook Estate,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.7
316388,Colebrook Estate,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
316388,Colebrook Estate,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
316388,Colebrook Estate,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
316388,Colebrook Estate,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
316388,Colebrook Estate,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
316388,Colebrook Estate,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
316388,Colebrook Estate,2023-08-12 05:00:00+00:00,feeder,10.0,N Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,30.9
316388,Colebrook Estate,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
316388,Colebrook Estate,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
316388,Colebrook Estate,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
316388,Colebrook Estate,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
316388,Colebrook Estate,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
316388,Colebrook Estate,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
316388,Colebrook Estate,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,15.34
316388,Colebrook Estate,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,-2.69
316388,Colebrook Estate,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,20.02
316388,Colebrook Estate,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,30.4
316388,Colebrook Estate,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,69.3
316388,Colebrook Estate,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,16.9
316388,Colebrook Estate,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,88.6
316388,Colebrook Estate,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
316388,Colebrook Estate,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.34
316388,Colebrook Estate,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.37
316388,Colebrook Estate,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.74
316388,Colebrook Estate,2023-08-12 04:50:00+00:00,feeder,30.0,N Current (RMS),A,23.5
316388,Colebrook Estate,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
316388,Colebrook Estate,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
316388,Colebrook Estate,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,42.2
316388,Colebrook Estate,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
316388,Colebrook Estate,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.01
316388,Colebrook Estate,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
316388,Colebrook Estate,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.53
316388,Colebrook Estate,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-8.58
316388,Colebrook Estate,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.37
316388,Colebrook Estate,2023-08-12 04:50:00+00:00,feeder,20.0,N Current (RMS),A,24.0
316388,Colebrook Estate,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
316388,Colebrook Estate,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
316388,Colebrook Estate,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
316388,Colebrook Estate,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
316388,Colebrook Estate,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
316388,Colebrook Estate,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
316388,Colebrook Estate,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
316388,Colebrook Estate,2023-08-12 04:50:00+00:00,feeder,10.0,N Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,30.9
316388,Colebrook Estate,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
316388,Colebrook Estate,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
316388,Colebrook Estate,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
316388,Colebrook Estate,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
316388,Colebrook Estate,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
316388,Colebrook Estate,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
316388,Colebrook Estate,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,15.16
316388,Colebrook Estate,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,-1.39
316388,Colebrook Estate,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,18.47
316388,Colebrook Estate,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,24.8
316388,Colebrook Estate,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,68.8
316388,Colebrook Estate,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,82.4
316388,Colebrook Estate,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
316388,Colebrook Estate,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.58
316388,Colebrook Estate,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.2
316388,Colebrook Estate,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.99
316388,Colebrook Estate,2023-08-12 04:40:00+00:00,feeder,30.0,N Current (RMS),A,17.2
316388,Colebrook Estate,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.1
316388,Colebrook Estate,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.4
316388,Colebrook Estate,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.0
316388,Colebrook Estate,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
316388,Colebrook Estate,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.74
316388,Colebrook Estate,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
316388,Colebrook Estate,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.29
316388,Colebrook Estate,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,-8.63
316388,Colebrook Estate,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.46
316388,Colebrook Estate,2023-08-12 04:40:00+00:00,feeder,20.0,N Current (RMS),A,31.9
316388,Colebrook Estate,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.0
316388,Colebrook Estate,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.8
316388,Colebrook Estate,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
316388,Colebrook Estate,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
316388,Colebrook Estate,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
316388,Colebrook Estate,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
316388,Colebrook Estate,2023-08-12 04:40:00+00:00,feeder,10.0,N Current (RMS),A,4.5
316388,Colebrook Estate,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,31.0
316388,Colebrook Estate,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
316388,Colebrook Estate,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
316388,Colebrook Estate,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
316388,Colebrook Estate,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
316388,Colebrook Estate,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
316388,Colebrook Estate,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
316388,Colebrook Estate,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
316388,Colebrook Estate,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,16.12
316388,Colebrook Estate,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,-1.91
316388,Colebrook Estate,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,18.75
316388,Colebrook Estate,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,26.1
316388,Colebrook Estate,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,72.7
316388,Colebrook Estate,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,84.8
316388,Colebrook Estate,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
316388,Colebrook Estate,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.21
316388,Colebrook Estate,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.33
316388,Colebrook Estate,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.93
316388,Colebrook Estate,2023-08-12 04:30:00+00:00,feeder,30.0,N Current (RMS),A,17.0
316388,Colebrook Estate,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.5
316388,Colebrook Estate,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.4
316388,Colebrook Estate,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.4
316388,Colebrook Estate,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
316388,Colebrook Estate,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.74
316388,Colebrook Estate,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
316388,Colebrook Estate,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.95
316388,Colebrook Estate,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,-10.97
316388,Colebrook Estate,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.5
316388,Colebrook Estate,2023-08-12 04:30:00+00:00,feeder,20.0,N Current (RMS),A,23.2
316388,Colebrook Estate,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.4
316388,Colebrook Estate,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.2
316388,Colebrook Estate,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
316388,Colebrook Estate,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
316388,Colebrook Estate,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
316388,Colebrook Estate,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
316388,Colebrook Estate,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
316388,Colebrook Estate,2023-08-12 04:30:00+00:00,feeder,10.0,N Current (RMS),A,5.0
316388,Colebrook Estate,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,31.1
316388,Colebrook Estate,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
316388,Colebrook Estate,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
316388,Colebrook Estate,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
316388,Colebrook Estate,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
316388,Colebrook Estate,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
316388,Colebrook Estate,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
316388,Colebrook Estate,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
316388,Colebrook Estate,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,15.67
316388,Colebrook Estate,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,-3.86
316388,Colebrook Estate,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,15.96
316388,Colebrook Estate,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,18.4
316388,Colebrook Estate,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,70.3
316388,Colebrook Estate,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,17.8
316388,Colebrook Estate,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,72.3
316388,Colebrook Estate,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
316388,Colebrook Estate,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
316388,Colebrook Estate,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
316388,Colebrook Estate,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.02
316388,Colebrook Estate,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.06
316388,Colebrook Estate,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.64
316388,Colebrook Estate,2023-08-12 04:20:00+00:00,feeder,30.0,N Current (RMS),A,16.0
316388,Colebrook Estate,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
316388,Colebrook Estate,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.7
316388,Colebrook Estate,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.3
316388,Colebrook Estate,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
316388,Colebrook Estate,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.53
316388,Colebrook Estate,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.62
316388,Colebrook Estate,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,-7.88
316388,Colebrook Estate,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.49
316388,Colebrook Estate,2023-08-12 04:20:00+00:00,feeder,20.0,N Current (RMS),A,20.8
316388,Colebrook Estate,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.5
316388,Colebrook Estate,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
316388,Colebrook Estate,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
316388,Colebrook Estate,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.94
316388,Colebrook Estate,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
316388,Colebrook Estate,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
316388,Colebrook Estate,2023-08-12 04:20:00+00:00,feeder,10.0,N Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,31.3
316388,Colebrook Estate,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
316388,Colebrook Estate,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
316388,Colebrook Estate,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
316388,Colebrook Estate,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
316388,Colebrook Estate,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
316388,Colebrook Estate,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
316388,Colebrook Estate,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,15.58
316388,Colebrook Estate,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,-1.15
316388,Colebrook Estate,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,14.53
316388,Colebrook Estate,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,16.0
316388,Colebrook Estate,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,69.2
316388,Colebrook Estate,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,66.2
316388,Colebrook Estate,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.88
316388,Colebrook Estate,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
316388,Colebrook Estate,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
316388,Colebrook Estate,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.75
316388,Colebrook Estate,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.02
316388,Colebrook Estate,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.51
316388,Colebrook Estate,2023-08-12 04:10:00+00:00,feeder,30.0,N Current (RMS),A,20.3
316388,Colebrook Estate,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
316388,Colebrook Estate,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.7
316388,Colebrook Estate,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,34.6
316388,Colebrook Estate,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
316388,Colebrook Estate,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.29
316388,Colebrook Estate,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
316388,Colebrook Estate,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.55
316388,Colebrook Estate,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,-8.82
316388,Colebrook Estate,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.49
316388,Colebrook Estate,2023-08-12 04:10:00+00:00,feeder,20.0,N Current (RMS),A,20.5
316388,Colebrook Estate,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.3
316388,Colebrook Estate,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
316388,Colebrook Estate,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
316388,Colebrook Estate,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
316388,Colebrook Estate,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
316388,Colebrook Estate,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
316388,Colebrook Estate,2023-08-12 04:10:00+00:00,feeder,10.0,N Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,31.4
316388,Colebrook Estate,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
316388,Colebrook Estate,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
316388,Colebrook Estate,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
316388,Colebrook Estate,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
316388,Colebrook Estate,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
316388,Colebrook Estate,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
316388,Colebrook Estate,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
316388,Colebrook Estate,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,14.64
316388,Colebrook Estate,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,-1.97
316388,Colebrook Estate,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,15.7
316388,Colebrook Estate,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,24.0
316388,Colebrook Estate,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,66.4
316388,Colebrook Estate,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,71.5
316388,Colebrook Estate,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
316388,Colebrook Estate,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
316388,Colebrook Estate,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.11
316388,Colebrook Estate,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.46
316388,Colebrook Estate,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.54
316388,Colebrook Estate,2023-08-12 04:00:00+00:00,feeder,30.0,N Current (RMS),A,16.6
316388,Colebrook Estate,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.4
316388,Colebrook Estate,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.7
316388,Colebrook Estate,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.2
316388,Colebrook Estate,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
316388,Colebrook Estate,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.33
316388,Colebrook Estate,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
316388,Colebrook Estate,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.22
316388,Colebrook Estate,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,-8.28
316388,Colebrook Estate,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.91
316388,Colebrook Estate,2023-08-12 04:00:00+00:00,feeder,20.0,N Current (RMS),A,20.9
316388,Colebrook Estate,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
316388,Colebrook Estate,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
316388,Colebrook Estate,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.05
316388,Colebrook Estate,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
316388,Colebrook Estate,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
316388,Colebrook Estate,2023-08-12 04:00:00+00:00,feeder,10.0,N Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,31.5
316388,Colebrook Estate,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
316388,Colebrook Estate,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
316388,Colebrook Estate,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
316388,Colebrook Estate,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
316388,Colebrook Estate,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
316388,Colebrook Estate,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
316388,Colebrook Estate,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
316388,Colebrook Estate,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,16.39
316388,Colebrook Estate,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,-1.04
316388,Colebrook Estate,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,14.81
316388,Colebrook Estate,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,16.2
316388,Colebrook Estate,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,73.2
316388,Colebrook Estate,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,68.1
316388,Colebrook Estate,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
316388,Colebrook Estate,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
316388,Colebrook Estate,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
316388,Colebrook Estate,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.33
316388,Colebrook Estate,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.52
316388,Colebrook Estate,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.38
316388,Colebrook Estate,2023-08-12 03:50:00+00:00,feeder,30.0,N Current (RMS),A,16.6
316388,Colebrook Estate,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.9
316388,Colebrook Estate,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.7
316388,Colebrook Estate,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.8
316388,Colebrook Estate,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
316388,Colebrook Estate,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.72
316388,Colebrook Estate,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
316388,Colebrook Estate,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.7
316388,Colebrook Estate,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,-7.74
316388,Colebrook Estate,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.33
316388,Colebrook Estate,2023-08-12 03:50:00+00:00,feeder,20.0,N Current (RMS),A,23.2
316388,Colebrook Estate,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.1
316388,Colebrook Estate,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
316388,Colebrook Estate,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
316388,Colebrook Estate,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
316388,Colebrook Estate,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.16
316388,Colebrook Estate,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
316388,Colebrook Estate,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
316388,Colebrook Estate,2023-08-12 03:50:00+00:00,feeder,10.0,N Current (RMS),A,21.7
316388,Colebrook Estate,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.7
316388,Colebrook Estate,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,31.5
316388,Colebrook Estate,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
316388,Colebrook Estate,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
316388,Colebrook Estate,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
316388,Colebrook Estate,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
316388,Colebrook Estate,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
316388,Colebrook Estate,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
316388,Colebrook Estate,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
316388,Colebrook Estate,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,23.2
316388,Colebrook Estate,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,-0.56
316388,Colebrook Estate,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,15.88
316388,Colebrook Estate,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,29.5
316388,Colebrook Estate,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,100.7
316388,Colebrook Estate,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,71.0
316388,Colebrook Estate,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
316388,Colebrook Estate,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.95
316388,Colebrook Estate,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.56
316388,Colebrook Estate,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.45
316388,Colebrook Estate,2023-08-12 03:40:00+00:00,feeder,30.0,N Current (RMS),A,15.9
316388,Colebrook Estate,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.9
316388,Colebrook Estate,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
316388,Colebrook Estate,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.4
316388,Colebrook Estate,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
316388,Colebrook Estate,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.72
316388,Colebrook Estate,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
316388,Colebrook Estate,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.87
316388,Colebrook Estate,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,-7.95
316388,Colebrook Estate,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.76
316388,Colebrook Estate,2023-08-12 03:40:00+00:00,feeder,20.0,N Current (RMS),A,21.4
316388,Colebrook Estate,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
316388,Colebrook Estate,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
316388,Colebrook Estate,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
316388,Colebrook Estate,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
316388,Colebrook Estate,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.14
316388,Colebrook Estate,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
316388,Colebrook Estate,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
316388,Colebrook Estate,2023-08-12 03:40:00+00:00,feeder,10.0,N Current (RMS),A,28.0
316388,Colebrook Estate,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.5
316388,Colebrook Estate,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,31.6
316388,Colebrook Estate,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
316388,Colebrook Estate,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
316388,Colebrook Estate,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
316388,Colebrook Estate,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
316388,Colebrook Estate,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
316388,Colebrook Estate,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
316388,Colebrook Estate,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
316388,Colebrook Estate,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,24.96
316388,Colebrook Estate,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,-0.92
316388,Colebrook Estate,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,15.97
316388,Colebrook Estate,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,34.8
316388,Colebrook Estate,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,106.1
316388,Colebrook Estate,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,72.1
316388,Colebrook Estate,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
316388,Colebrook Estate,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
316388,Colebrook Estate,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.49
316388,Colebrook Estate,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.47
316388,Colebrook Estate,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.77
316388,Colebrook Estate,2023-08-12 03:30:00+00:00,feeder,30.0,N Current (RMS),A,16.6
316388,Colebrook Estate,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.9
316388,Colebrook Estate,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
316388,Colebrook Estate,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
316388,Colebrook Estate,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
316388,Colebrook Estate,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.05
316388,Colebrook Estate,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
316388,Colebrook Estate,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.99
316388,Colebrook Estate,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,-8.63
316388,Colebrook Estate,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.5
316388,Colebrook Estate,2023-08-12 03:30:00+00:00,feeder,20.0,N Current (RMS),A,21.8
316388,Colebrook Estate,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
316388,Colebrook Estate,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
316388,Colebrook Estate,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
316388,Colebrook Estate,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.08
316388,Colebrook Estate,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
316388,Colebrook Estate,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
316388,Colebrook Estate,2023-08-12 03:30:00+00:00,feeder,10.0,N Current (RMS),A,27.9
316388,Colebrook Estate,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,31.8
316388,Colebrook Estate,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
316388,Colebrook Estate,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
316388,Colebrook Estate,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
316388,Colebrook Estate,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
316388,Colebrook Estate,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
316388,Colebrook Estate,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
316388,Colebrook Estate,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,22.55
316388,Colebrook Estate,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,-1.67
316388,Colebrook Estate,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,15.75
316388,Colebrook Estate,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,41.6
316388,Colebrook Estate,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,97.1
316388,Colebrook Estate,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,72.1
316388,Colebrook Estate,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
316388,Colebrook Estate,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
316388,Colebrook Estate,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.41
316388,Colebrook Estate,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.9
316388,Colebrook Estate,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.4
316388,Colebrook Estate,2023-08-12 03:20:00+00:00,feeder,30.0,N Current (RMS),A,17.8
316388,Colebrook Estate,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.8
316388,Colebrook Estate,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
316388,Colebrook Estate,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.0
316388,Colebrook Estate,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
316388,Colebrook Estate,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.53
316388,Colebrook Estate,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
316388,Colebrook Estate,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.79
316388,Colebrook Estate,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,-8.36
316388,Colebrook Estate,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.69
316388,Colebrook Estate,2023-08-12 03:20:00+00:00,feeder,20.0,N Current (RMS),A,20.1
316388,Colebrook Estate,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.5
316388,Colebrook Estate,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
316388,Colebrook Estate,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
316388,Colebrook Estate,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.24
316388,Colebrook Estate,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
316388,Colebrook Estate,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
316388,Colebrook Estate,2023-08-12 03:20:00+00:00,feeder,10.0,N Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
316388,Colebrook Estate,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,31.9
316388,Colebrook Estate,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
316388,Colebrook Estate,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
316388,Colebrook Estate,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
316388,Colebrook Estate,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
316388,Colebrook Estate,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
316388,Colebrook Estate,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
316388,Colebrook Estate,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,18.44
316388,Colebrook Estate,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,-0.81
316388,Colebrook Estate,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,14.65
316388,Colebrook Estate,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,28.2
316388,Colebrook Estate,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,81.7
316388,Colebrook Estate,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,68.0
316388,Colebrook Estate,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
316388,Colebrook Estate,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
316388,Colebrook Estate,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
316388,Colebrook Estate,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.63
316388,Colebrook Estate,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.79
316388,Colebrook Estate,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.73
316388,Colebrook Estate,2023-08-12 03:10:00+00:00,feeder,30.0,N Current (RMS),A,17.7
316388,Colebrook Estate,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
316388,Colebrook Estate,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.5
316388,Colebrook Estate,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.7
316388,Colebrook Estate,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
316388,Colebrook Estate,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.75
316388,Colebrook Estate,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
316388,Colebrook Estate,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.07
316388,Colebrook Estate,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-7.77
316388,Colebrook Estate,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.22
316388,Colebrook Estate,2023-08-12 03:10:00+00:00,feeder,20.0,N Current (RMS),A,21.5
316388,Colebrook Estate,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.1
316388,Colebrook Estate,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
316388,Colebrook Estate,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.64
316388,Colebrook Estate,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
316388,Colebrook Estate,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
316388,Colebrook Estate,2023-08-12 03:10:00+00:00,feeder,10.0,N Current (RMS),A,14.9
316388,Colebrook Estate,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
316388,Colebrook Estate,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,32.0
316388,Colebrook Estate,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
316388,Colebrook Estate,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
316388,Colebrook Estate,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
316388,Colebrook Estate,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
316388,Colebrook Estate,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
316388,Colebrook Estate,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
316388,Colebrook Estate,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
316388,Colebrook Estate,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
316388,Colebrook Estate,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
316388,Colebrook Estate,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,19.34
316388,Colebrook Estate,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,-0.33
316388,Colebrook Estate,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,14.71
316388,Colebrook Estate,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,31.9
316388,Colebrook Estate,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,85.0
316388,Colebrook Estate,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,67.6
316388,Colebrook Estate,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
316388,Colebrook Estate,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
316388,Colebrook Estate,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.79
316388,Colebrook Estate,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.88
