Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.5
316388,Colebrook Estate,2023-08-12 03:00:00+00:00,feeder,30.0,N Current (RMS),A,17.6
316388,Colebrook Estate,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
316388,Colebrook Estate,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.6
316388,Colebrook Estate,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.9
316388,Colebrook Estate,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
316388,Colebrook Estate,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.73
316388,Colebrook Estate,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
316388,Colebrook Estate,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.46
316388,Colebrook Estate,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-7.66
316388,Colebrook Estate,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.21
316388,Colebrook Estate,2023-08-12 03:00:00+00:00,feeder,20.0,N Current (RMS),A,21.3
316388,Colebrook Estate,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.3
316388,Colebrook Estate,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
316388,Colebrook Estate,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
316388,Colebrook Estate,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
316388,Colebrook Estate,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.53
316388,Colebrook Estate,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
316388,Colebrook Estate,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.53
316388,Colebrook Estate,2023-08-12 03:00:00+00:00,feeder,10.0,N Current (RMS),A,14.9
316388,Colebrook Estate,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
316388,Colebrook Estate,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
316388,Colebrook Estate,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,32.1
316388,Colebrook Estate,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
316388,Colebrook Estate,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
316388,Colebrook Estate,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
316388,Colebrook Estate,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
316388,Colebrook Estate,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
316388,Colebrook Estate,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
316388,Colebrook Estate,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
316388,Colebrook Estate,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,18.79
316388,Colebrook Estate,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,-0.05
316388,Colebrook Estate,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,16.25
316388,Colebrook Estate,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,27.8
316388,Colebrook Estate,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,83.3
316388,Colebrook Estate,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,73.4
316388,Colebrook Estate,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
316388,Colebrook Estate,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.3
316388,Colebrook Estate,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.51
316388,Colebrook Estate,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.8
316388,Colebrook Estate,2023-08-12 02:50:00+00:00,feeder,30.0,N Current (RMS),A,17.1
316388,Colebrook Estate,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.9
316388,Colebrook Estate,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.5
316388,Colebrook Estate,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.3
316388,Colebrook Estate,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
316388,Colebrook Estate,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.84
316388,Colebrook Estate,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
316388,Colebrook Estate,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.41
316388,Colebrook Estate,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-7.71
316388,Colebrook Estate,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.46
316388,Colebrook Estate,2023-08-12 02:50:00+00:00,feeder,20.0,N Current (RMS),A,21.2
316388,Colebrook Estate,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.1
316388,Colebrook Estate,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
316388,Colebrook Estate,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
316388,Colebrook Estate,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.79
316388,Colebrook Estate,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
316388,Colebrook Estate,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
316388,Colebrook Estate,2023-08-12 02:50:00+00:00,feeder,10.0,N Current (RMS),A,25.8
316388,Colebrook Estate,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,32.2
316388,Colebrook Estate,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
316388,Colebrook Estate,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
316388,Colebrook Estate,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
316388,Colebrook Estate,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
316388,Colebrook Estate,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
316388,Colebrook Estate,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
316388,Colebrook Estate,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,21.51
316388,Colebrook Estate,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,-0.62
316388,Colebrook Estate,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,15.05
316388,Colebrook Estate,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,39.8
316388,Colebrook Estate,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,93.8
316388,Colebrook Estate,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,67.8
316388,Colebrook Estate,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
316388,Colebrook Estate,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
316388,Colebrook Estate,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
316388,Colebrook Estate,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.98
316388,Colebrook Estate,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.66
316388,Colebrook Estate,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.08
316388,Colebrook Estate,2023-08-12 02:40:00+00:00,feeder,30.0,N Current (RMS),A,18.7
316388,Colebrook Estate,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.8
316388,Colebrook Estate,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.7
316388,Colebrook Estate,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
316388,Colebrook Estate,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.52
316388,Colebrook Estate,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
316388,Colebrook Estate,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.4
316388,Colebrook Estate,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-8.18
316388,Colebrook Estate,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.28
316388,Colebrook Estate,2023-08-12 02:40:00+00:00,feeder,20.0,N Current (RMS),A,21.0
316388,Colebrook Estate,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.1
316388,Colebrook Estate,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
316388,Colebrook Estate,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
316388,Colebrook Estate,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.84
316388,Colebrook Estate,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
316388,Colebrook Estate,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
316388,Colebrook Estate,2023-08-12 02:40:00+00:00,feeder,10.0,N Current (RMS),A,26.0
316388,Colebrook Estate,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.4
316388,Colebrook Estate,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,32.4
316388,Colebrook Estate,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
316388,Colebrook Estate,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
316388,Colebrook Estate,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
316388,Colebrook Estate,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
316388,Colebrook Estate,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
316388,Colebrook Estate,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
316388,Colebrook Estate,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
316388,Colebrook Estate,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,21.22
316388,Colebrook Estate,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,-0.87
316388,Colebrook Estate,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,15.12
316388,Colebrook Estate,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,41.1
316388,Colebrook Estate,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,93.3
316388,Colebrook Estate,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,68.5
316388,Colebrook Estate,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
316388,Colebrook Estate,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.75
316388,Colebrook Estate,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.5
316388,Colebrook Estate,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
316388,Colebrook Estate,2023-08-12 02:30:00+00:00,feeder,30.0,N Current (RMS),A,16.9
316388,Colebrook Estate,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.3
316388,Colebrook Estate,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.2
316388,Colebrook Estate,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.8
316388,Colebrook Estate,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
316388,Colebrook Estate,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.49
316388,Colebrook Estate,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
316388,Colebrook Estate,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.34
316388,Colebrook Estate,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-8.47
316388,Colebrook Estate,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.64
316388,Colebrook Estate,2023-08-12 02:30:00+00:00,feeder,20.0,N Current (RMS),A,20.2
316388,Colebrook Estate,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
316388,Colebrook Estate,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
316388,Colebrook Estate,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
316388,Colebrook Estate,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
316388,Colebrook Estate,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.13
316388,Colebrook Estate,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
316388,Colebrook Estate,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
316388,Colebrook Estate,2023-08-12 02:30:00+00:00,feeder,10.0,N Current (RMS),A,27.4
316388,Colebrook Estate,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.3
316388,Colebrook Estate,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,32.5
316388,Colebrook Estate,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
316388,Colebrook Estate,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
316388,Colebrook Estate,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
316388,Colebrook Estate,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
316388,Colebrook Estate,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
316388,Colebrook Estate,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
316388,Colebrook Estate,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,22.23
316388,Colebrook Estate,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,-1.44
316388,Colebrook Estate,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,15.34
316388,Colebrook Estate,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,96.2
316388,Colebrook Estate,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,69.0
316388,Colebrook Estate,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
316388,Colebrook Estate,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
316388,Colebrook Estate,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.46
316388,Colebrook Estate,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.86
316388,Colebrook Estate,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.27
316388,Colebrook Estate,2023-08-12 02:20:00+00:00,feeder,30.0,N Current (RMS),A,17.6
316388,Colebrook Estate,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.3
316388,Colebrook Estate,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
316388,Colebrook Estate,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.6
316388,Colebrook Estate,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
316388,Colebrook Estate,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.66
316388,Colebrook Estate,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
316388,Colebrook Estate,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.28
316388,Colebrook Estate,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,-8.35
316388,Colebrook Estate,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.88
316388,Colebrook Estate,2023-08-12 02:20:00+00:00,feeder,20.0,N Current (RMS),A,22.0
316388,Colebrook Estate,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
316388,Colebrook Estate,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.7
316388,Colebrook Estate,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
316388,Colebrook Estate,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.34
316388,Colebrook Estate,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
316388,Colebrook Estate,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
316388,Colebrook Estate,2023-08-12 02:20:00+00:00,feeder,10.0,N Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
316388,Colebrook Estate,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,32.6
316388,Colebrook Estate,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
316388,Colebrook Estate,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
316388,Colebrook Estate,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
316388,Colebrook Estate,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
316388,Colebrook Estate,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
316388,Colebrook Estate,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
316388,Colebrook Estate,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,18.09
316388,Colebrook Estate,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,-0.75
316388,Colebrook Estate,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,16.69
316388,Colebrook Estate,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,26.0
316388,Colebrook Estate,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,80.1
316388,Colebrook Estate,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,74.0
316388,Colebrook Estate,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
316388,Colebrook Estate,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.4
316388,Colebrook Estate,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.12
316388,Colebrook Estate,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.96
316388,Colebrook Estate,2023-08-12 02:10:00+00:00,feeder,30.0,N Current (RMS),A,17.4
316388,Colebrook Estate,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.9
316388,Colebrook Estate,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
316388,Colebrook Estate,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
316388,Colebrook Estate,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.66
316388,Colebrook Estate,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.64
316388,Colebrook Estate,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,-8.84
316388,Colebrook Estate,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.92
316388,Colebrook Estate,2023-08-12 02:10:00+00:00,feeder,20.0,N Current (RMS),A,20.5
316388,Colebrook Estate,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.8
316388,Colebrook Estate,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
316388,Colebrook Estate,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
316388,Colebrook Estate,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
316388,Colebrook Estate,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.36
316388,Colebrook Estate,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
316388,Colebrook Estate,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
316388,Colebrook Estate,2023-08-12 02:10:00+00:00,feeder,10.0,N Current (RMS),A,13.4
316388,Colebrook Estate,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
316388,Colebrook Estate,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,32.7
316388,Colebrook Estate,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
316388,Colebrook Estate,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
316388,Colebrook Estate,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
316388,Colebrook Estate,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
316388,Colebrook Estate,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
316388,Colebrook Estate,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
316388,Colebrook Estate,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,18.41
316388,Colebrook Estate,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,-1.18
316388,Colebrook Estate,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,15.4
316388,Colebrook Estate,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,27.0
316388,Colebrook Estate,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,80.4
316388,Colebrook Estate,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,68.8
316388,Colebrook Estate,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
316388,Colebrook Estate,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
316388,Colebrook Estate,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.76
316388,Colebrook Estate,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.59
316388,Colebrook Estate,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.2
316388,Colebrook Estate,2023-08-12 02:00:00+00:00,feeder,30.0,N Current (RMS),A,18.4
316388,Colebrook Estate,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
316388,Colebrook Estate,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
316388,Colebrook Estate,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.3
316388,Colebrook Estate,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
316388,Colebrook Estate,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.79
316388,Colebrook Estate,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
316388,Colebrook Estate,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.31
316388,Colebrook Estate,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,-8.84
316388,Colebrook Estate,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.88
316388,Colebrook Estate,2023-08-12 02:00:00+00:00,feeder,20.0,N Current (RMS),A,21.8
316388,Colebrook Estate,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.2
316388,Colebrook Estate,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.9
316388,Colebrook Estate,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
316388,Colebrook Estate,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
316388,Colebrook Estate,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.27
316388,Colebrook Estate,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
316388,Colebrook Estate,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
316388,Colebrook Estate,2023-08-12 02:00:00+00:00,feeder,10.0,N Current (RMS),A,11.9
316388,Colebrook Estate,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
316388,Colebrook Estate,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,32.9
316388,Colebrook Estate,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
316388,Colebrook Estate,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
316388,Colebrook Estate,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
316388,Colebrook Estate,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
316388,Colebrook Estate,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
316388,Colebrook Estate,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
316388,Colebrook Estate,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,20.34
316388,Colebrook Estate,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,-0.51
316388,Colebrook Estate,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,15.51
316388,Colebrook Estate,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,26.1
316388,Colebrook Estate,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,88.1
316388,Colebrook Estate,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,69.3
316388,Colebrook Estate,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
316388,Colebrook Estate,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
316388,Colebrook Estate,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.58
316388,Colebrook Estate,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.7
316388,Colebrook Estate,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.65
316388,Colebrook Estate,2023-08-12 01:50:00+00:00,feeder,30.0,N Current (RMS),A,16.8
316388,Colebrook Estate,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
316388,Colebrook Estate,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
316388,Colebrook Estate,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.8
316388,Colebrook Estate,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
316388,Colebrook Estate,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.0
316388,Colebrook Estate,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
316388,Colebrook Estate,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.94
316388,Colebrook Estate,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,-9.32
316388,Colebrook Estate,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.84
316388,Colebrook Estate,2023-08-12 01:50:00+00:00,feeder,20.0,N Current (RMS),A,23.7
316388,Colebrook Estate,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.3
316388,Colebrook Estate,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.5
316388,Colebrook Estate,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
316388,Colebrook Estate,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
316388,Colebrook Estate,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.07
316388,Colebrook Estate,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
316388,Colebrook Estate,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
316388,Colebrook Estate,2023-08-12 01:50:00+00:00,feeder,10.0,N Current (RMS),A,11.3
316388,Colebrook Estate,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
316388,Colebrook Estate,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,33.0
316388,Colebrook Estate,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
316388,Colebrook Estate,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
316388,Colebrook Estate,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
316388,Colebrook Estate,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
316388,Colebrook Estate,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
316388,Colebrook Estate,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
316388,Colebrook Estate,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,20.59
316388,Colebrook Estate,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,-1.74
316388,Colebrook Estate,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,15.78
316388,Colebrook Estate,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,25.3
316388,Colebrook Estate,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,89.2
316388,Colebrook Estate,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,69.9
316388,Colebrook Estate,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.57
316388,Colebrook Estate,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
316388,Colebrook Estate,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.43
316388,Colebrook Estate,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.55
316388,Colebrook Estate,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.19
316388,Colebrook Estate,2023-08-12 01:40:00+00:00,feeder,30.0,N Current (RMS),A,17.6
316388,Colebrook Estate,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.4
316388,Colebrook Estate,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,33.8
316388,Colebrook Estate,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.7
316388,Colebrook Estate,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
316388,Colebrook Estate,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.56
316388,Colebrook Estate,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
316388,Colebrook Estate,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.9
316388,Colebrook Estate,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,-8.74
316388,Colebrook Estate,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.94
316388,Colebrook Estate,2023-08-12 01:40:00+00:00,feeder,20.0,N Current (RMS),A,23.4
316388,Colebrook Estate,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.5
316388,Colebrook Estate,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.6
316388,Colebrook Estate,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
316388,Colebrook Estate,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
316388,Colebrook Estate,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.31
316388,Colebrook Estate,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
316388,Colebrook Estate,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
316388,Colebrook Estate,2023-08-12 01:40:00+00:00,feeder,10.0,N Current (RMS),A,13.6
316388,Colebrook Estate,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
316388,Colebrook Estate,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,33.1
316388,Colebrook Estate,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
316388,Colebrook Estate,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
316388,Colebrook Estate,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
316388,Colebrook Estate,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
316388,Colebrook Estate,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
316388,Colebrook Estate,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
316388,Colebrook Estate,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,21.65
316388,Colebrook Estate,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,0.42
316388,Colebrook Estate,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,16.43
316388,Colebrook Estate,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,25.7
316388,Colebrook Estate,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,94.6
316388,Colebrook Estate,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,71.4
316388,Colebrook Estate,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.6
316388,Colebrook Estate,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
316388,Colebrook Estate,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.87
316388,Colebrook Estate,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
316388,Colebrook Estate,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.59
316388,Colebrook Estate,2023-08-12 01:30:00+00:00,feeder,30.0,N Current (RMS),A,18.9
316388,Colebrook Estate,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.3
316388,Colebrook Estate,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
316388,Colebrook Estate,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.1
316388,Colebrook Estate,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
316388,Colebrook Estate,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.98
316388,Colebrook Estate,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
316388,Colebrook Estate,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.52
316388,Colebrook Estate,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,-9.41
316388,Colebrook Estate,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.82
316388,Colebrook Estate,2023-08-12 01:30:00+00:00,feeder,20.0,N Current (RMS),A,22.1
316388,Colebrook Estate,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
316388,Colebrook Estate,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.1
316388,Colebrook Estate,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
316388,Colebrook Estate,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
316388,Colebrook Estate,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
316388,Colebrook Estate,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.14
316388,Colebrook Estate,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
316388,Colebrook Estate,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
316388,Colebrook Estate,2023-08-12 01:30:00+00:00,feeder,10.0,N Current (RMS),A,13.4
316388,Colebrook Estate,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
316388,Colebrook Estate,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,33.2
316388,Colebrook Estate,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
316388,Colebrook Estate,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
316388,Colebrook Estate,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
316388,Colebrook Estate,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
316388,Colebrook Estate,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
316388,Colebrook Estate,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,19.53
316388,Colebrook Estate,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,-1.72
316388,Colebrook Estate,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,15.75
316388,Colebrook Estate,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,25.1
316388,Colebrook Estate,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,86.2
316388,Colebrook Estate,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,70.3
316388,Colebrook Estate,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.65
316388,Colebrook Estate,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
316388,Colebrook Estate,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.4
316388,Colebrook Estate,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.64
316388,Colebrook Estate,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.26
316388,Colebrook Estate,2023-08-12 01:20:00+00:00,feeder,30.0,N Current (RMS),A,18.8
316388,Colebrook Estate,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
316388,Colebrook Estate,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.6
316388,Colebrook Estate,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.7
316388,Colebrook Estate,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
316388,Colebrook Estate,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.73
316388,Colebrook Estate,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
316388,Colebrook Estate,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.41
316388,Colebrook Estate,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,-8.8
316388,Colebrook Estate,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.04
316388,Colebrook Estate,2023-08-12 01:20:00+00:00,feeder,20.0,N Current (RMS),A,22.6
316388,Colebrook Estate,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.3
316388,Colebrook Estate,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.1
316388,Colebrook Estate,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
316388,Colebrook Estate,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
316388,Colebrook Estate,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
316388,Colebrook Estate,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
316388,Colebrook Estate,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
316388,Colebrook Estate,2023-08-12 01:20:00+00:00,feeder,10.0,N Current (RMS),A,4.7
316388,Colebrook Estate,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,33.4
316388,Colebrook Estate,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
316388,Colebrook Estate,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
316388,Colebrook Estate,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
316388,Colebrook Estate,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
316388,Colebrook Estate,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
316388,Colebrook Estate,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
316388,Colebrook Estate,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,15.17
316388,Colebrook Estate,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,-1.38
316388,Colebrook Estate,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,15.79
316388,Colebrook Estate,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,18.1
316388,Colebrook Estate,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,68.8
316388,Colebrook Estate,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,70.3
316388,Colebrook Estate,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
316388,Colebrook Estate,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.73
316388,Colebrook Estate,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.47
316388,Colebrook Estate,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.43
316388,Colebrook Estate,2023-08-12 01:10:00+00:00,feeder,30.0,N Current (RMS),A,19.6
316388,Colebrook Estate,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
316388,Colebrook Estate,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.2
316388,Colebrook Estate,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.0
316388,Colebrook Estate,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
316388,Colebrook Estate,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.81
316388,Colebrook Estate,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
316388,Colebrook Estate,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.15
316388,Colebrook Estate,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,-8.42
316388,Colebrook Estate,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.81
316388,Colebrook Estate,2023-08-12 01:10:00+00:00,feeder,20.0,N Current (RMS),A,22.7
316388,Colebrook Estate,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
316388,Colebrook Estate,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
316388,Colebrook Estate,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
316388,Colebrook Estate,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
316388,Colebrook Estate,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
316388,Colebrook Estate,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
316388,Colebrook Estate,2023-08-12 01:10:00+00:00,feeder,10.0,N Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,33.5
316388,Colebrook Estate,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
316388,Colebrook Estate,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
316388,Colebrook Estate,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
316388,Colebrook Estate,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
316388,Colebrook Estate,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
316388,Colebrook Estate,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
316388,Colebrook Estate,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
316388,Colebrook Estate,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,15.42
