Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,-0.99
316388,Colebrook Estate,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,16.6
316388,Colebrook Estate,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,22.9
316388,Colebrook Estate,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,68.3
316388,Colebrook Estate,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,72.6
316388,Colebrook Estate,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.82
316388,Colebrook Estate,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
316388,Colebrook Estate,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
316388,Colebrook Estate,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.09
316388,Colebrook Estate,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.52
316388,Colebrook Estate,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.16
316388,Colebrook Estate,2023-08-12 01:00:00+00:00,feeder,30.0,N Current (RMS),A,31.1
316388,Colebrook Estate,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.3
316388,Colebrook Estate,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.6
316388,Colebrook Estate,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,50.7
316388,Colebrook Estate,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
316388,Colebrook Estate,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.83
316388,Colebrook Estate,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.87
316388,Colebrook Estate,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,-8.59
316388,Colebrook Estate,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.19
316388,Colebrook Estate,2023-08-12 01:00:00+00:00,feeder,20.0,N Current (RMS),A,21.8
316388,Colebrook Estate,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.3
316388,Colebrook Estate,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
316388,Colebrook Estate,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
316388,Colebrook Estate,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
316388,Colebrook Estate,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
316388,Colebrook Estate,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
316388,Colebrook Estate,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
316388,Colebrook Estate,2023-08-12 01:00:00+00:00,feeder,10.0,N Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,33.7
316388,Colebrook Estate,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
316388,Colebrook Estate,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
316388,Colebrook Estate,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
316388,Colebrook Estate,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
316388,Colebrook Estate,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
316388,Colebrook Estate,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
316388,Colebrook Estate,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
316388,Colebrook Estate,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
316388,Colebrook Estate,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,15.32
316388,Colebrook Estate,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,-1.04
316388,Colebrook Estate,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,20.73
316388,Colebrook Estate,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,32.3
316388,Colebrook Estate,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,69.8
316388,Colebrook Estate,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,88.1
316388,Colebrook Estate,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
316388,Colebrook Estate,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
316388,Colebrook Estate,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
316388,Colebrook Estate,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.88
316388,Colebrook Estate,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.84
316388,Colebrook Estate,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.93
316388,Colebrook Estate,2023-08-12 00:50:00+00:00,feeder,30.0,N Current (RMS),A,26.5
316388,Colebrook Estate,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.3
316388,Colebrook Estate,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
316388,Colebrook Estate,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,45.5
316388,Colebrook Estate,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
316388,Colebrook Estate,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
316388,Colebrook Estate,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.77
316388,Colebrook Estate,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,-8.74
316388,Colebrook Estate,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.72
316388,Colebrook Estate,2023-08-12 00:50:00+00:00,feeder,20.0,N Current (RMS),A,22.6
316388,Colebrook Estate,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.7
316388,Colebrook Estate,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
316388,Colebrook Estate,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
316388,Colebrook Estate,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
316388,Colebrook Estate,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
316388,Colebrook Estate,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
316388,Colebrook Estate,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
316388,Colebrook Estate,2023-08-12 00:50:00+00:00,feeder,10.0,N Current (RMS),A,4.2
316388,Colebrook Estate,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,33.8
316388,Colebrook Estate,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
316388,Colebrook Estate,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
316388,Colebrook Estate,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
316388,Colebrook Estate,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
316388,Colebrook Estate,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
316388,Colebrook Estate,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
316388,Colebrook Estate,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
316388,Colebrook Estate,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
316388,Colebrook Estate,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,16.16
316388,Colebrook Estate,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,-0.95
316388,Colebrook Estate,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,20.11
316388,Colebrook Estate,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,26.0
316388,Colebrook Estate,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,72.6
316388,Colebrook Estate,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,85.3
316388,Colebrook Estate,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
316388,Colebrook Estate,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.04
316388,Colebrook Estate,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
316388,Colebrook Estate,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.29
316388,Colebrook Estate,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.54
316388,Colebrook Estate,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.44
316388,Colebrook Estate,2023-08-12 00:40:00+00:00,feeder,30.0,N Current (RMS),A,19.4
316388,Colebrook Estate,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.3
316388,Colebrook Estate,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,34.3
316388,Colebrook Estate,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.2
316388,Colebrook Estate,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
316388,Colebrook Estate,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.14
316388,Colebrook Estate,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
316388,Colebrook Estate,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.61
316388,Colebrook Estate,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-9.62
316388,Colebrook Estate,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.55
316388,Colebrook Estate,2023-08-12 00:40:00+00:00,feeder,20.0,N Current (RMS),A,22.5
316388,Colebrook Estate,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
316388,Colebrook Estate,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.1
316388,Colebrook Estate,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
316388,Colebrook Estate,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
316388,Colebrook Estate,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
316388,Colebrook Estate,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
316388,Colebrook Estate,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
316388,Colebrook Estate,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
316388,Colebrook Estate,2023-08-12 00:40:00+00:00,feeder,10.0,N Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,34.0
316388,Colebrook Estate,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
316388,Colebrook Estate,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
316388,Colebrook Estate,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
316388,Colebrook Estate,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
316388,Colebrook Estate,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
316388,Colebrook Estate,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
316388,Colebrook Estate,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,16.85
316388,Colebrook Estate,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,-0.12
316388,Colebrook Estate,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,16.37
316388,Colebrook Estate,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,12.5
316388,Colebrook Estate,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,73.6
316388,Colebrook Estate,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,3.8
316388,Colebrook Estate,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,72.7
316388,Colebrook Estate,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
316388,Colebrook Estate,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.36
316388,Colebrook Estate,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
316388,Colebrook Estate,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.87
316388,Colebrook Estate,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.72
316388,Colebrook Estate,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.59
316388,Colebrook Estate,2023-08-12 00:30:00+00:00,feeder,30.0,N Current (RMS),A,20.6
316388,Colebrook Estate,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
316388,Colebrook Estate,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,39.3
316388,Colebrook Estate,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.9
316388,Colebrook Estate,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
316388,Colebrook Estate,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.98
316388,Colebrook Estate,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
316388,Colebrook Estate,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.48
316388,Colebrook Estate,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-8.91
316388,Colebrook Estate,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.3
316388,Colebrook Estate,2023-08-12 00:30:00+00:00,feeder,20.0,N Current (RMS),A,23.2
316388,Colebrook Estate,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.4
316388,Colebrook Estate,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.8
316388,Colebrook Estate,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.8
316388,Colebrook Estate,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
316388,Colebrook Estate,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
316388,Colebrook Estate,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
316388,Colebrook Estate,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
316388,Colebrook Estate,2023-08-12 00:30:00+00:00,feeder,10.0,N Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,34.1
316388,Colebrook Estate,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
316388,Colebrook Estate,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
316388,Colebrook Estate,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
316388,Colebrook Estate,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
316388,Colebrook Estate,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
316388,Colebrook Estate,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
316388,Colebrook Estate,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
316388,Colebrook Estate,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,16.94
316388,Colebrook Estate,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,1.59
316388,Colebrook Estate,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,17.37
316388,Colebrook Estate,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,12.7
316388,Colebrook Estate,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,73.9
316388,Colebrook Estate,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,75.9
316388,Colebrook Estate,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
316388,Colebrook Estate,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.21
316388,Colebrook Estate,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
316388,Colebrook Estate,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.74
316388,Colebrook Estate,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.43
316388,Colebrook Estate,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.35
316388,Colebrook Estate,2023-08-12 00:20:00+00:00,feeder,30.0,N Current (RMS),A,22.2
316388,Colebrook Estate,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.1
316388,Colebrook Estate,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,45.9
316388,Colebrook Estate,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,35.7
316388,Colebrook Estate,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
316388,Colebrook Estate,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.39
316388,Colebrook Estate,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
316388,Colebrook Estate,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.69
316388,Colebrook Estate,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-9.24
316388,Colebrook Estate,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.19
316388,Colebrook Estate,2023-08-12 00:20:00+00:00,feeder,20.0,N Current (RMS),A,24.2
316388,Colebrook Estate,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.3
316388,Colebrook Estate,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.3
316388,Colebrook Estate,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
316388,Colebrook Estate,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
316388,Colebrook Estate,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
316388,Colebrook Estate,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
316388,Colebrook Estate,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
316388,Colebrook Estate,2023-08-12 00:20:00+00:00,feeder,10.0,N Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,34.2
316388,Colebrook Estate,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
316388,Colebrook Estate,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
316388,Colebrook Estate,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
316388,Colebrook Estate,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
316388,Colebrook Estate,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
316388,Colebrook Estate,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
316388,Colebrook Estate,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
316388,Colebrook Estate,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,19.12
316388,Colebrook Estate,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,3.16
316388,Colebrook Estate,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,17.04
316388,Colebrook Estate,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,13.1
316388,Colebrook Estate,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,81.8
316388,Colebrook Estate,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,14.5
316388,Colebrook Estate,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,74.8
316388,Colebrook Estate,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
316388,Colebrook Estate,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.74
316388,Colebrook Estate,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
316388,Colebrook Estate,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.9
316388,Colebrook Estate,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.77
316388,Colebrook Estate,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.48
316388,Colebrook Estate,2023-08-12 00:10:00+00:00,feeder,30.0,N Current (RMS),A,30.9
316388,Colebrook Estate,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.7
316388,Colebrook Estate,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,57.8
316388,Colebrook Estate,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.7
316388,Colebrook Estate,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
316388,Colebrook Estate,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.36
316388,Colebrook Estate,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
316388,Colebrook Estate,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.13
316388,Colebrook Estate,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-9.79
316388,Colebrook Estate,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.69
316388,Colebrook Estate,2023-08-12 00:10:00+00:00,feeder,20.0,N Current (RMS),A,23.5
316388,Colebrook Estate,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.6
316388,Colebrook Estate,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.3
316388,Colebrook Estate,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.7
316388,Colebrook Estate,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
316388,Colebrook Estate,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
316388,Colebrook Estate,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
316388,Colebrook Estate,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.26
316388,Colebrook Estate,2023-08-12 00:10:00+00:00,feeder,10.0,N Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,34.4
316388,Colebrook Estate,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
316388,Colebrook Estate,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
316388,Colebrook Estate,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
316388,Colebrook Estate,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
316388,Colebrook Estate,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
316388,Colebrook Estate,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
316388,Colebrook Estate,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
316388,Colebrook Estate,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,19.02
316388,Colebrook Estate,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,5.88
316388,Colebrook Estate,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,17.43
316388,Colebrook Estate,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,20.7
316388,Colebrook Estate,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,81.6
316388,Colebrook Estate,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,24.0
316388,Colebrook Estate,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,76.8
316388,Colebrook Estate,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
316388,Colebrook Estate,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.81
316388,Colebrook Estate,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
316388,Colebrook Estate,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.91
316388,Colebrook Estate,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.62
316388,Colebrook Estate,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.38
316388,Colebrook Estate,2023-08-12 00:00:00+00:00,feeder,30.0,N Current (RMS),A,33.2
316388,Colebrook Estate,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.5
316388,Colebrook Estate,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,57.5
316388,Colebrook Estate,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
316388,Colebrook Estate,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
316388,Colebrook Estate,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.97
316388,Colebrook Estate,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.84
316388,Colebrook Estate,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-10.31
316388,Colebrook Estate,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.57
316388,Colebrook Estate,2023-08-12 00:00:00+00:00,feeder,20.0,N Current (RMS),A,26.2
316388,Colebrook Estate,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.4
316388,Colebrook Estate,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.3
316388,Colebrook Estate,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
316388,Colebrook Estate,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
316388,Colebrook Estate,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
316388,Colebrook Estate,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
316388,Colebrook Estate,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.92
316388,Colebrook Estate,2023-08-12 00:00:00+00:00,feeder,10.0,N Current (RMS),A,13.0
316388,Colebrook Estate,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
316388,Colebrook Estate,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,34.6
316388,Colebrook Estate,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
316388,Colebrook Estate,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
316388,Colebrook Estate,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
316388,Colebrook Estate,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
316388,Colebrook Estate,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
316388,Colebrook Estate,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
316388,Colebrook Estate,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
316388,Colebrook Estate,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,17.24
316388,Colebrook Estate,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,5.43
316388,Colebrook Estate,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,17.87
316388,Colebrook Estate,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,23.8
316388,Colebrook Estate,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,75.6
316388,Colebrook Estate,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,22.7
316388,Colebrook Estate,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,78.8
316388,Colebrook Estate,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
316388,Colebrook Estate,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
316388,Colebrook Estate,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.01
316388,Colebrook Estate,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.64
316388,Colebrook Estate,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.4
316388,Colebrook Estate,2023-08-13 23:50:00+00:00,feeder,30.0,N Current (RMS),A,19.1
316388,Colebrook Estate,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
316388,Colebrook Estate,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.4
316388,Colebrook Estate,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
316388,Colebrook Estate,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
316388,Colebrook Estate,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.69
316388,Colebrook Estate,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.38
316388,Colebrook Estate,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-8.35
316388,Colebrook Estate,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
316388,Colebrook Estate,2023-08-13 23:50:00+00:00,feeder,20.0,N Current (RMS),A,24.8
316388,Colebrook Estate,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.8
316388,Colebrook Estate,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
316388,Colebrook Estate,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
316388,Colebrook Estate,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
316388,Colebrook Estate,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
316388,Colebrook Estate,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
316388,Colebrook Estate,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
316388,Colebrook Estate,2023-08-13 23:50:00+00:00,feeder,10.0,N Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,32.5
316388,Colebrook Estate,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
316388,Colebrook Estate,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
316388,Colebrook Estate,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
316388,Colebrook Estate,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
316388,Colebrook Estate,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
316388,Colebrook Estate,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
316388,Colebrook Estate,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
316388,Colebrook Estate,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,17.96
316388,Colebrook Estate,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,0.41
316388,Colebrook Estate,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,16.97
316388,Colebrook Estate,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,14.4
316388,Colebrook Estate,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,79.8
316388,Colebrook Estate,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,75.4
316388,Colebrook Estate,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
316388,Colebrook Estate,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
316388,Colebrook Estate,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.09
316388,Colebrook Estate,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.82
316388,Colebrook Estate,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.62
316388,Colebrook Estate,2023-08-13 23:40:00+00:00,feeder,30.0,N Current (RMS),A,20.7
316388,Colebrook Estate,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,35.8
316388,Colebrook Estate,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.0
316388,Colebrook Estate,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.4
316388,Colebrook Estate,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
316388,Colebrook Estate,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.34
316388,Colebrook Estate,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
316388,Colebrook Estate,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.41
316388,Colebrook Estate,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-9.48
316388,Colebrook Estate,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.71
316388,Colebrook Estate,2023-08-13 23:40:00+00:00,feeder,20.0,N Current (RMS),A,23.6
316388,Colebrook Estate,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.1
316388,Colebrook Estate,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.6
316388,Colebrook Estate,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
316388,Colebrook Estate,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
316388,Colebrook Estate,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
316388,Colebrook Estate,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
316388,Colebrook Estate,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
316388,Colebrook Estate,2023-08-13 23:40:00+00:00,feeder,10.0,N Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
316388,Colebrook Estate,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,32.7
316388,Colebrook Estate,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
316388,Colebrook Estate,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
316388,Colebrook Estate,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
316388,Colebrook Estate,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
316388,Colebrook Estate,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
316388,Colebrook Estate,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
316388,Colebrook Estate,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
316388,Colebrook Estate,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,20.53
316388,Colebrook Estate,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,-0.4
316388,Colebrook Estate,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,16.82
316388,Colebrook Estate,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,19.7
316388,Colebrook Estate,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,89.1
316388,Colebrook Estate,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,75.4
316388,Colebrook Estate,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
316388,Colebrook Estate,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.41
316388,Colebrook Estate,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.44
316388,Colebrook Estate,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.75
316388,Colebrook Estate,2023-08-13 23:30:00+00:00,feeder,30.0,N Current (RMS),A,20.0
316388,Colebrook Estate,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.8
316388,Colebrook Estate,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.0
316388,Colebrook Estate,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.3
316388,Colebrook Estate,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
316388,Colebrook Estate,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.49
316388,Colebrook Estate,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
316388,Colebrook Estate,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.24
316388,Colebrook Estate,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-8.84
316388,Colebrook Estate,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.97
316388,Colebrook Estate,2023-08-13 23:30:00+00:00,feeder,20.0,N Current (RMS),A,24.3
316388,Colebrook Estate,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.4
316388,Colebrook Estate,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.8
316388,Colebrook Estate,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.9
316388,Colebrook Estate,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
316388,Colebrook Estate,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
316388,Colebrook Estate,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
316388,Colebrook Estate,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
316388,Colebrook Estate,2023-08-13 23:30:00+00:00,feeder,10.0,N Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,32.8
316388,Colebrook Estate,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
316388,Colebrook Estate,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
316388,Colebrook Estate,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
316388,Colebrook Estate,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
316388,Colebrook Estate,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
316388,Colebrook Estate,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
316388,Colebrook Estate,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,17.78
316388,Colebrook Estate,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,0.0
316388,Colebrook Estate,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,15.79
316388,Colebrook Estate,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,15.8
316388,Colebrook Estate,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,77.8
316388,Colebrook Estate,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,4.7
316388,Colebrook Estate,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,73.7
316388,Colebrook Estate,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
316388,Colebrook Estate,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
316388,Colebrook Estate,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.03
316388,Colebrook Estate,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.12
316388,Colebrook Estate,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.99
316388,Colebrook Estate,2023-08-13 23:20:00+00:00,feeder,30.0,N Current (RMS),A,20.2
316388,Colebrook Estate,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
316388,Colebrook Estate,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.0
316388,Colebrook Estate,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.2
316388,Colebrook Estate,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
316388,Colebrook Estate,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.99
316388,Colebrook Estate,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
316388,Colebrook Estate,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.75
316388,Colebrook Estate,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-9.33
316388,Colebrook Estate,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.83
316388,Colebrook Estate,2023-08-13 23:20:00+00:00,feeder,20.0,N Current (RMS),A,25.3
316388,Colebrook Estate,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.2
316388,Colebrook Estate,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.8
316388,Colebrook Estate,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.3
316388,Colebrook Estate,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
316388,Colebrook Estate,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
316388,Colebrook Estate,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.5
316388,Colebrook Estate,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
316388,Colebrook Estate,2023-08-13 23:20:00+00:00,feeder,10.0,N Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,33.0
316388,Colebrook Estate,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
316388,Colebrook Estate,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
316388,Colebrook Estate,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
316388,Colebrook Estate,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
316388,Colebrook Estate,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
316388,Colebrook Estate,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
316388,Colebrook Estate,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,19.92
316388,Colebrook Estate,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,-0.71
316388,Colebrook Estate,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,18.11
316388,Colebrook Estate,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,84.8
316388,Colebrook Estate,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,81.6
316388,Colebrook Estate,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
316388,Colebrook Estate,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
316388,Colebrook Estate,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.51
316388,Colebrook Estate,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.95
316388,Colebrook Estate,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.19
316388,Colebrook Estate,2023-08-13 23:10:00+00:00,feeder,30.0,N Current (RMS),A,20.1
316388,Colebrook Estate,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
316388,Colebrook Estate,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.0
316388,Colebrook Estate,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,35.9
316388,Colebrook Estate,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
316388,Colebrook Estate,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.24
316388,Colebrook Estate,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.46
316388,Colebrook Estate,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-9.95
316388,Colebrook Estate,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.98
316388,Colebrook Estate,2023-08-13 23:10:00+00:00,feeder,20.0,N Current (RMS),A,29.5
316388,Colebrook Estate,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,57.6
316388,Colebrook Estate,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.4
316388,Colebrook Estate,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.1
316388,Colebrook Estate,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
316388,Colebrook Estate,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.26
316388,Colebrook Estate,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
316388,Colebrook Estate,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
316388,Colebrook Estate,2023-08-13 23:10:00+00:00,feeder,10.0,N Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
