Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,33.1
316388,Colebrook Estate,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
316388,Colebrook Estate,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
316388,Colebrook Estate,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
316388,Colebrook Estate,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
316388,Colebrook Estate,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
316388,Colebrook Estate,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
316388,Colebrook Estate,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,22.23
316388,Colebrook Estate,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,-0.65
316388,Colebrook Estate,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,19.68
316388,Colebrook Estate,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,22.5
316388,Colebrook Estate,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,93.9
316388,Colebrook Estate,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,85.5
316388,Colebrook Estate,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
316388,Colebrook Estate,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
316388,Colebrook Estate,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
316388,Colebrook Estate,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.86
316388,Colebrook Estate,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.5
316388,Colebrook Estate,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.46
316388,Colebrook Estate,2023-08-13 23:00:00+00:00,feeder,30.0,N Current (RMS),A,20.9
316388,Colebrook Estate,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,34.4
316388,Colebrook Estate,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,32.7
316388,Colebrook Estate,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,33.2
316388,Colebrook Estate,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
316388,Colebrook Estate,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.07
316388,Colebrook Estate,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
316388,Colebrook Estate,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.48
316388,Colebrook Estate,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-11.77
316388,Colebrook Estate,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.01
316388,Colebrook Estate,2023-08-13 23:00:00+00:00,feeder,20.0,N Current (RMS),A,28.5
316388,Colebrook Estate,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,53.8
316388,Colebrook Estate,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.7
316388,Colebrook Estate,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.4
316388,Colebrook Estate,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
316388,Colebrook Estate,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
316388,Colebrook Estate,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
316388,Colebrook Estate,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.03
316388,Colebrook Estate,2023-08-13 23:00:00+00:00,feeder,10.0,N Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,33.3
316388,Colebrook Estate,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
316388,Colebrook Estate,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
316388,Colebrook Estate,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
316388,Colebrook Estate,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
316388,Colebrook Estate,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
316388,Colebrook Estate,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
316388,Colebrook Estate,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,22.64
316388,Colebrook Estate,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,-1.85
316388,Colebrook Estate,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,18.5
316388,Colebrook Estate,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,20.3
316388,Colebrook Estate,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,95.9
316388,Colebrook Estate,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,82.3
316388,Colebrook Estate,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
316388,Colebrook Estate,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
316388,Colebrook Estate,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
316388,Colebrook Estate,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.36
316388,Colebrook Estate,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.92
316388,Colebrook Estate,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.09
316388,Colebrook Estate,2023-08-13 22:50:00+00:00,feeder,30.0,N Current (RMS),A,22.1
316388,Colebrook Estate,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.0
316388,Colebrook Estate,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,34.2
316388,Colebrook Estate,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,35.6
316388,Colebrook Estate,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
316388,Colebrook Estate,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.08
316388,Colebrook Estate,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
316388,Colebrook Estate,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.06
316388,Colebrook Estate,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-10.91
316388,Colebrook Estate,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
316388,Colebrook Estate,2023-08-13 22:50:00+00:00,feeder,20.0,N Current (RMS),A,28.2
316388,Colebrook Estate,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,55.8
316388,Colebrook Estate,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.6
316388,Colebrook Estate,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.0
316388,Colebrook Estate,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
316388,Colebrook Estate,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
316388,Colebrook Estate,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
316388,Colebrook Estate,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
316388,Colebrook Estate,2023-08-13 22:50:00+00:00,feeder,10.0,N Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,33.4
316388,Colebrook Estate,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
316388,Colebrook Estate,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
316388,Colebrook Estate,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
316388,Colebrook Estate,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
316388,Colebrook Estate,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
316388,Colebrook Estate,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
316388,Colebrook Estate,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
316388,Colebrook Estate,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,21.99
316388,Colebrook Estate,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,-0.71
316388,Colebrook Estate,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,20.49
316388,Colebrook Estate,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,16.8
316388,Colebrook Estate,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,94.3
316388,Colebrook Estate,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,89.8
316388,Colebrook Estate,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
316388,Colebrook Estate,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
316388,Colebrook Estate,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
316388,Colebrook Estate,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.95
316388,Colebrook Estate,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.97
316388,Colebrook Estate,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.36
316388,Colebrook Estate,2023-08-13 22:40:00+00:00,feeder,30.0,N Current (RMS),A,22.0
316388,Colebrook Estate,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,34.8
316388,Colebrook Estate,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.1
316388,Colebrook Estate,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,37.0
316388,Colebrook Estate,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
316388,Colebrook Estate,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.78
316388,Colebrook Estate,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
316388,Colebrook Estate,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.17
316388,Colebrook Estate,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-10.32
316388,Colebrook Estate,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.3
316388,Colebrook Estate,2023-08-13 22:40:00+00:00,feeder,20.0,N Current (RMS),A,29.3
316388,Colebrook Estate,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,56.4
316388,Colebrook Estate,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.9
316388,Colebrook Estate,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.7
316388,Colebrook Estate,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
316388,Colebrook Estate,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
316388,Colebrook Estate,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
316388,Colebrook Estate,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
316388,Colebrook Estate,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
316388,Colebrook Estate,2023-08-13 22:40:00+00:00,feeder,10.0,N Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,33.6
316388,Colebrook Estate,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
316388,Colebrook Estate,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
316388,Colebrook Estate,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
316388,Colebrook Estate,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
316388,Colebrook Estate,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
316388,Colebrook Estate,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
316388,Colebrook Estate,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
316388,Colebrook Estate,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
316388,Colebrook Estate,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,22.78
316388,Colebrook Estate,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,-1.07
316388,Colebrook Estate,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,22.04
316388,Colebrook Estate,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,14.2
316388,Colebrook Estate,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,97.2
316388,Colebrook Estate,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,96.0
316388,Colebrook Estate,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
316388,Colebrook Estate,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.6
316388,Colebrook Estate,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
316388,Colebrook Estate,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.79
316388,Colebrook Estate,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.76
316388,Colebrook Estate,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.03
316388,Colebrook Estate,2023-08-13 22:30:00+00:00,feeder,30.0,N Current (RMS),A,21.5
316388,Colebrook Estate,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.2
316388,Colebrook Estate,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.1
316388,Colebrook Estate,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.5
316388,Colebrook Estate,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
316388,Colebrook Estate,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.78
316388,Colebrook Estate,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
316388,Colebrook Estate,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.5
316388,Colebrook Estate,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-10.63
316388,Colebrook Estate,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.14
316388,Colebrook Estate,2023-08-13 22:30:00+00:00,feeder,20.0,N Current (RMS),A,30.3
316388,Colebrook Estate,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,57.4
316388,Colebrook Estate,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.2
316388,Colebrook Estate,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,52.4
316388,Colebrook Estate,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
316388,Colebrook Estate,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
316388,Colebrook Estate,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
316388,Colebrook Estate,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
316388,Colebrook Estate,2023-08-13 22:30:00+00:00,feeder,10.0,N Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,33.8
316388,Colebrook Estate,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
316388,Colebrook Estate,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
316388,Colebrook Estate,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
316388,Colebrook Estate,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
316388,Colebrook Estate,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
316388,Colebrook Estate,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
316388,Colebrook Estate,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
316388,Colebrook Estate,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
316388,Colebrook Estate,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,22.03
316388,Colebrook Estate,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,-1.4
316388,Colebrook Estate,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,21.9
316388,Colebrook Estate,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,13.5
316388,Colebrook Estate,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,94.1
316388,Colebrook Estate,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,95.4
316388,Colebrook Estate,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
316388,Colebrook Estate,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
316388,Colebrook Estate,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
316388,Colebrook Estate,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.56
316388,Colebrook Estate,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.24
316388,Colebrook Estate,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.55
316388,Colebrook Estate,2023-08-13 22:20:00+00:00,feeder,30.0,N Current (RMS),A,26.5
316388,Colebrook Estate,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.7
316388,Colebrook Estate,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,40.3
316388,Colebrook Estate,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,49.3
316388,Colebrook Estate,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
316388,Colebrook Estate,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.06
316388,Colebrook Estate,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
316388,Colebrook Estate,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.23
316388,Colebrook Estate,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-13.05
316388,Colebrook Estate,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.09
316388,Colebrook Estate,2023-08-13 22:20:00+00:00,feeder,20.0,N Current (RMS),A,30.5
316388,Colebrook Estate,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,56.7
316388,Colebrook Estate,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.8
316388,Colebrook Estate,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,52.7
316388,Colebrook Estate,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
316388,Colebrook Estate,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
316388,Colebrook Estate,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
316388,Colebrook Estate,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
316388,Colebrook Estate,2023-08-13 22:20:00+00:00,feeder,10.0,N Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,33.9
316388,Colebrook Estate,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
316388,Colebrook Estate,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
316388,Colebrook Estate,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
316388,Colebrook Estate,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
316388,Colebrook Estate,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
316388,Colebrook Estate,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
316388,Colebrook Estate,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,21.34
316388,Colebrook Estate,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,-1.25
316388,Colebrook Estate,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,25.4
316388,Colebrook Estate,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,23.3
316388,Colebrook Estate,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,93.0
316388,Colebrook Estate,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,109.1
316388,Colebrook Estate,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.18
316388,Colebrook Estate,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
316388,Colebrook Estate,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.85
316388,Colebrook Estate,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.51
316388,Colebrook Estate,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.09
316388,Colebrook Estate,2023-08-13 22:10:00+00:00,feeder,30.0,N Current (RMS),A,30.5
316388,Colebrook Estate,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.6
316388,Colebrook Estate,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,41.1
316388,Colebrook Estate,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,50.9
316388,Colebrook Estate,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
316388,Colebrook Estate,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.16
316388,Colebrook Estate,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
316388,Colebrook Estate,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.96
316388,Colebrook Estate,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-13.38
316388,Colebrook Estate,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.8
316388,Colebrook Estate,2023-08-13 22:10:00+00:00,feeder,20.0,N Current (RMS),A,30.8
316388,Colebrook Estate,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,49.1
316388,Colebrook Estate,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.7
316388,Colebrook Estate,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,55.1
316388,Colebrook Estate,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
316388,Colebrook Estate,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
316388,Colebrook Estate,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.77
316388,Colebrook Estate,2023-08-13 22:10:00+00:00,feeder,10.0,N Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,34.1
316388,Colebrook Estate,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
316388,Colebrook Estate,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
316388,Colebrook Estate,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
316388,Colebrook Estate,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
316388,Colebrook Estate,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
316388,Colebrook Estate,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
316388,Colebrook Estate,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
316388,Colebrook Estate,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
316388,Colebrook Estate,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,18.36
316388,Colebrook Estate,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,-1.45
316388,Colebrook Estate,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,26.66
316388,Colebrook Estate,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,18.3
316388,Colebrook Estate,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,84.2
316388,Colebrook Estate,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,113.6
316388,Colebrook Estate,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.07
316388,Colebrook Estate,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
316388,Colebrook Estate,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
316388,Colebrook Estate,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.84
316388,Colebrook Estate,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.43
316388,Colebrook Estate,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.12
316388,Colebrook Estate,2023-08-13 22:00:00+00:00,feeder,30.0,N Current (RMS),A,28.3
316388,Colebrook Estate,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.4
316388,Colebrook Estate,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,44.1
316388,Colebrook Estate,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,43.9
316388,Colebrook Estate,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
316388,Colebrook Estate,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.66
316388,Colebrook Estate,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
316388,Colebrook Estate,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.89
316388,Colebrook Estate,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-11.8
316388,Colebrook Estate,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.62
316388,Colebrook Estate,2023-08-13 22:00:00+00:00,feeder,20.0,N Current (RMS),A,32.0
316388,Colebrook Estate,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,53.1
316388,Colebrook Estate,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.7
316388,Colebrook Estate,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,50.2
316388,Colebrook Estate,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
316388,Colebrook Estate,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
316388,Colebrook Estate,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
316388,Colebrook Estate,2023-08-13 22:00:00+00:00,feeder,10.0,N Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
316388,Colebrook Estate,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,34.2
316388,Colebrook Estate,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
316388,Colebrook Estate,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
316388,Colebrook Estate,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
316388,Colebrook Estate,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
316388,Colebrook Estate,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
316388,Colebrook Estate,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
316388,Colebrook Estate,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
316388,Colebrook Estate,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
316388,Colebrook Estate,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
316388,Colebrook Estate,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,20.37
316388,Colebrook Estate,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,1.32
316388,Colebrook Estate,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,23.82
316388,Colebrook Estate,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,19.7
316388,Colebrook Estate,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,92.5
316388,Colebrook Estate,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,102.7
316388,Colebrook Estate,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
316388,Colebrook Estate,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
316388,Colebrook Estate,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.01
316388,Colebrook Estate,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.9
316388,Colebrook Estate,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.1
316388,Colebrook Estate,2023-08-13 21:50:00+00:00,feeder,30.0,N Current (RMS),A,25.6
316388,Colebrook Estate,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,39.4
316388,Colebrook Estate,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,42.6
316388,Colebrook Estate,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
316388,Colebrook Estate,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.79
316388,Colebrook Estate,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
316388,Colebrook Estate,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.04
316388,Colebrook Estate,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-13.24
316388,Colebrook Estate,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.83
316388,Colebrook Estate,2023-08-13 21:50:00+00:00,feeder,20.0,N Current (RMS),A,33.8
316388,Colebrook Estate,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,57.1
316388,Colebrook Estate,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,58.5
316388,Colebrook Estate,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,54.9
316388,Colebrook Estate,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
316388,Colebrook Estate,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
316388,Colebrook Estate,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
316388,Colebrook Estate,2023-08-13 21:50:00+00:00,feeder,10.0,N Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,34.4
316388,Colebrook Estate,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
316388,Colebrook Estate,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
316388,Colebrook Estate,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
316388,Colebrook Estate,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
316388,Colebrook Estate,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
316388,Colebrook Estate,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
316388,Colebrook Estate,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
316388,Colebrook Estate,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
316388,Colebrook Estate,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
316388,Colebrook Estate,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,23.61
316388,Colebrook Estate,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,-0.59
316388,Colebrook Estate,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,24.17
316388,Colebrook Estate,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,17.9
316388,Colebrook Estate,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,102.7
316388,Colebrook Estate,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,104.0
316388,Colebrook Estate,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
316388,Colebrook Estate,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.17
316388,Colebrook Estate,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.75
316388,Colebrook Estate,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.22
316388,Colebrook Estate,2023-08-13 21:40:00+00:00,feeder,30.0,N Current (RMS),A,27.1
316388,Colebrook Estate,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,45.1
316388,Colebrook Estate,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
316388,Colebrook Estate,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.11
316388,Colebrook Estate,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
316388,Colebrook Estate,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.3
316388,Colebrook Estate,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-12.25
316388,Colebrook Estate,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.19
316388,Colebrook Estate,2023-08-13 21:40:00+00:00,feeder,20.0,N Current (RMS),A,38.1
316388,Colebrook Estate,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,69.2
316388,Colebrook Estate,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.1
316388,Colebrook Estate,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,65.0
316388,Colebrook Estate,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
316388,Colebrook Estate,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
316388,Colebrook Estate,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
316388,Colebrook Estate,2023-08-13 21:40:00+00:00,feeder,10.0,N Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,34.5
316388,Colebrook Estate,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
316388,Colebrook Estate,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
316388,Colebrook Estate,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
316388,Colebrook Estate,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
316388,Colebrook Estate,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
316388,Colebrook Estate,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
316388,Colebrook Estate,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
316388,Colebrook Estate,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,28.05
316388,Colebrook Estate,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,-1.07
316388,Colebrook Estate,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,26.72
316388,Colebrook Estate,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,25.6
316388,Colebrook Estate,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,119.2
316388,Colebrook Estate,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,114.4
316388,Colebrook Estate,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
316388,Colebrook Estate,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,16.94
316388,Colebrook Estate,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.85
316388,Colebrook Estate,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.02
316388,Colebrook Estate,2023-08-13 21:30:00+00:00,feeder,30.0,N Current (RMS),A,41.3
316388,Colebrook Estate,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,71.2
316388,Colebrook Estate,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,42.8
316388,Colebrook Estate,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
316388,Colebrook Estate,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.12
316388,Colebrook Estate,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
316388,Colebrook Estate,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.01
316388,Colebrook Estate,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-12.57
316388,Colebrook Estate,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.54
316388,Colebrook Estate,2023-08-13 21:30:00+00:00,feeder,20.0,N Current (RMS),A,37.6
316388,Colebrook Estate,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,60.9
316388,Colebrook Estate,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,56.6
316388,Colebrook Estate,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,58.4
316388,Colebrook Estate,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
316388,Colebrook Estate,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
316388,Colebrook Estate,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
316388,Colebrook Estate,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
316388,Colebrook Estate,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.92
316388,Colebrook Estate,2023-08-13 21:30:00+00:00,feeder,10.0,N Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
316388,Colebrook Estate,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,34.6
316388,Colebrook Estate,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
316388,Colebrook Estate,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
316388,Colebrook Estate,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
316388,Colebrook Estate,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
316388,Colebrook Estate,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
316388,Colebrook Estate,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
316388,Colebrook Estate,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
316388,Colebrook Estate,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
316388,Colebrook Estate,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
316388,Colebrook Estate,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,32.69
316388,Colebrook Estate,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,-0.46
316388,Colebrook Estate,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,25.49
316388,Colebrook Estate,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,41.1
316388,Colebrook Estate,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,138.1
316388,Colebrook Estate,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,109.6
316388,Colebrook Estate,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
316388,Colebrook Estate,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
316388,Colebrook Estate,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.07
316388,Colebrook Estate,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.11
316388,Colebrook Estate,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.44
316388,Colebrook Estate,2023-08-13 21:20:00+00:00,feeder,30.0,N Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,52.0
316388,Colebrook Estate,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,47.5
316388,Colebrook Estate,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,53.1
316388,Colebrook Estate,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
316388,Colebrook Estate,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.79
316388,Colebrook Estate,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
316388,Colebrook Estate,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.62
316388,Colebrook Estate,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-12.94
316388,Colebrook Estate,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.24
316388,Colebrook Estate,2023-08-13 21:20:00+00:00,feeder,20.0,N Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,67.5
316388,Colebrook Estate,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.3
316388,Colebrook Estate,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,57.4
316388,Colebrook Estate,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
316388,Colebrook Estate,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.93
316388,Colebrook Estate,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
316388,Colebrook Estate,2023-08-13 21:20:00+00:00,feeder,10.0,N Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
316388,Colebrook Estate,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,34.7
316388,Colebrook Estate,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
316388,Colebrook Estate,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
316388,Colebrook Estate,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
316388,Colebrook Estate,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
316388,Colebrook Estate,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
316388,Colebrook Estate,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
316388,Colebrook Estate,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
316388,Colebrook Estate,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
316388,Colebrook Estate,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
316388,Colebrook Estate,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,29.69
316388,Colebrook Estate,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,1.1
316388,Colebrook Estate,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,27.81
316388,Colebrook Estate,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,29.6
316388,Colebrook Estate,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,126.6
316388,Colebrook Estate,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,118.8
316388,Colebrook Estate,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
316388,Colebrook Estate,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
316388,Colebrook Estate,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
316388,Colebrook Estate,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.92
316388,Colebrook Estate,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.31
316388,Colebrook Estate,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.73
316388,Colebrook Estate,2023-08-13 21:10:00+00:00,feeder,30.0,N Current (RMS),A,29.6
316388,Colebrook Estate,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,58.1
316388,Colebrook Estate,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,48.2
316388,Colebrook Estate,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,49.8
316388,Colebrook Estate,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.15
316388,Colebrook Estate,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.05
316388,Colebrook Estate,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.61
316388,Colebrook Estate,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.07
316388,Colebrook Estate,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-15.06
316388,Colebrook Estate,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.3
316388,Colebrook Estate,2023-08-13 21:10:00+00:00,feeder,20.0,N Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,61.9
316388,Colebrook Estate,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,66.4
