Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,58.0
316388,Colebrook Estate,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
316388,Colebrook Estate,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.13
316388,Colebrook Estate,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.58
316388,Colebrook Estate,2023-08-13 21:10:00+00:00,feeder,10.0,N Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,34.8
316388,Colebrook Estate,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
316388,Colebrook Estate,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
316388,Colebrook Estate,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
316388,Colebrook Estate,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
316388,Colebrook Estate,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
316388,Colebrook Estate,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
316388,Colebrook Estate,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
316388,Colebrook Estate,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
316388,Colebrook Estate,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
316388,Colebrook Estate,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,29.8
316388,Colebrook Estate,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,-0.62
316388,Colebrook Estate,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,27.6
316388,Colebrook Estate,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,29.9
316388,Colebrook Estate,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,127.0
316388,Colebrook Estate,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,15.0
316388,Colebrook Estate,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,118.1
316388,Colebrook Estate,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
316388,Colebrook Estate,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
316388,Colebrook Estate,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
316388,Colebrook Estate,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,16.07
316388,Colebrook Estate,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.24
316388,Colebrook Estate,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.53
316388,Colebrook Estate,2023-08-13 21:00:00+00:00,feeder,30.0,N Current (RMS),A,35.4
316388,Colebrook Estate,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,66.6
316388,Colebrook Estate,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,44.4
316388,Colebrook Estate,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,48.7
316388,Colebrook Estate,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
316388,Colebrook Estate,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.07
316388,Colebrook Estate,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.68
316388,Colebrook Estate,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.48
316388,Colebrook Estate,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-15.33
316388,Colebrook Estate,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.48
316388,Colebrook Estate,2023-08-13 21:00:00+00:00,feeder,20.0,N Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,67.0
316388,Colebrook Estate,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,67.2
316388,Colebrook Estate,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,62.6
316388,Colebrook Estate,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
316388,Colebrook Estate,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.27
316388,Colebrook Estate,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.88
316388,Colebrook Estate,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.37
316388,Colebrook Estate,2023-08-13 21:00:00+00:00,feeder,10.0,N Current (RMS),A,11.7
316388,Colebrook Estate,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
316388,Colebrook Estate,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
316388,Colebrook Estate,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
316388,Colebrook Estate,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,34.9
316388,Colebrook Estate,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
316388,Colebrook Estate,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
316388,Colebrook Estate,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
316388,Colebrook Estate,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
316388,Colebrook Estate,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
316388,Colebrook Estate,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
316388,Colebrook Estate,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
316388,Colebrook Estate,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
316388,Colebrook Estate,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
316388,Colebrook Estate,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,34.82
316388,Colebrook Estate,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,-0.21
316388,Colebrook Estate,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,29.38
316388,Colebrook Estate,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,36.8
316388,Colebrook Estate,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,146.5
316388,Colebrook Estate,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,125.5
316388,Colebrook Estate,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.41
316388,Colebrook Estate,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,18.79
316388,Colebrook Estate,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.42
316388,Colebrook Estate,2023-08-13 20:50:00+00:00,feeder,30.0,N Current (RMS),A,46.3
316388,Colebrook Estate,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,60.8
316388,Colebrook Estate,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,82.9
316388,Colebrook Estate,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,48.9
316388,Colebrook Estate,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
316388,Colebrook Estate,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.26
316388,Colebrook Estate,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
316388,Colebrook Estate,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.35
316388,Colebrook Estate,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-15.38
316388,Colebrook Estate,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.7
316388,Colebrook Estate,2023-08-13 20:50:00+00:00,feeder,20.0,N Current (RMS),A,40.2
316388,Colebrook Estate,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,74.6
316388,Colebrook Estate,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,67.6
316388,Colebrook Estate,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,63.7
316388,Colebrook Estate,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
316388,Colebrook Estate,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
316388,Colebrook Estate,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.52
316388,Colebrook Estate,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
316388,Colebrook Estate,2023-08-13 20:50:00+00:00,feeder,10.0,N Current (RMS),A,12.5
316388,Colebrook Estate,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
316388,Colebrook Estate,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,35.0
316388,Colebrook Estate,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
316388,Colebrook Estate,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
316388,Colebrook Estate,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
316388,Colebrook Estate,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
316388,Colebrook Estate,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
316388,Colebrook Estate,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
316388,Colebrook Estate,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
316388,Colebrook Estate,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
316388,Colebrook Estate,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
316388,Colebrook Estate,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,33.93
316388,Colebrook Estate,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,7.92
316388,Colebrook Estate,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,28.35
316388,Colebrook Estate,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,39.7
316388,Colebrook Estate,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,143.8
316388,Colebrook Estate,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,42.0
316388,Colebrook Estate,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,122.4
316388,Colebrook Estate,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
316388,Colebrook Estate,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
316388,Colebrook Estate,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,20.42
316388,Colebrook Estate,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.47
316388,Colebrook Estate,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,14.24
316388,Colebrook Estate,2023-08-13 20:40:00+00:00,feeder,30.0,N Current (RMS),A,43.1
316388,Colebrook Estate,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,86.9
316388,Colebrook Estate,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,57.5
316388,Colebrook Estate,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,60.5
316388,Colebrook Estate,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
316388,Colebrook Estate,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.7
316388,Colebrook Estate,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
316388,Colebrook Estate,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.29
316388,Colebrook Estate,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-18.92
316388,Colebrook Estate,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.9
316388,Colebrook Estate,2023-08-13 20:40:00+00:00,feeder,20.0,N Current (RMS),A,47.2
316388,Colebrook Estate,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,76.2
316388,Colebrook Estate,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,82.1
316388,Colebrook Estate,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,72.4
316388,Colebrook Estate,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
316388,Colebrook Estate,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
316388,Colebrook Estate,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.56
316388,Colebrook Estate,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
316388,Colebrook Estate,2023-08-13 20:40:00+00:00,feeder,10.0,N Current (RMS),A,16.5
316388,Colebrook Estate,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
316388,Colebrook Estate,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
316388,Colebrook Estate,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,35.1
316388,Colebrook Estate,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
316388,Colebrook Estate,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
316388,Colebrook Estate,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
316388,Colebrook Estate,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
316388,Colebrook Estate,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
316388,Colebrook Estate,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
316388,Colebrook Estate,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
316388,Colebrook Estate,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
316388,Colebrook Estate,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
316388,Colebrook Estate,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,39.77
316388,Colebrook Estate,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,0.11
316388,Colebrook Estate,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,33.73
316388,Colebrook Estate,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,61.1
316388,Colebrook Estate,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,168.2
316388,Colebrook Estate,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,15.4
316388,Colebrook Estate,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,143.5
316388,Colebrook Estate,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,18.94
316388,Colebrook Estate,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.89
316388,Colebrook Estate,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.0
316388,Colebrook Estate,2023-08-13 20:30:00+00:00,feeder,30.0,N Current (RMS),A,38.3
316388,Colebrook Estate,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,78.7
316388,Colebrook Estate,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,55.7
316388,Colebrook Estate,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,55.6
316388,Colebrook Estate,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
316388,Colebrook Estate,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.11
316388,Colebrook Estate,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
316388,Colebrook Estate,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,25.28
316388,Colebrook Estate,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-21.43
316388,Colebrook Estate,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.29
316388,Colebrook Estate,2023-08-13 20:30:00+00:00,feeder,20.0,N Current (RMS),A,50.8
316388,Colebrook Estate,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,105.6
316388,Colebrook Estate,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,92.2
316388,Colebrook Estate,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,74.4
316388,Colebrook Estate,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
316388,Colebrook Estate,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
316388,Colebrook Estate,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
316388,Colebrook Estate,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.46
316388,Colebrook Estate,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
316388,Colebrook Estate,2023-08-13 20:30:00+00:00,feeder,10.0,N Current (RMS),A,15.2
316388,Colebrook Estate,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
316388,Colebrook Estate,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
316388,Colebrook Estate,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,35.1
316388,Colebrook Estate,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
316388,Colebrook Estate,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
316388,Colebrook Estate,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
316388,Colebrook Estate,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
316388,Colebrook Estate,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
316388,Colebrook Estate,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
316388,Colebrook Estate,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
316388,Colebrook Estate,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
316388,Colebrook Estate,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
316388,Colebrook Estate,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,46.26
316388,Colebrook Estate,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,-4.08
316388,Colebrook Estate,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,32.88
316388,Colebrook Estate,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,39.3
316388,Colebrook Estate,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,192.2
316388,Colebrook Estate,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,27.8
316388,Colebrook Estate,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,141.0
316388,Colebrook Estate,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
316388,Colebrook Estate,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,15.33
316388,Colebrook Estate,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.16
316388,Colebrook Estate,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.4
316388,Colebrook Estate,2023-08-13 20:20:00+00:00,feeder,30.0,N Current (RMS),A,34.6
316388,Colebrook Estate,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,65.0
316388,Colebrook Estate,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,56.9
316388,Colebrook Estate,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,57.0
316388,Colebrook Estate,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
316388,Colebrook Estate,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.09
316388,Colebrook Estate,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
316388,Colebrook Estate,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,25.66
316388,Colebrook Estate,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-17.03
316388,Colebrook Estate,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.59
316388,Colebrook Estate,2023-08-13 20:20:00+00:00,feeder,20.0,N Current (RMS),A,52.3
316388,Colebrook Estate,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,107.6
316388,Colebrook Estate,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,74.4
316388,Colebrook Estate,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,67.7
316388,Colebrook Estate,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
316388,Colebrook Estate,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
316388,Colebrook Estate,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.21
316388,Colebrook Estate,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
316388,Colebrook Estate,2023-08-13 20:20:00+00:00,feeder,10.0,N Current (RMS),A,40.4
316388,Colebrook Estate,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,46.6
316388,Colebrook Estate,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,35.2
316388,Colebrook Estate,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
316388,Colebrook Estate,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
316388,Colebrook Estate,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
316388,Colebrook Estate,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
316388,Colebrook Estate,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
316388,Colebrook Estate,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
316388,Colebrook Estate,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
316388,Colebrook Estate,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
316388,Colebrook Estate,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
316388,Colebrook Estate,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,42.81
316388,Colebrook Estate,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,6.34
316388,Colebrook Estate,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,31.22
316388,Colebrook Estate,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,48.6
316388,Colebrook Estate,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,179.3
316388,Colebrook Estate,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,33.8
316388,Colebrook Estate,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,134.2
316388,Colebrook Estate,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
316388,Colebrook Estate,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
316388,Colebrook Estate,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,17.81
316388,Colebrook Estate,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,17.45
316388,Colebrook Estate,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,15.0
316388,Colebrook Estate,2023-08-13 20:10:00+00:00,feeder,30.0,N Current (RMS),A,38.5
316388,Colebrook Estate,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,74.9
316388,Colebrook Estate,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,74.1
316388,Colebrook Estate,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,63.8
316388,Colebrook Estate,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
316388,Colebrook Estate,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.21
316388,Colebrook Estate,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
316388,Colebrook Estate,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,22.65
316388,Colebrook Estate,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-17.15
316388,Colebrook Estate,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.66
316388,Colebrook Estate,2023-08-13 20:10:00+00:00,feeder,20.0,N Current (RMS),A,48.6
316388,Colebrook Estate,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,97.4
316388,Colebrook Estate,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,75.1
316388,Colebrook Estate,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,68.4
316388,Colebrook Estate,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
316388,Colebrook Estate,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.32
316388,Colebrook Estate,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.32
316388,Colebrook Estate,2023-08-13 20:10:00+00:00,feeder,10.0,N Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
316388,Colebrook Estate,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,35.2
316388,Colebrook Estate,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
316388,Colebrook Estate,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
316388,Colebrook Estate,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
316388,Colebrook Estate,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
316388,Colebrook Estate,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
316388,Colebrook Estate,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
316388,Colebrook Estate,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
316388,Colebrook Estate,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
316388,Colebrook Estate,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
316388,Colebrook Estate,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,42.27
316388,Colebrook Estate,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,3.63
316388,Colebrook Estate,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,32.98
316388,Colebrook Estate,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,32.5
316388,Colebrook Estate,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,178.8
316388,Colebrook Estate,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,23.5
316388,Colebrook Estate,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,141.4
316388,Colebrook Estate,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
316388,Colebrook Estate,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,19.35
316388,Colebrook Estate,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.82
316388,Colebrook Estate,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,15.31
316388,Colebrook Estate,2023-08-13 20:00:00+00:00,feeder,30.0,N Current (RMS),A,40.2
316388,Colebrook Estate,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,82.6
316388,Colebrook Estate,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,55.8
316388,Colebrook Estate,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,65.4
316388,Colebrook Estate,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
316388,Colebrook Estate,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.35
316388,Colebrook Estate,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.46
316388,Colebrook Estate,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,18.49
316388,Colebrook Estate,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-25.51
316388,Colebrook Estate,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.02
316388,Colebrook Estate,2023-08-13 20:00:00+00:00,feeder,20.0,N Current (RMS),A,56.6
316388,Colebrook Estate,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,79.0
316388,Colebrook Estate,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,108.7
316388,Colebrook Estate,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,70.0
316388,Colebrook Estate,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
316388,Colebrook Estate,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.74
316388,Colebrook Estate,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.49
316388,Colebrook Estate,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.51
316388,Colebrook Estate,2023-08-13 20:00:00+00:00,feeder,10.0,N Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
316388,Colebrook Estate,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,35.3
316388,Colebrook Estate,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
316388,Colebrook Estate,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
316388,Colebrook Estate,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
316388,Colebrook Estate,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
316388,Colebrook Estate,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
316388,Colebrook Estate,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
316388,Colebrook Estate,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
316388,Colebrook Estate,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
316388,Colebrook Estate,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,40.58
316388,Colebrook Estate,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,-9.21
316388,Colebrook Estate,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,33.85
316388,Colebrook Estate,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,63.6
316388,Colebrook Estate,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,172.0
316388,Colebrook Estate,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,42.5
316388,Colebrook Estate,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,145.7
316388,Colebrook Estate,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
316388,Colebrook Estate,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,21.33
316388,Colebrook Estate,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.75
316388,Colebrook Estate,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,14.36
316388,Colebrook Estate,2023-08-13 19:50:00+00:00,feeder,30.0,N Current (RMS),A,49.8
316388,Colebrook Estate,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,90.0
316388,Colebrook Estate,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,51.7
316388,Colebrook Estate,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,61.4
316388,Colebrook Estate,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
316388,Colebrook Estate,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.91
316388,Colebrook Estate,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.54
316388,Colebrook Estate,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,20.58
316388,Colebrook Estate,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-29.13
316388,Colebrook Estate,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,23.82
316388,Colebrook Estate,2023-08-13 19:50:00+00:00,feeder,20.0,N Current (RMS),A,66.0
316388,Colebrook Estate,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,87.3
316388,Colebrook Estate,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,128.2
316388,Colebrook Estate,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,101.8
316388,Colebrook Estate,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
316388,Colebrook Estate,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.43
316388,Colebrook Estate,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.69
316388,Colebrook Estate,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.72
316388,Colebrook Estate,2023-08-13 19:50:00+00:00,feeder,10.0,N Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
316388,Colebrook Estate,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
316388,Colebrook Estate,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,35.3
316388,Colebrook Estate,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
316388,Colebrook Estate,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
316388,Colebrook Estate,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
316388,Colebrook Estate,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
316388,Colebrook Estate,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
316388,Colebrook Estate,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
316388,Colebrook Estate,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
316388,Colebrook Estate,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,44.34
316388,Colebrook Estate,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,-12.7
316388,Colebrook Estate,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,40.9
316388,Colebrook Estate,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,86.8
316388,Colebrook Estate,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,186.7
316388,Colebrook Estate,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,64.6
316388,Colebrook Estate,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,174.3
316388,Colebrook Estate,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
316388,Colebrook Estate,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
316388,Colebrook Estate,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
316388,Colebrook Estate,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,22.36
316388,Colebrook Estate,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.97
316388,Colebrook Estate,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,15.55
316388,Colebrook Estate,2023-08-13 19:40:00+00:00,feeder,30.0,N Current (RMS),A,55.0
316388,Colebrook Estate,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,93.9
316388,Colebrook Estate,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,48.2
316388,Colebrook Estate,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,65.9
316388,Colebrook Estate,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
316388,Colebrook Estate,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.31
316388,Colebrook Estate,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
316388,Colebrook Estate,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.72
316388,Colebrook Estate,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-16.26
316388,Colebrook Estate,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,25.91
316388,Colebrook Estate,2023-08-13 19:40:00+00:00,feeder,20.0,N Current (RMS),A,53.6
316388,Colebrook Estate,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,75.8
316388,Colebrook Estate,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,71.6
316388,Colebrook Estate,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,107.9
316388,Colebrook Estate,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
316388,Colebrook Estate,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.76
316388,Colebrook Estate,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
316388,Colebrook Estate,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.3
316388,Colebrook Estate,2023-08-13 19:40:00+00:00,feeder,10.0,N Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
316388,Colebrook Estate,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
316388,Colebrook Estate,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,35.4
316388,Colebrook Estate,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
316388,Colebrook Estate,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
316388,Colebrook Estate,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
316388,Colebrook Estate,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
316388,Colebrook Estate,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
316388,Colebrook Estate,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
316388,Colebrook Estate,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
316388,Colebrook Estate,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,42.85
316388,Colebrook Estate,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,-0.28
316388,Colebrook Estate,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,44.76
316388,Colebrook Estate,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,69.6
316388,Colebrook Estate,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,179.3
316388,Colebrook Estate,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,187.5
316388,Colebrook Estate,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
316388,Colebrook Estate,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
316388,Colebrook Estate,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
316388,Colebrook Estate,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,16.0
316388,Colebrook Estate,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.75
316388,Colebrook Estate,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.92
316388,Colebrook Estate,2023-08-13 19:30:00+00:00,feeder,30.0,N Current (RMS),A,37.3
316388,Colebrook Estate,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,67.4
316388,Colebrook Estate,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,50.6
316388,Colebrook Estate,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,59.0
316388,Colebrook Estate,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.06
316388,Colebrook Estate,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
316388,Colebrook Estate,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,19.43
316388,Colebrook Estate,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-16.35
316388,Colebrook Estate,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,28.43
316388,Colebrook Estate,2023-08-13 19:30:00+00:00,feeder,20.0,N Current (RMS),A,62.1
316388,Colebrook Estate,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,82.5
316388,Colebrook Estate,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,73.0
316388,Colebrook Estate,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,119.0
316388,Colebrook Estate,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
316388,Colebrook Estate,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.87
316388,Colebrook Estate,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.24
316388,Colebrook Estate,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.52
316388,Colebrook Estate,2023-08-13 19:30:00+00:00,feeder,10.0,N Current (RMS),A,15.3
316388,Colebrook Estate,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
316388,Colebrook Estate,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
316388,Colebrook Estate,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,35.5
316388,Colebrook Estate,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
316388,Colebrook Estate,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
316388,Colebrook Estate,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
316388,Colebrook Estate,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
316388,Colebrook Estate,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
316388,Colebrook Estate,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
316388,Colebrook Estate,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
316388,Colebrook Estate,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,38.3
316388,Colebrook Estate,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,0.64
316388,Colebrook Estate,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,44.88
316388,Colebrook Estate,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,53.2
316388,Colebrook Estate,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,160.7
316388,Colebrook Estate,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,18.1
316388,Colebrook Estate,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,187.5
316388,Colebrook Estate,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
316388,Colebrook Estate,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
316388,Colebrook Estate,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,15.92
316388,Colebrook Estate,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,15.71
316388,Colebrook Estate,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,16.72
316388,Colebrook Estate,2023-08-13 19:20:00+00:00,feeder,30.0,N Current (RMS),A,35.9
316388,Colebrook Estate,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,67.5
316388,Colebrook Estate,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,66.3
316388,Colebrook Estate,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,70.3
316388,Colebrook Estate,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
316388,Colebrook Estate,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.68
316388,Colebrook Estate,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
316388,Colebrook Estate,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.27
316388,Colebrook Estate,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-16.14
316388,Colebrook Estate,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,24.01
316388,Colebrook Estate,2023-08-13 19:20:00+00:00,feeder,20.0,N Current (RMS),A,54.1
316388,Colebrook Estate,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,73.7
316388,Colebrook Estate,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,70.7
316388,Colebrook Estate,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,101.3
316388,Colebrook Estate,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
316388,Colebrook Estate,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
316388,Colebrook Estate,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.13
316388,Colebrook Estate,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.15
316388,Colebrook Estate,2023-08-13 19:20:00+00:00,feeder,10.0,N Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
316388,Colebrook Estate,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
316388,Colebrook Estate,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,35.6
316388,Colebrook Estate,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
316388,Colebrook Estate,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
316388,Colebrook Estate,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
316388,Colebrook Estate,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
316388,Colebrook Estate,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
316388,Colebrook Estate,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
316388,Colebrook Estate,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
316388,Colebrook Estate,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
316388,Colebrook Estate,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,35.38
316388,Colebrook Estate,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,2.71
316388,Colebrook Estate,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,43.88
316388,Colebrook Estate,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,43.7
316388,Colebrook Estate,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,149.3
316388,Colebrook Estate,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,15.9
316388,Colebrook Estate,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,184.7
316388,Colebrook Estate,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
316388,Colebrook Estate,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
316388,Colebrook Estate,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,15.59
316388,Colebrook Estate,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.97
316388,Colebrook Estate,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,16.46
316388,Colebrook Estate,2023-08-13 19:10:00+00:00,feeder,30.0,N Current (RMS),A,35.8
