Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,65.4
316388,Colebrook Estate,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,60.3
316388,Colebrook Estate,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,69.1
316388,Colebrook Estate,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
316388,Colebrook Estate,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.39
316388,Colebrook Estate,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
316388,Colebrook Estate,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,18.58
316388,Colebrook Estate,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-15.28
316388,Colebrook Estate,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,26.89
316388,Colebrook Estate,2023-08-13 19:10:00+00:00,feeder,20.0,N Current (RMS),A,58.8
316388,Colebrook Estate,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,79.0
316388,Colebrook Estate,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,67.5
316388,Colebrook Estate,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,110.6
316388,Colebrook Estate,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
316388,Colebrook Estate,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
316388,Colebrook Estate,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.45
316388,Colebrook Estate,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.48
316388,Colebrook Estate,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
316388,Colebrook Estate,2023-08-13 19:10:00+00:00,feeder,10.0,N Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
316388,Colebrook Estate,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,35.6
316388,Colebrook Estate,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.79
316388,Colebrook Estate,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
316388,Colebrook Estate,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
316388,Colebrook Estate,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
316388,Colebrook Estate,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
316388,Colebrook Estate,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
316388,Colebrook Estate,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
316388,Colebrook Estate,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,36.62
316388,Colebrook Estate,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,2.16
316388,Colebrook Estate,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,45.94
316388,Colebrook Estate,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,45.8
316388,Colebrook Estate,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,152.9
316388,Colebrook Estate,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,19.1
316388,Colebrook Estate,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,189.9
316388,Colebrook Estate,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
316388,Colebrook Estate,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
316388,Colebrook Estate,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
316388,Colebrook Estate,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.46
316388,Colebrook Estate,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.86
316388,Colebrook Estate,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,19.24
316388,Colebrook Estate,2023-08-13 19:00:00+00:00,feeder,30.0,N Current (RMS),A,37.1
316388,Colebrook Estate,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,60.6
316388,Colebrook Estate,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,58.6
316388,Colebrook Estate,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,79.5
316388,Colebrook Estate,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
316388,Colebrook Estate,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.31
316388,Colebrook Estate,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
316388,Colebrook Estate,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.74
316388,Colebrook Estate,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-15.1
316388,Colebrook Estate,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,31.86
316388,Colebrook Estate,2023-08-13 19:00:00+00:00,feeder,20.0,N Current (RMS),A,78.7
316388,Colebrook Estate,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,75.4
316388,Colebrook Estate,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,66.6
316388,Colebrook Estate,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,132.7
316388,Colebrook Estate,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
316388,Colebrook Estate,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
316388,Colebrook Estate,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
316388,Colebrook Estate,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.03
316388,Colebrook Estate,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.08
316388,Colebrook Estate,2023-08-13 19:00:00+00:00,feeder,10.0,N Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
316388,Colebrook Estate,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
316388,Colebrook Estate,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
316388,Colebrook Estate,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,35.6
316388,Colebrook Estate,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
316388,Colebrook Estate,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
316388,Colebrook Estate,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
316388,Colebrook Estate,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
316388,Colebrook Estate,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
316388,Colebrook Estate,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
316388,Colebrook Estate,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
316388,Colebrook Estate,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,35.35
316388,Colebrook Estate,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,2.79
316388,Colebrook Estate,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,54.19
316388,Colebrook Estate,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,54.1
316388,Colebrook Estate,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,148.2
316388,Colebrook Estate,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,17.4
316388,Colebrook Estate,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,224.0
316388,Colebrook Estate,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
316388,Colebrook Estate,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
316388,Colebrook Estate,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
316388,Colebrook Estate,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.19
316388,Colebrook Estate,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.51
316388,Colebrook Estate,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,17.71
316388,Colebrook Estate,2023-08-13 18:50:00+00:00,feeder,30.0,N Current (RMS),A,35.0
316388,Colebrook Estate,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,55.5
316388,Colebrook Estate,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,61.5
316388,Colebrook Estate,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,73.7
316388,Colebrook Estate,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
316388,Colebrook Estate,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.29
316388,Colebrook Estate,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.91
316388,Colebrook Estate,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,20.33
316388,Colebrook Estate,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-18.53
316388,Colebrook Estate,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.57
316388,Colebrook Estate,2023-08-13 18:50:00+00:00,feeder,20.0,N Current (RMS),A,46.4
316388,Colebrook Estate,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,84.8
316388,Colebrook Estate,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,80.2
316388,Colebrook Estate,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,90.7
316388,Colebrook Estate,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
316388,Colebrook Estate,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
316388,Colebrook Estate,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.45
316388,Colebrook Estate,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.83
316388,Colebrook Estate,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
316388,Colebrook Estate,2023-08-13 18:50:00+00:00,feeder,10.0,N Current (RMS),A,14.4
316388,Colebrook Estate,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
316388,Colebrook Estate,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,35.6
316388,Colebrook Estate,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
316388,Colebrook Estate,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
316388,Colebrook Estate,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
316388,Colebrook Estate,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
316388,Colebrook Estate,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
316388,Colebrook Estate,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
316388,Colebrook Estate,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
316388,Colebrook Estate,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,35.98
316388,Colebrook Estate,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,-0.19
316388,Colebrook Estate,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,41.29
316388,Colebrook Estate,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,149.1
316388,Colebrook Estate,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,20.8
316388,Colebrook Estate,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,172.6
316388,Colebrook Estate,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
316388,Colebrook Estate,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
316388,Colebrook Estate,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.21
316388,Colebrook Estate,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.77
316388,Colebrook Estate,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,24.0
316388,Colebrook Estate,2023-08-13 18:40:00+00:00,feeder,30.0,N Current (RMS),A,51.5
316388,Colebrook Estate,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,61.6
316388,Colebrook Estate,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,50.6
316388,Colebrook Estate,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,98.9
316388,Colebrook Estate,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
316388,Colebrook Estate,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.22
316388,Colebrook Estate,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
316388,Colebrook Estate,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,25.93
316388,Colebrook Estate,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-19.63
316388,Colebrook Estate,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.75
316388,Colebrook Estate,2023-08-13 18:40:00+00:00,feeder,20.0,N Current (RMS),A,50.0
316388,Colebrook Estate,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,108.1
316388,Colebrook Estate,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,83.6
316388,Colebrook Estate,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,75.5
316388,Colebrook Estate,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
316388,Colebrook Estate,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.48
316388,Colebrook Estate,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.52
316388,Colebrook Estate,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
316388,Colebrook Estate,2023-08-13 18:40:00+00:00,feeder,10.0,N Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
316388,Colebrook Estate,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
316388,Colebrook Estate,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,35.7
316388,Colebrook Estate,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
316388,Colebrook Estate,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
316388,Colebrook Estate,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
316388,Colebrook Estate,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
316388,Colebrook Estate,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
316388,Colebrook Estate,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
316388,Colebrook Estate,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,43.61
316388,Colebrook Estate,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,-5.34
316388,Colebrook Estate,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,44.27
316388,Colebrook Estate,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,65.3
316388,Colebrook Estate,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,180.8
316388,Colebrook Estate,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,25.1
316388,Colebrook Estate,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,184.3
316388,Colebrook Estate,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
316388,Colebrook Estate,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
316388,Colebrook Estate,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
316388,Colebrook Estate,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,17.25
316388,Colebrook Estate,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.36
316388,Colebrook Estate,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,18.94
316388,Colebrook Estate,2023-08-13 18:30:00+00:00,feeder,30.0,N Current (RMS),A,40.7
316388,Colebrook Estate,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,72.0
316388,Colebrook Estate,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,49.3
316388,Colebrook Estate,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,78.9
316388,Colebrook Estate,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
316388,Colebrook Estate,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.15
316388,Colebrook Estate,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
316388,Colebrook Estate,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,22.86
316388,Colebrook Estate,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-21.72
316388,Colebrook Estate,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.66
316388,Colebrook Estate,2023-08-13 18:30:00+00:00,feeder,20.0,N Current (RMS),A,44.0
316388,Colebrook Estate,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,95.1
316388,Colebrook Estate,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,91.8
316388,Colebrook Estate,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,78.7
316388,Colebrook Estate,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
316388,Colebrook Estate,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
316388,Colebrook Estate,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.58
316388,Colebrook Estate,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
316388,Colebrook Estate,2023-08-13 18:30:00+00:00,feeder,10.0,N Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
316388,Colebrook Estate,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,35.7
316388,Colebrook Estate,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
316388,Colebrook Estate,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
316388,Colebrook Estate,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
316388,Colebrook Estate,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
316388,Colebrook Estate,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
316388,Colebrook Estate,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
316388,Colebrook Estate,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,42.55
316388,Colebrook Estate,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,-7.78
316388,Colebrook Estate,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,40.28
316388,Colebrook Estate,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,46.6
316388,Colebrook Estate,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,175.9
316388,Colebrook Estate,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,34.0
316388,Colebrook Estate,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,168.2
316388,Colebrook Estate,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
316388,Colebrook Estate,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
316388,Colebrook Estate,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.21
316388,Colebrook Estate,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.1
316388,Colebrook Estate,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,23.29
316388,Colebrook Estate,2023-08-13 18:20:00+00:00,feeder,30.0,N Current (RMS),A,55.2
316388,Colebrook Estate,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,53.0
316388,Colebrook Estate,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,51.9
316388,Colebrook Estate,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,98.3
316388,Colebrook Estate,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
316388,Colebrook Estate,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.24
316388,Colebrook Estate,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
316388,Colebrook Estate,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,22.49
316388,Colebrook Estate,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-20.22
316388,Colebrook Estate,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,22.25
316388,Colebrook Estate,2023-08-13 18:20:00+00:00,feeder,20.0,N Current (RMS),A,43.4
316388,Colebrook Estate,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,94.3
316388,Colebrook Estate,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,86.2
316388,Colebrook Estate,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,93.2
316388,Colebrook Estate,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
316388,Colebrook Estate,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
316388,Colebrook Estate,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.65
316388,Colebrook Estate,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.32
316388,Colebrook Estate,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.37
316388,Colebrook Estate,2023-08-13 18:20:00+00:00,feeder,10.0,N Current (RMS),A,13.4
316388,Colebrook Estate,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
316388,Colebrook Estate,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
316388,Colebrook Estate,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,35.7
316388,Colebrook Estate,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
316388,Colebrook Estate,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
316388,Colebrook Estate,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
316388,Colebrook Estate,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
316388,Colebrook Estate,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
316388,Colebrook Estate,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
316388,Colebrook Estate,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
316388,Colebrook Estate,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,37.34
316388,Colebrook Estate,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,-3.79
316388,Colebrook Estate,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,47.91
316388,Colebrook Estate,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,48.5
316388,Colebrook Estate,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,156.6
316388,Colebrook Estate,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,20.9
316388,Colebrook Estate,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,200.7
316388,Colebrook Estate,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
316388,Colebrook Estate,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
316388,Colebrook Estate,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.6
316388,Colebrook Estate,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.38
316388,Colebrook Estate,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,26.56
316388,Colebrook Estate,2023-08-13 18:10:00+00:00,feeder,30.0,N Current (RMS),A,58.2
316388,Colebrook Estate,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,57.9
316388,Colebrook Estate,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,60.8
316388,Colebrook Estate,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,109.8
316388,Colebrook Estate,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
316388,Colebrook Estate,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.96
316388,Colebrook Estate,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
316388,Colebrook Estate,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,23.77
316388,Colebrook Estate,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-19.42
316388,Colebrook Estate,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,23.75
316388,Colebrook Estate,2023-08-13 18:10:00+00:00,feeder,20.0,N Current (RMS),A,45.9
316388,Colebrook Estate,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,98.8
316388,Colebrook Estate,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,83.7
316388,Colebrook Estate,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,99.4
316388,Colebrook Estate,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
316388,Colebrook Estate,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
316388,Colebrook Estate,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.59
316388,Colebrook Estate,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.01
316388,Colebrook Estate,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
316388,Colebrook Estate,2023-08-13 18:10:00+00:00,feeder,10.0,N Current (RMS),A,13.7
316388,Colebrook Estate,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
316388,Colebrook Estate,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
316388,Colebrook Estate,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
316388,Colebrook Estate,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,35.8
316388,Colebrook Estate,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
316388,Colebrook Estate,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
316388,Colebrook Estate,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
316388,Colebrook Estate,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
316388,Colebrook Estate,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
316388,Colebrook Estate,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.16
316388,Colebrook Estate,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
316388,Colebrook Estate,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,39.95
316388,Colebrook Estate,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,-1.02
316388,Colebrook Estate,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,53.12
316388,Colebrook Estate,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,54.4
316388,Colebrook Estate,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,166.1
316388,Colebrook Estate,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,17.0
316388,Colebrook Estate,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,219.7
316388,Colebrook Estate,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
316388,Colebrook Estate,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
316388,Colebrook Estate,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
316388,Colebrook Estate,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.92
316388,Colebrook Estate,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,20.43
316388,Colebrook Estate,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,20.66
316388,Colebrook Estate,2023-08-13 18:00:00+00:00,feeder,30.0,N Current (RMS),A,48.7
316388,Colebrook Estate,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,51.8
316388,Colebrook Estate,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,84.8
316388,Colebrook Estate,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,87.1
316388,Colebrook Estate,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
316388,Colebrook Estate,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.53
316388,Colebrook Estate,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
316388,Colebrook Estate,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,21.91
316388,Colebrook Estate,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-22.84
316388,Colebrook Estate,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,23.05
316388,Colebrook Estate,2023-08-13 18:00:00+00:00,feeder,20.0,N Current (RMS),A,41.4
316388,Colebrook Estate,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,91.9
316388,Colebrook Estate,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,97.2
316388,Colebrook Estate,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,95.6
316388,Colebrook Estate,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
316388,Colebrook Estate,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
316388,Colebrook Estate,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.63
316388,Colebrook Estate,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.5
316388,Colebrook Estate,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.8
316388,Colebrook Estate,2023-08-13 18:00:00+00:00,feeder,10.0,N Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
316388,Colebrook Estate,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,35.8
316388,Colebrook Estate,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
316388,Colebrook Estate,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
316388,Colebrook Estate,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
316388,Colebrook Estate,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
316388,Colebrook Estate,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
316388,Colebrook Estate,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
316388,Colebrook Estate,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
316388,Colebrook Estate,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
316388,Colebrook Estate,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,36.46
316388,Colebrook Estate,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,0.09
316388,Colebrook Estate,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,46.5
316388,Colebrook Estate,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,153.0
316388,Colebrook Estate,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,17.7
316388,Colebrook Estate,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,193.1
316388,Colebrook Estate,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
316388,Colebrook Estate,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
316388,Colebrook Estate,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,18.17
316388,Colebrook Estate,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,16.38
316388,Colebrook Estate,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,18.61
316388,Colebrook Estate,2023-08-13 17:50:00+00:00,feeder,30.0,N Current (RMS),A,42.3
316388,Colebrook Estate,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,78.2
316388,Colebrook Estate,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,68.8
316388,Colebrook Estate,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,78.1
316388,Colebrook Estate,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
316388,Colebrook Estate,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.49
316388,Colebrook Estate,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
316388,Colebrook Estate,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,22.45
316388,Colebrook Estate,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-18.89
316388,Colebrook Estate,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,27.81
316388,Colebrook Estate,2023-08-13 17:50:00+00:00,feeder,20.0,N Current (RMS),A,59.1
316388,Colebrook Estate,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,93.1
316388,Colebrook Estate,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,82.6
316388,Colebrook Estate,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,116.2
316388,Colebrook Estate,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
316388,Colebrook Estate,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
316388,Colebrook Estate,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
316388,Colebrook Estate,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.14
316388,Colebrook Estate,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.4
316388,Colebrook Estate,2023-08-13 17:50:00+00:00,feeder,10.0,N Current (RMS),A,14.8
316388,Colebrook Estate,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
316388,Colebrook Estate,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
316388,Colebrook Estate,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,35.8
316388,Colebrook Estate,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
316388,Colebrook Estate,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
316388,Colebrook Estate,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
316388,Colebrook Estate,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
316388,Colebrook Estate,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
316388,Colebrook Estate,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
316388,Colebrook Estate,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
316388,Colebrook Estate,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,42.62
316388,Colebrook Estate,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,0.63
316388,Colebrook Estate,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,50.82
316388,Colebrook Estate,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,62.7
316388,Colebrook Estate,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,177.6
316388,Colebrook Estate,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,27.0
316388,Colebrook Estate,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,210.3
316388,Colebrook Estate,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
316388,Colebrook Estate,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
316388,Colebrook Estate,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
316388,Colebrook Estate,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,24.57
316388,Colebrook Estate,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,20.2
316388,Colebrook Estate,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,19.72
316388,Colebrook Estate,2023-08-13 17:40:00+00:00,feeder,30.0,N Current (RMS),A,44.9
316388,Colebrook Estate,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,101.8
316388,Colebrook Estate,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,84.4
316388,Colebrook Estate,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,82.5
316388,Colebrook Estate,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
316388,Colebrook Estate,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.84
316388,Colebrook Estate,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
316388,Colebrook Estate,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,25.17
316388,Colebrook Estate,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-19.76
316388,Colebrook Estate,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,27.89
316388,Colebrook Estate,2023-08-13 17:40:00+00:00,feeder,20.0,N Current (RMS),A,51.3
316388,Colebrook Estate,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,104.3
316388,Colebrook Estate,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,84.5
316388,Colebrook Estate,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,114.8
316388,Colebrook Estate,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
316388,Colebrook Estate,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.24
316388,Colebrook Estate,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.98
316388,Colebrook Estate,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.43
316388,Colebrook Estate,2023-08-13 17:40:00+00:00,feeder,10.0,N Current (RMS),A,13.5
316388,Colebrook Estate,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
316388,Colebrook Estate,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
316388,Colebrook Estate,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
316388,Colebrook Estate,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,35.7
316388,Colebrook Estate,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
316388,Colebrook Estate,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
316388,Colebrook Estate,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
316388,Colebrook Estate,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
316388,Colebrook Estate,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
316388,Colebrook Estate,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
316388,Colebrook Estate,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,52.98
316388,Colebrook Estate,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,4.42
316388,Colebrook Estate,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,50.04
316388,Colebrook Estate,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,52.6
316388,Colebrook Estate,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,218.7
316388,Colebrook Estate,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,26.1
316388,Colebrook Estate,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,206.5
316388,Colebrook Estate,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
316388,Colebrook Estate,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
316388,Colebrook Estate,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,18.39
316388,Colebrook Estate,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,23.98
316388,Colebrook Estate,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,24.03
316388,Colebrook Estate,2023-08-13 17:30:00+00:00,feeder,30.0,N Current (RMS),A,40.6
316388,Colebrook Estate,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,76.1
316388,Colebrook Estate,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,99.0
316388,Colebrook Estate,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,100.1
316388,Colebrook Estate,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
316388,Colebrook Estate,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.79
316388,Colebrook Estate,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
316388,Colebrook Estate,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,22.93
316388,Colebrook Estate,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-22.53
316388,Colebrook Estate,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,31.87
316388,Colebrook Estate,2023-08-13 17:30:00+00:00,feeder,20.0,N Current (RMS),A,64.2
316388,Colebrook Estate,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,95.3
316388,Colebrook Estate,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,96.8
316388,Colebrook Estate,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,131.9
316388,Colebrook Estate,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
316388,Colebrook Estate,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.9
316388,Colebrook Estate,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.93
316388,Colebrook Estate,2023-08-13 17:30:00+00:00,feeder,10.0,N Current (RMS),A,14.3
316388,Colebrook Estate,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
316388,Colebrook Estate,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
316388,Colebrook Estate,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,35.6
316388,Colebrook Estate,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
316388,Colebrook Estate,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
316388,Colebrook Estate,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
316388,Colebrook Estate,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
316388,Colebrook Estate,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
316388,Colebrook Estate,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
316388,Colebrook Estate,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
316388,Colebrook Estate,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,43.12
316388,Colebrook Estate,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,6.35
316388,Colebrook Estate,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,58.83
316388,Colebrook Estate,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,50.9
316388,Colebrook Estate,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,178.4
316388,Colebrook Estate,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,241.8
316388,Colebrook Estate,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
316388,Colebrook Estate,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
316388,Colebrook Estate,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
316388,Colebrook Estate,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,17.31
316388,Colebrook Estate,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,21.25
316388,Colebrook Estate,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,21.41
316388,Colebrook Estate,2023-08-13 17:20:00+00:00,feeder,30.0,N Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,72.4
316388,Colebrook Estate,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,88.6
316388,Colebrook Estate,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,90.4
316388,Colebrook Estate,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
316388,Colebrook Estate,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.48
316388,Colebrook Estate,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
316388,Colebrook Estate,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,27.19
316388,Colebrook Estate,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-21.41
316388,Colebrook Estate,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,25.77
316388,Colebrook Estate,2023-08-13 17:20:00+00:00,feeder,20.0,N Current (RMS),A,51.6
316388,Colebrook Estate,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,114.1
316388,Colebrook Estate,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,92.7
316388,Colebrook Estate,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,107.5
316388,Colebrook Estate,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
316388,Colebrook Estate,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
316388,Colebrook Estate,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.29
316388,Colebrook Estate,2023-08-13 17:20:00+00:00,feeder,10.0,N Current (RMS),A,11.9
316388,Colebrook Estate,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
316388,Colebrook Estate,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
316388,Colebrook Estate,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
316388,Colebrook Estate,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,35.5
316388,Colebrook Estate,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
316388,Colebrook Estate,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
316388,Colebrook Estate,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
316388,Colebrook Estate,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
316388,Colebrook Estate,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
316388,Colebrook Estate,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
316388,Colebrook Estate,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
316388,Colebrook Estate,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,47.33
316388,Colebrook Estate,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,2.4
