Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,51.47
316388,Colebrook Estate,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,49.8
316388,Colebrook Estate,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,197.0
316388,Colebrook Estate,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,30.2
316388,Colebrook Estate,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,215.1
316388,Colebrook Estate,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
316388,Colebrook Estate,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
316388,Colebrook Estate,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
316388,Colebrook Estate,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,15.21
316388,Colebrook Estate,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,23.51
316388,Colebrook Estate,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,16.46
316388,Colebrook Estate,2023-08-13 17:10:00+00:00,feeder,30.0,N Current (RMS),A,47.4
316388,Colebrook Estate,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,64.4
316388,Colebrook Estate,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,98.0
316388,Colebrook Estate,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,70.4
316388,Colebrook Estate,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
316388,Colebrook Estate,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.51
316388,Colebrook Estate,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,30.22
316388,Colebrook Estate,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-21.55
316388,Colebrook Estate,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,23.35
316388,Colebrook Estate,2023-08-13 17:10:00+00:00,feeder,20.0,N Current (RMS),A,53.5
316388,Colebrook Estate,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,127.7
316388,Colebrook Estate,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,92.3
316388,Colebrook Estate,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,97.6
316388,Colebrook Estate,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
316388,Colebrook Estate,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
316388,Colebrook Estate,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
316388,Colebrook Estate,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.92
316388,Colebrook Estate,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.56
316388,Colebrook Estate,2023-08-13 17:10:00+00:00,feeder,10.0,N Current (RMS),A,14.5
316388,Colebrook Estate,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
316388,Colebrook Estate,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
316388,Colebrook Estate,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,35.4
316388,Colebrook Estate,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
316388,Colebrook Estate,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
316388,Colebrook Estate,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
316388,Colebrook Estate,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
316388,Colebrook Estate,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
316388,Colebrook Estate,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
316388,Colebrook Estate,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
316388,Colebrook Estate,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,47.25
316388,Colebrook Estate,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,6.88
316388,Colebrook Estate,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,42.36
316388,Colebrook Estate,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,58.3
316388,Colebrook Estate,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,198.7
316388,Colebrook Estate,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,34.7
316388,Colebrook Estate,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,178.1
316388,Colebrook Estate,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
316388,Colebrook Estate,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
316388,Colebrook Estate,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
316388,Colebrook Estate,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,17.0
316388,Colebrook Estate,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,30.27
316388,Colebrook Estate,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,16.44
316388,Colebrook Estate,2023-08-13 17:00:00+00:00,feeder,30.0,N Current (RMS),A,63.6
316388,Colebrook Estate,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,71.9
316388,Colebrook Estate,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,125.4
316388,Colebrook Estate,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,69.7
316388,Colebrook Estate,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.39
316388,Colebrook Estate,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
316388,Colebrook Estate,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,27.39
316388,Colebrook Estate,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-17.12
316388,Colebrook Estate,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,25.44
316388,Colebrook Estate,2023-08-13 17:00:00+00:00,feeder,20.0,N Current (RMS),A,60.7
316388,Colebrook Estate,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,114.7
316388,Colebrook Estate,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,74.7
316388,Colebrook Estate,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,109.0
316388,Colebrook Estate,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
316388,Colebrook Estate,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
316388,Colebrook Estate,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
316388,Colebrook Estate,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.25
316388,Colebrook Estate,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.29
316388,Colebrook Estate,2023-08-13 17:00:00+00:00,feeder,10.0,N Current (RMS),A,17.1
316388,Colebrook Estate,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
316388,Colebrook Estate,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
316388,Colebrook Estate,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,35.3
316388,Colebrook Estate,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
316388,Colebrook Estate,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
316388,Colebrook Estate,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
316388,Colebrook Estate,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
316388,Colebrook Estate,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
316388,Colebrook Estate,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
316388,Colebrook Estate,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
316388,Colebrook Estate,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
316388,Colebrook Estate,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,47.54
316388,Colebrook Estate,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,18.4
316388,Colebrook Estate,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,44.17
316388,Colebrook Estate,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,87.0
316388,Colebrook Estate,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,198.3
316388,Colebrook Estate,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,76.9
316388,Colebrook Estate,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,186.7
316388,Colebrook Estate,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
316388,Colebrook Estate,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
316388,Colebrook Estate,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
316388,Colebrook Estate,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,19.35
316388,Colebrook Estate,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,23.52
316388,Colebrook Estate,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,17.48
316388,Colebrook Estate,2023-08-13 16:50:00+00:00,feeder,30.0,N Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,81.2
316388,Colebrook Estate,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,97.9
316388,Colebrook Estate,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,73.9
316388,Colebrook Estate,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
316388,Colebrook Estate,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
316388,Colebrook Estate,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
316388,Colebrook Estate,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,27.6
316388,Colebrook Estate,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-19.63
316388,Colebrook Estate,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.75
316388,Colebrook Estate,2023-08-13 16:50:00+00:00,feeder,20.0,N Current (RMS),A,49.5
316388,Colebrook Estate,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,115.3
316388,Colebrook Estate,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,84.5
316388,Colebrook Estate,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,79.7
316388,Colebrook Estate,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
316388,Colebrook Estate,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
316388,Colebrook Estate,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.31
316388,Colebrook Estate,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.16
316388,Colebrook Estate,2023-08-13 16:50:00+00:00,feeder,10.0,N Current (RMS),A,16.1
316388,Colebrook Estate,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
316388,Colebrook Estate,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
316388,Colebrook Estate,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,35.2
316388,Colebrook Estate,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
316388,Colebrook Estate,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
316388,Colebrook Estate,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
316388,Colebrook Estate,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
316388,Colebrook Estate,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
316388,Colebrook Estate,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
316388,Colebrook Estate,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
316388,Colebrook Estate,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,48.77
316388,Colebrook Estate,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,8.2
316388,Colebrook Estate,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,39.39
316388,Colebrook Estate,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,42.6
316388,Colebrook Estate,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,203.1
316388,Colebrook Estate,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,37.7
316388,Colebrook Estate,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,166.1
316388,Colebrook Estate,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
316388,Colebrook Estate,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
316388,Colebrook Estate,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
316388,Colebrook Estate,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,20.09
316388,Colebrook Estate,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,25.43
316388,Colebrook Estate,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,21.82
316388,Colebrook Estate,2023-08-13 16:40:00+00:00,feeder,30.0,N Current (RMS),A,43.3
316388,Colebrook Estate,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,84.0
316388,Colebrook Estate,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,105.7
316388,Colebrook Estate,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,91.6
316388,Colebrook Estate,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
316388,Colebrook Estate,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.9
316388,Colebrook Estate,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
316388,Colebrook Estate,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,45.73
316388,Colebrook Estate,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-23.99
316388,Colebrook Estate,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.07
316388,Colebrook Estate,2023-08-13 16:40:00+00:00,feeder,20.0,N Current (RMS),A,92.4
316388,Colebrook Estate,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,190.4
316388,Colebrook Estate,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,102.4
316388,Colebrook Estate,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,89.8
316388,Colebrook Estate,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
316388,Colebrook Estate,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
316388,Colebrook Estate,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.13
316388,Colebrook Estate,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.02
316388,Colebrook Estate,2023-08-13 16:40:00+00:00,feeder,10.0,N Current (RMS),A,18.3
316388,Colebrook Estate,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
316388,Colebrook Estate,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
316388,Colebrook Estate,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,34.9
316388,Colebrook Estate,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
316388,Colebrook Estate,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
316388,Colebrook Estate,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
316388,Colebrook Estate,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
316388,Colebrook Estate,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
316388,Colebrook Estate,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
316388,Colebrook Estate,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,67.09
316388,Colebrook Estate,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,6.57
316388,Colebrook Estate,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,46.91
316388,Colebrook Estate,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,89.8
316388,Colebrook Estate,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,278.0
316388,Colebrook Estate,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,35.9
316388,Colebrook Estate,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,196.8
316388,Colebrook Estate,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
316388,Colebrook Estate,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
316388,Colebrook Estate,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,16.9
316388,Colebrook Estate,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,22.83
316388,Colebrook Estate,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,24.3
316388,Colebrook Estate,2023-08-13 16:30:00+00:00,feeder,30.0,N Current (RMS),A,42.9
316388,Colebrook Estate,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,71.4
316388,Colebrook Estate,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,95.3
316388,Colebrook Estate,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,100.8
316388,Colebrook Estate,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
316388,Colebrook Estate,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.82
316388,Colebrook Estate,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
316388,Colebrook Estate,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,37.0
316388,Colebrook Estate,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-29.18
316388,Colebrook Estate,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,20.7
316388,Colebrook Estate,2023-08-13 16:30:00+00:00,feeder,20.0,N Current (RMS),A,68.4
316388,Colebrook Estate,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,154.4
316388,Colebrook Estate,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,122.6
316388,Colebrook Estate,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,86.1
316388,Colebrook Estate,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
316388,Colebrook Estate,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.63
316388,Colebrook Estate,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.14
316388,Colebrook Estate,2023-08-13 16:30:00+00:00,feeder,10.0,N Current (RMS),A,17.0
316388,Colebrook Estate,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
316388,Colebrook Estate,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
316388,Colebrook Estate,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,34.7
316388,Colebrook Estate,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
316388,Colebrook Estate,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
316388,Colebrook Estate,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
316388,Colebrook Estate,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
316388,Colebrook Estate,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
316388,Colebrook Estate,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
316388,Colebrook Estate,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,55.15
316388,Colebrook Estate,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,-1.73
316388,Colebrook Estate,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,49.14
316388,Colebrook Estate,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,73.2
316388,Colebrook Estate,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,229.3
316388,Colebrook Estate,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,20.9
316388,Colebrook Estate,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,203.2
316388,Colebrook Estate,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
316388,Colebrook Estate,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
316388,Colebrook Estate,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.84
316388,Colebrook Estate,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,26.97
316388,Colebrook Estate,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,25.33
316388,Colebrook Estate,2023-08-13 16:20:00+00:00,feeder,30.0,N Current (RMS),A,54.9
316388,Colebrook Estate,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,64.4
316388,Colebrook Estate,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,112.1
316388,Colebrook Estate,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,104.9
316388,Colebrook Estate,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
316388,Colebrook Estate,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
316388,Colebrook Estate,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
316388,Colebrook Estate,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,35.69
316388,Colebrook Estate,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-28.76
316388,Colebrook Estate,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.62
316388,Colebrook Estate,2023-08-13 16:20:00+00:00,feeder,20.0,N Current (RMS),A,59.7
316388,Colebrook Estate,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,147.0
316388,Colebrook Estate,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,120.9
316388,Colebrook Estate,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,86.6
316388,Colebrook Estate,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
316388,Colebrook Estate,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
316388,Colebrook Estate,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.63
316388,Colebrook Estate,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.32
316388,Colebrook Estate,2023-08-13 16:20:00+00:00,feeder,10.0,N Current (RMS),A,12.2
316388,Colebrook Estate,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
316388,Colebrook Estate,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
316388,Colebrook Estate,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,34.5
316388,Colebrook Estate,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
316388,Colebrook Estate,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
316388,Colebrook Estate,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
316388,Colebrook Estate,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
316388,Colebrook Estate,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
316388,Colebrook Estate,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
316388,Colebrook Estate,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,52.77
316388,Colebrook Estate,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,1.84
316388,Colebrook Estate,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,50.26
316388,Colebrook Estate,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,82.2
316388,Colebrook Estate,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,218.0
316388,Colebrook Estate,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,28.1
316388,Colebrook Estate,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,208.4
316388,Colebrook Estate,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
316388,Colebrook Estate,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
316388,Colebrook Estate,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
316388,Colebrook Estate,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,15.13
316388,Colebrook Estate,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,23.65
316388,Colebrook Estate,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,26.89
316388,Colebrook Estate,2023-08-13 16:10:00+00:00,feeder,30.0,N Current (RMS),A,49.9
316388,Colebrook Estate,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,64.7
316388,Colebrook Estate,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,98.3
316388,Colebrook Estate,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,111.2
316388,Colebrook Estate,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
316388,Colebrook Estate,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.29
316388,Colebrook Estate,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
316388,Colebrook Estate,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,38.17
316388,Colebrook Estate,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-25.12
316388,Colebrook Estate,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,25.3
316388,Colebrook Estate,2023-08-13 16:10:00+00:00,feeder,20.0,N Current (RMS),A,60.3
316388,Colebrook Estate,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,156.9
316388,Colebrook Estate,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,106.0
316388,Colebrook Estate,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,105.2
316388,Colebrook Estate,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
316388,Colebrook Estate,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
316388,Colebrook Estate,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
316388,Colebrook Estate,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.57
316388,Colebrook Estate,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.54
316388,Colebrook Estate,2023-08-13 16:10:00+00:00,feeder,10.0,N Current (RMS),A,15.8
316388,Colebrook Estate,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
316388,Colebrook Estate,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
316388,Colebrook Estate,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,34.3
316388,Colebrook Estate,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
316388,Colebrook Estate,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
316388,Colebrook Estate,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
316388,Colebrook Estate,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
316388,Colebrook Estate,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
316388,Colebrook Estate,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
316388,Colebrook Estate,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,54.64
316388,Colebrook Estate,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,2.1
316388,Colebrook Estate,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,55.73
316388,Colebrook Estate,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,82.6
316388,Colebrook Estate,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,225.3
316388,Colebrook Estate,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,19.0
316388,Colebrook Estate,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,231.0
316388,Colebrook Estate,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
316388,Colebrook Estate,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
316388,Colebrook Estate,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,19.14
316388,Colebrook Estate,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,17.5
316388,Colebrook Estate,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,26.91
316388,Colebrook Estate,2023-08-13 16:00:00+00:00,feeder,30.0,N Current (RMS),A,45.5
316388,Colebrook Estate,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,80.2
316388,Colebrook Estate,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,74.4
316388,Colebrook Estate,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,111.4
316388,Colebrook Estate,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
316388,Colebrook Estate,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.61
316388,Colebrook Estate,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
316388,Colebrook Estate,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,37.65
316388,Colebrook Estate,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-22.55
316388,Colebrook Estate,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,23.96
316388,Colebrook Estate,2023-08-13 16:00:00+00:00,feeder,20.0,N Current (RMS),A,71.9
316388,Colebrook Estate,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,156.3
316388,Colebrook Estate,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,95.6
316388,Colebrook Estate,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,100.5
316388,Colebrook Estate,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
316388,Colebrook Estate,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
316388,Colebrook Estate,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
316388,Colebrook Estate,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.96
316388,Colebrook Estate,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
316388,Colebrook Estate,2023-08-13 16:00:00+00:00,feeder,10.0,N Current (RMS),A,10.9
316388,Colebrook Estate,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,34.2
316388,Colebrook Estate,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
316388,Colebrook Estate,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
316388,Colebrook Estate,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
316388,Colebrook Estate,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
316388,Colebrook Estate,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
316388,Colebrook Estate,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,58.88
316388,Colebrook Estate,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,-2.1
316388,Colebrook Estate,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,52.65
316388,Colebrook Estate,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,83.7
316388,Colebrook Estate,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,243.5
316388,Colebrook Estate,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,23.4
316388,Colebrook Estate,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,217.2
316388,Colebrook Estate,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
316388,Colebrook Estate,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,16.56
316388,Colebrook Estate,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,19.67
316388,Colebrook Estate,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,29.54
316388,Colebrook Estate,2023-08-13 15:50:00+00:00,feeder,30.0,N Current (RMS),A,57.2
316388,Colebrook Estate,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,70.7
316388,Colebrook Estate,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,83.6
316388,Colebrook Estate,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,122.7
316388,Colebrook Estate,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.53
316388,Colebrook Estate,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
316388,Colebrook Estate,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,26.93
316388,Colebrook Estate,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-20.63
316388,Colebrook Estate,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,23.35
316388,Colebrook Estate,2023-08-13 15:50:00+00:00,feeder,20.0,N Current (RMS),A,47.2
316388,Colebrook Estate,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,112.6
316388,Colebrook Estate,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,88.4
316388,Colebrook Estate,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,98.0
316388,Colebrook Estate,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
316388,Colebrook Estate,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
316388,Colebrook Estate,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.89
316388,Colebrook Estate,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.08
316388,Colebrook Estate,2023-08-13 15:50:00+00:00,feeder,10.0,N Current (RMS),A,13.4
316388,Colebrook Estate,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
316388,Colebrook Estate,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,34.1
316388,Colebrook Estate,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
316388,Colebrook Estate,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
316388,Colebrook Estate,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
316388,Colebrook Estate,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
316388,Colebrook Estate,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
316388,Colebrook Estate,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
316388,Colebrook Estate,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,44.9
316388,Colebrook Estate,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,1.93
316388,Colebrook Estate,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,56.97
316388,Colebrook Estate,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,56.5
316388,Colebrook Estate,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,188.1
316388,Colebrook Estate,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,29.0
316388,Colebrook Estate,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,237.0
316388,Colebrook Estate,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
316388,Colebrook Estate,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
316388,Colebrook Estate,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
316388,Colebrook Estate,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,16.91
316388,Colebrook Estate,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,23.96
316388,Colebrook Estate,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,19.18
316388,Colebrook Estate,2023-08-13 15:40:00+00:00,feeder,30.0,N Current (RMS),A,42.0
316388,Colebrook Estate,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,71.7
316388,Colebrook Estate,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,100.5
316388,Colebrook Estate,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,80.8
316388,Colebrook Estate,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
316388,Colebrook Estate,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.33
316388,Colebrook Estate,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
316388,Colebrook Estate,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,30.01
316388,Colebrook Estate,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-22.81
316388,Colebrook Estate,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,24.51
316388,Colebrook Estate,2023-08-13 15:40:00+00:00,feeder,20.0,N Current (RMS),A,47.8
316388,Colebrook Estate,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,125.3
316388,Colebrook Estate,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,97.4
316388,Colebrook Estate,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,102.6
316388,Colebrook Estate,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
316388,Colebrook Estate,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
316388,Colebrook Estate,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
316388,Colebrook Estate,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.8
316388,Colebrook Estate,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.63
316388,Colebrook Estate,2023-08-13 15:40:00+00:00,feeder,10.0,N Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
316388,Colebrook Estate,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
316388,Colebrook Estate,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,33.9
316388,Colebrook Estate,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
316388,Colebrook Estate,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
316388,Colebrook Estate,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
316388,Colebrook Estate,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
316388,Colebrook Estate,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
316388,Colebrook Estate,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
316388,Colebrook Estate,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,48.34
316388,Colebrook Estate,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,3.95
316388,Colebrook Estate,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,47.32
316388,Colebrook Estate,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,57.6
316388,Colebrook Estate,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,202.1
316388,Colebrook Estate,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,29.0
316388,Colebrook Estate,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,197.7
316388,Colebrook Estate,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
316388,Colebrook Estate,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
316388,Colebrook Estate,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.14
316388,Colebrook Estate,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,22.62
316388,Colebrook Estate,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,16.62
316388,Colebrook Estate,2023-08-13 15:30:00+00:00,feeder,30.0,N Current (RMS),A,43.2
316388,Colebrook Estate,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,57.0
316388,Colebrook Estate,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,94.9
316388,Colebrook Estate,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,70.4
316388,Colebrook Estate,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
316388,Colebrook Estate,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.89
316388,Colebrook Estate,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
316388,Colebrook Estate,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,23.7
316388,Colebrook Estate,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-22.28
316388,Colebrook Estate,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,22.47
316388,Colebrook Estate,2023-08-13 15:30:00+00:00,feeder,20.0,N Current (RMS),A,40.2
316388,Colebrook Estate,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,99.2
316388,Colebrook Estate,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,95.8
316388,Colebrook Estate,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,94.1
316388,Colebrook Estate,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
316388,Colebrook Estate,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.02
316388,Colebrook Estate,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.05
316388,Colebrook Estate,2023-08-13 15:30:00+00:00,feeder,10.0,N Current (RMS),A,15.8
316388,Colebrook Estate,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
316388,Colebrook Estate,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
316388,Colebrook Estate,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,33.9
316388,Colebrook Estate,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
316388,Colebrook Estate,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
316388,Colebrook Estate,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
316388,Colebrook Estate,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
316388,Colebrook Estate,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
316388,Colebrook Estate,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
316388,Colebrook Estate,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,38.46
316388,Colebrook Estate,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,4.36
316388,Colebrook Estate,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,43.13
316388,Colebrook Estate,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,48.8
316388,Colebrook Estate,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,161.6
316388,Colebrook Estate,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,36.5
316388,Colebrook Estate,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,180.3
316388,Colebrook Estate,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
316388,Colebrook Estate,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
316388,Colebrook Estate,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
316388,Colebrook Estate,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.21
316388,Colebrook Estate,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,21.83
316388,Colebrook Estate,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,16.67
316388,Colebrook Estate,2023-08-13 15:20:00+00:00,feeder,30.0,N Current (RMS),A,43.2
316388,Colebrook Estate,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,53.5
316388,Colebrook Estate,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,92.6
316388,Colebrook Estate,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,70.5
316388,Colebrook Estate,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
316388,Colebrook Estate,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.76
316388,Colebrook Estate,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
316388,Colebrook Estate,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,24.37
316388,Colebrook Estate,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-17.17
316388,Colebrook Estate,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,23.88
316388,Colebrook Estate,2023-08-13 15:20:00+00:00,feeder,20.0,N Current (RMS),A,54.4
316388,Colebrook Estate,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,103.2
316388,Colebrook Estate,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,76.2
316388,Colebrook Estate,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,100.9
316388,Colebrook Estate,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
316388,Colebrook Estate,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
316388,Colebrook Estate,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.51
316388,Colebrook Estate,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.36
316388,Colebrook Estate,2023-08-13 15:20:00+00:00,feeder,10.0,N Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
