Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
316388,Colebrook Estate,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,33.9
316388,Colebrook Estate,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
316388,Colebrook Estate,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
316388,Colebrook Estate,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
316388,Colebrook Estate,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
316388,Colebrook Estate,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
316388,Colebrook Estate,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
316388,Colebrook Estate,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,38.92
316388,Colebrook Estate,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,8.16
316388,Colebrook Estate,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,43.9
316388,Colebrook Estate,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,67.4
316388,Colebrook Estate,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,164.6
316388,Colebrook Estate,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,42.5
316388,Colebrook Estate,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,184.3
316388,Colebrook Estate,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.99
316388,Colebrook Estate,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
316388,Colebrook Estate,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
316388,Colebrook Estate,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.85
316388,Colebrook Estate,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,24.77
316388,Colebrook Estate,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,18.38
316388,Colebrook Estate,2023-08-13 15:10:00+00:00,feeder,30.0,N Current (RMS),A,52.9
316388,Colebrook Estate,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,52.2
316388,Colebrook Estate,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,104.1
316388,Colebrook Estate,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,77.5
316388,Colebrook Estate,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
316388,Colebrook Estate,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.31
316388,Colebrook Estate,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
316388,Colebrook Estate,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,21.64
316388,Colebrook Estate,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-19.4
316388,Colebrook Estate,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,24.22
316388,Colebrook Estate,2023-08-13 15:10:00+00:00,feeder,20.0,N Current (RMS),A,52.7
316388,Colebrook Estate,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,91.7
316388,Colebrook Estate,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,84.7
316388,Colebrook Estate,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,104.2
316388,Colebrook Estate,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
316388,Colebrook Estate,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
316388,Colebrook Estate,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
316388,Colebrook Estate,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.86
316388,Colebrook Estate,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
316388,Colebrook Estate,2023-08-13 15:10:00+00:00,feeder,10.0,N Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,33.9
316388,Colebrook Estate,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
316388,Colebrook Estate,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
316388,Colebrook Estate,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
316388,Colebrook Estate,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
316388,Colebrook Estate,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
316388,Colebrook Estate,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
316388,Colebrook Estate,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,35.44
316388,Colebrook Estate,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,8.23
316388,Colebrook Estate,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,44.25
316388,Colebrook Estate,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,64.1
316388,Colebrook Estate,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,150.8
316388,Colebrook Estate,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,42.3
316388,Colebrook Estate,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,187.5
316388,Colebrook Estate,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
316388,Colebrook Estate,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
316388,Colebrook Estate,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.45
316388,Colebrook Estate,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,19.57
316388,Colebrook Estate,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,19.78
316388,Colebrook Estate,2023-08-13 15:00:00+00:00,feeder,30.0,N Current (RMS),A,49.4
316388,Colebrook Estate,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,46.3
316388,Colebrook Estate,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,82.9
316388,Colebrook Estate,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,83.4
316388,Colebrook Estate,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
316388,Colebrook Estate,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
316388,Colebrook Estate,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
316388,Colebrook Estate,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,18.83
316388,Colebrook Estate,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-17.94
316388,Colebrook Estate,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.22
316388,Colebrook Estate,2023-08-13 15:00:00+00:00,feeder,20.0,N Current (RMS),A,41.6
316388,Colebrook Estate,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,81.5
316388,Colebrook Estate,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,78.3
316388,Colebrook Estate,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,77.3
316388,Colebrook Estate,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
316388,Colebrook Estate,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.38
316388,Colebrook Estate,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
316388,Colebrook Estate,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
316388,Colebrook Estate,2023-08-13 15:00:00+00:00,feeder,10.0,N Current (RMS),A,14.5
316388,Colebrook Estate,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
316388,Colebrook Estate,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
316388,Colebrook Estate,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,33.9
316388,Colebrook Estate,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
316388,Colebrook Estate,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
316388,Colebrook Estate,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
316388,Colebrook Estate,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
316388,Colebrook Estate,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
316388,Colebrook Estate,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
316388,Colebrook Estate,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
316388,Colebrook Estate,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,32.66
316388,Colebrook Estate,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,5.75
316388,Colebrook Estate,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,39.22
316388,Colebrook Estate,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,52.1
316388,Colebrook Estate,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,140.6
316388,Colebrook Estate,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,34.7
316388,Colebrook Estate,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,165.0
316388,Colebrook Estate,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
316388,Colebrook Estate,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.27
316388,Colebrook Estate,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,17.98
316388,Colebrook Estate,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,18.23
316388,Colebrook Estate,2023-08-13 14:50:00+00:00,feeder,30.0,N Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,49.2
316388,Colebrook Estate,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,76.0
316388,Colebrook Estate,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,76.0
316388,Colebrook Estate,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
316388,Colebrook Estate,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.78
316388,Colebrook Estate,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
316388,Colebrook Estate,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,22.88
316388,Colebrook Estate,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-15.15
316388,Colebrook Estate,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.94
316388,Colebrook Estate,2023-08-13 14:50:00+00:00,feeder,20.0,N Current (RMS),A,46.8
316388,Colebrook Estate,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,96.6
316388,Colebrook Estate,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,67.9
316388,Colebrook Estate,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,71.7
316388,Colebrook Estate,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
316388,Colebrook Estate,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.07
316388,Colebrook Estate,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.29
316388,Colebrook Estate,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.9
316388,Colebrook Estate,2023-08-13 14:50:00+00:00,feeder,10.0,N Current (RMS),A,16.4
316388,Colebrook Estate,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
316388,Colebrook Estate,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
316388,Colebrook Estate,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
316388,Colebrook Estate,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,33.8
316388,Colebrook Estate,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
316388,Colebrook Estate,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
316388,Colebrook Estate,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
316388,Colebrook Estate,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
316388,Colebrook Estate,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
316388,Colebrook Estate,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
316388,Colebrook Estate,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,38.21
316388,Colebrook Estate,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,6.12
316388,Colebrook Estate,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,36.07
316388,Colebrook Estate,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,61.6
316388,Colebrook Estate,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,161.2
316388,Colebrook Estate,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,31.4
316388,Colebrook Estate,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,151.2
316388,Colebrook Estate,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
316388,Colebrook Estate,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.89
316388,Colebrook Estate,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,15.94
316388,Colebrook Estate,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,14.81
316388,Colebrook Estate,2023-08-13 14:40:00+00:00,feeder,30.0,N Current (RMS),A,35.8
316388,Colebrook Estate,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,56.9
316388,Colebrook Estate,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,67.1
316388,Colebrook Estate,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,62.3
316388,Colebrook Estate,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
316388,Colebrook Estate,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.23
316388,Colebrook Estate,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
316388,Colebrook Estate,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,21.55
316388,Colebrook Estate,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-15.91
316388,Colebrook Estate,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,22.72
316388,Colebrook Estate,2023-08-13 14:40:00+00:00,feeder,20.0,N Current (RMS),A,49.0
316388,Colebrook Estate,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,90.4
316388,Colebrook Estate,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,69.1
316388,Colebrook Estate,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,95.7
316388,Colebrook Estate,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
316388,Colebrook Estate,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
316388,Colebrook Estate,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
316388,Colebrook Estate,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
316388,Colebrook Estate,2023-08-13 14:40:00+00:00,feeder,10.0,N Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.3
316388,Colebrook Estate,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,33.8
316388,Colebrook Estate,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
316388,Colebrook Estate,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
316388,Colebrook Estate,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
316388,Colebrook Estate,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
316388,Colebrook Estate,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
316388,Colebrook Estate,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
316388,Colebrook Estate,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
316388,Colebrook Estate,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,36.36
316388,Colebrook Estate,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,1.73
316388,Colebrook Estate,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,37.75
316388,Colebrook Estate,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,47.8
316388,Colebrook Estate,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,152.9
316388,Colebrook Estate,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,20.2
316388,Colebrook Estate,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,156.8
316388,Colebrook Estate,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
316388,Colebrook Estate,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
316388,Colebrook Estate,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.95
316388,Colebrook Estate,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,16.15
316388,Colebrook Estate,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.36
316388,Colebrook Estate,2023-08-13 14:30:00+00:00,feeder,30.0,N Current (RMS),A,32.3
316388,Colebrook Estate,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,57.8
316388,Colebrook Estate,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,68.1
316388,Colebrook Estate,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,61.0
316388,Colebrook Estate,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
316388,Colebrook Estate,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.54
316388,Colebrook Estate,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
316388,Colebrook Estate,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.21
316388,Colebrook Estate,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-12.54
316388,Colebrook Estate,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,27.41
316388,Colebrook Estate,2023-08-13 14:30:00+00:00,feeder,20.0,N Current (RMS),A,66.1
316388,Colebrook Estate,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,73.6
316388,Colebrook Estate,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,56.4
316388,Colebrook Estate,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,112.2
316388,Colebrook Estate,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
316388,Colebrook Estate,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
316388,Colebrook Estate,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.32
316388,Colebrook Estate,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
316388,Colebrook Estate,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
316388,Colebrook Estate,2023-08-13 14:30:00+00:00,feeder,10.0,N Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
316388,Colebrook Estate,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,33.6
316388,Colebrook Estate,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
316388,Colebrook Estate,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
316388,Colebrook Estate,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
316388,Colebrook Estate,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
316388,Colebrook Estate,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
316388,Colebrook Estate,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,32.48
316388,Colebrook Estate,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,5.58
316388,Colebrook Estate,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,44.42
316388,Colebrook Estate,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,65.5
316388,Colebrook Estate,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,138.7
316388,Colebrook Estate,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,28.6
316388,Colebrook Estate,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,182.6
316388,Colebrook Estate,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
316388,Colebrook Estate,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
316388,Colebrook Estate,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.14
316388,Colebrook Estate,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.5
316388,Colebrook Estate,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.79
316388,Colebrook Estate,2023-08-13 14:20:00+00:00,feeder,30.0,N Current (RMS),A,30.8
316388,Colebrook Estate,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,56.2
316388,Colebrook Estate,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,57.4
316388,Colebrook Estate,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,58.2
316388,Colebrook Estate,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
316388,Colebrook Estate,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.75
316388,Colebrook Estate,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
316388,Colebrook Estate,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.15
316388,Colebrook Estate,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-17.82
316388,Colebrook Estate,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.93
316388,Colebrook Estate,2023-08-13 14:20:00+00:00,feeder,20.0,N Current (RMS),A,43.2
316388,Colebrook Estate,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,69.4
316388,Colebrook Estate,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,77.6
316388,Colebrook Estate,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,87.3
316388,Colebrook Estate,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
316388,Colebrook Estate,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
316388,Colebrook Estate,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.24
316388,Colebrook Estate,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
316388,Colebrook Estate,2023-08-13 14:20:00+00:00,feeder,10.0,N Current (RMS),A,11.9
316388,Colebrook Estate,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
316388,Colebrook Estate,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,33.6
316388,Colebrook Estate,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
316388,Colebrook Estate,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
316388,Colebrook Estate,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
316388,Colebrook Estate,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
316388,Colebrook Estate,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
316388,Colebrook Estate,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
316388,Colebrook Estate,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,31.48
316388,Colebrook Estate,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,-1.08
316388,Colebrook Estate,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,36.31
316388,Colebrook Estate,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,34.9
316388,Colebrook Estate,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,134.0
316388,Colebrook Estate,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,20.1
316388,Colebrook Estate,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,151.7
316388,Colebrook Estate,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
316388,Colebrook Estate,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
316388,Colebrook Estate,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.91
316388,Colebrook Estate,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.89
316388,Colebrook Estate,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,17.74
316388,Colebrook Estate,2023-08-13 14:10:00+00:00,feeder,30.0,N Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,59.0
316388,Colebrook Estate,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,51.7
316388,Colebrook Estate,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,75.4
316388,Colebrook Estate,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
316388,Colebrook Estate,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
316388,Colebrook Estate,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
316388,Colebrook Estate,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.34
316388,Colebrook Estate,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-25.6
316388,Colebrook Estate,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.95
316388,Colebrook Estate,2023-08-13 14:10:00+00:00,feeder,20.0,N Current (RMS),A,50.7
316388,Colebrook Estate,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,70.2
316388,Colebrook Estate,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,106.7
316388,Colebrook Estate,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,60.1
316388,Colebrook Estate,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
316388,Colebrook Estate,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
316388,Colebrook Estate,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.65
316388,Colebrook Estate,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.86
316388,Colebrook Estate,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.56
316388,Colebrook Estate,2023-08-13 14:10:00+00:00,feeder,10.0,N Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
316388,Colebrook Estate,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.3
316388,Colebrook Estate,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,33.6
316388,Colebrook Estate,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
316388,Colebrook Estate,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
316388,Colebrook Estate,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
316388,Colebrook Estate,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
316388,Colebrook Estate,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
316388,Colebrook Estate,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
316388,Colebrook Estate,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
316388,Colebrook Estate,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,32.9
316388,Colebrook Estate,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,-10.85
316388,Colebrook Estate,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,32.26
316388,Colebrook Estate,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,68.4
316388,Colebrook Estate,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,139.5
316388,Colebrook Estate,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,46.0
316388,Colebrook Estate,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,136.8
316388,Colebrook Estate,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
316388,Colebrook Estate,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
316388,Colebrook Estate,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.94
316388,Colebrook Estate,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.78
316388,Colebrook Estate,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.01
316388,Colebrook Estate,2023-08-13 14:00:00+00:00,feeder,30.0,N Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,43.8
316388,Colebrook Estate,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,46.8
316388,Colebrook Estate,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,59.3
316388,Colebrook Estate,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
316388,Colebrook Estate,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.53
316388,Colebrook Estate,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
316388,Colebrook Estate,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,18.42
316388,Colebrook Estate,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-15.4
316388,Colebrook Estate,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.44
316388,Colebrook Estate,2023-08-13 14:00:00+00:00,feeder,20.0,N Current (RMS),A,51.8
316388,Colebrook Estate,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,79.5
316388,Colebrook Estate,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,72.4
316388,Colebrook Estate,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,58.2
316388,Colebrook Estate,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
316388,Colebrook Estate,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
316388,Colebrook Estate,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.8
316388,Colebrook Estate,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.99
316388,Colebrook Estate,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
316388,Colebrook Estate,2023-08-13 14:00:00+00:00,feeder,10.0,N Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
316388,Colebrook Estate,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
316388,Colebrook Estate,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,33.7
316388,Colebrook Estate,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
316388,Colebrook Estate,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
316388,Colebrook Estate,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
316388,Colebrook Estate,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
316388,Colebrook Estate,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
316388,Colebrook Estate,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
316388,Colebrook Estate,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,31.16
316388,Colebrook Estate,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,-1.63
316388,Colebrook Estate,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,29.22
316388,Colebrook Estate,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,48.7
316388,Colebrook Estate,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,133.1
316388,Colebrook Estate,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,25.6
316388,Colebrook Estate,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,123.4
316388,Colebrook Estate,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
316388,Colebrook Estate,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
316388,Colebrook Estate,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.81
316388,Colebrook Estate,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.46
316388,Colebrook Estate,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,15.21
316388,Colebrook Estate,2023-08-13 13:50:00+00:00,feeder,30.0,N Current (RMS),A,35.7
316388,Colebrook Estate,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,54.9
316388,Colebrook Estate,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,41.1
316388,Colebrook Estate,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,63.5
316388,Colebrook Estate,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
316388,Colebrook Estate,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.58
316388,Colebrook Estate,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
316388,Colebrook Estate,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,20.34
316388,Colebrook Estate,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-13.96
316388,Colebrook Estate,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.89
316388,Colebrook Estate,2023-08-13 13:50:00+00:00,feeder,20.0,N Current (RMS),A,43.4
316388,Colebrook Estate,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,85.4
316388,Colebrook Estate,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,62.0
316388,Colebrook Estate,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,55.2
316388,Colebrook Estate,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
316388,Colebrook Estate,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
316388,Colebrook Estate,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
316388,Colebrook Estate,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
316388,Colebrook Estate,2023-08-13 13:50:00+00:00,feeder,10.0,N Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
316388,Colebrook Estate,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,33.6
316388,Colebrook Estate,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
316388,Colebrook Estate,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
316388,Colebrook Estate,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
316388,Colebrook Estate,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
316388,Colebrook Estate,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
316388,Colebrook Estate,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
316388,Colebrook Estate,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
316388,Colebrook Estate,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,34.88
316388,Colebrook Estate,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,-3.11
316388,Colebrook Estate,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,30.21
316388,Colebrook Estate,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,146.6
316388,Colebrook Estate,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,20.0
316388,Colebrook Estate,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,126.8
316388,Colebrook Estate,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
316388,Colebrook Estate,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
316388,Colebrook Estate,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
316388,Colebrook Estate,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.42
316388,Colebrook Estate,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.6
316388,Colebrook Estate,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,14.29
316388,Colebrook Estate,2023-08-13 13:40:00+00:00,feeder,30.0,N Current (RMS),A,29.4
316388,Colebrook Estate,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,52.5
316388,Colebrook Estate,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,57.4
316388,Colebrook Estate,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,60.1
316388,Colebrook Estate,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
316388,Colebrook Estate,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.14
316388,Colebrook Estate,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
316388,Colebrook Estate,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,20.19
316388,Colebrook Estate,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-14.34
316388,Colebrook Estate,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.49
316388,Colebrook Estate,2023-08-13 13:40:00+00:00,feeder,20.0,N Current (RMS),A,43.4
316388,Colebrook Estate,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,84.4
316388,Colebrook Estate,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,63.0
316388,Colebrook Estate,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,50.3
316388,Colebrook Estate,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
316388,Colebrook Estate,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
316388,Colebrook Estate,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
316388,Colebrook Estate,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.64
316388,Colebrook Estate,2023-08-13 13:40:00+00:00,feeder,10.0,N Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
316388,Colebrook Estate,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,33.6
316388,Colebrook Estate,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
316388,Colebrook Estate,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
316388,Colebrook Estate,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
316388,Colebrook Estate,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
316388,Colebrook Estate,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
316388,Colebrook Estate,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
316388,Colebrook Estate,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,34.76
316388,Colebrook Estate,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,0.2
316388,Colebrook Estate,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,28.42
316388,Colebrook Estate,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,38.9
316388,Colebrook Estate,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,145.1
316388,Colebrook Estate,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,19.1
316388,Colebrook Estate,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,120.0
316388,Colebrook Estate,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
316388,Colebrook Estate,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
316388,Colebrook Estate,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.67
316388,Colebrook Estate,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,16.55
316388,Colebrook Estate,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,15.93
316388,Colebrook Estate,2023-08-13 13:30:00+00:00,feeder,30.0,N Current (RMS),A,33.1
316388,Colebrook Estate,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,46.1
316388,Colebrook Estate,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,68.4
316388,Colebrook Estate,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,66.5
316388,Colebrook Estate,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
316388,Colebrook Estate,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.39
316388,Colebrook Estate,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
316388,Colebrook Estate,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,21.08
316388,Colebrook Estate,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-13.03
316388,Colebrook Estate,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.35
316388,Colebrook Estate,2023-08-13 13:30:00+00:00,feeder,20.0,N Current (RMS),A,44.4
316388,Colebrook Estate,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,87.5
316388,Colebrook Estate,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,57.7
316388,Colebrook Estate,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.7
316388,Colebrook Estate,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
316388,Colebrook Estate,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.98
316388,Colebrook Estate,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
316388,Colebrook Estate,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.45
316388,Colebrook Estate,2023-08-13 13:30:00+00:00,feeder,10.0,N Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
316388,Colebrook Estate,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
316388,Colebrook Estate,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,33.6
316388,Colebrook Estate,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
316388,Colebrook Estate,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
316388,Colebrook Estate,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
316388,Colebrook Estate,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
316388,Colebrook Estate,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
316388,Colebrook Estate,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
316388,Colebrook Estate,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,34.73
316388,Colebrook Estate,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,4.77
316388,Colebrook Estate,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,29.74
316388,Colebrook Estate,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,54.9
316388,Colebrook Estate,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,144.6
316388,Colebrook Estate,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,24.0
316388,Colebrook Estate,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,124.4
316388,Colebrook Estate,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
316388,Colebrook Estate,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
316388,Colebrook Estate,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
316388,Colebrook Estate,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.0
316388,Colebrook Estate,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.88
316388,Colebrook Estate,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,16.62
316388,Colebrook Estate,2023-08-13 13:20:00+00:00,feeder,30.0,N Current (RMS),A,33.0
316388,Colebrook Estate,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,54.9
316388,Colebrook Estate,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,59.2
316388,Colebrook Estate,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,69.2
316388,Colebrook Estate,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.71
316388,Colebrook Estate,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
316388,Colebrook Estate,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,21.76
316388,Colebrook Estate,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-19.14
316388,Colebrook Estate,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.38
316388,Colebrook Estate,2023-08-13 13:20:00+00:00,feeder,20.0,N Current (RMS),A,49.8
316388,Colebrook Estate,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,90.7
