Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,81.3
316388,Colebrook Estate,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.7
316388,Colebrook Estate,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
316388,Colebrook Estate,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.21
316388,Colebrook Estate,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
316388,Colebrook Estate,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
316388,Colebrook Estate,2023-08-13 13:20:00+00:00,feeder,10.0,N Current (RMS),A,13.4
316388,Colebrook Estate,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
316388,Colebrook Estate,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,33.6
316388,Colebrook Estate,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
316388,Colebrook Estate,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
316388,Colebrook Estate,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
316388,Colebrook Estate,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
316388,Colebrook Estate,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
316388,Colebrook Estate,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
316388,Colebrook Estate,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,38.96
316388,Colebrook Estate,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,-3.59
316388,Colebrook Estate,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,30.1
316388,Colebrook Estate,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,61.9
316388,Colebrook Estate,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,161.9
316388,Colebrook Estate,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,25.2
316388,Colebrook Estate,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,125.8
316388,Colebrook Estate,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
316388,Colebrook Estate,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
316388,Colebrook Estate,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.85
316388,Colebrook Estate,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.81
316388,Colebrook Estate,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,22.28
316388,Colebrook Estate,2023-08-13 13:10:00+00:00,feeder,30.0,N Current (RMS),A,40.9
316388,Colebrook Estate,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,53.9
316388,Colebrook Estate,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,59.0
316388,Colebrook Estate,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,92.3
316388,Colebrook Estate,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.37
316388,Colebrook Estate,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,22.87
316388,Colebrook Estate,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-20.96
316388,Colebrook Estate,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.71
316388,Colebrook Estate,2023-08-13 13:10:00+00:00,feeder,20.0,N Current (RMS),A,51.2
316388,Colebrook Estate,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,95.3
316388,Colebrook Estate,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,88.4
316388,Colebrook Estate,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,54.7
316388,Colebrook Estate,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
316388,Colebrook Estate,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.61
316388,Colebrook Estate,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
316388,Colebrook Estate,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
316388,Colebrook Estate,2023-08-13 13:10:00+00:00,feeder,10.0,N Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
316388,Colebrook Estate,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,33.5
316388,Colebrook Estate,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
316388,Colebrook Estate,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
316388,Colebrook Estate,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
316388,Colebrook Estate,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
316388,Colebrook Estate,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
316388,Colebrook Estate,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
316388,Colebrook Estate,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,39.34
316388,Colebrook Estate,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,-5.7
316388,Colebrook Estate,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,36.63
316388,Colebrook Estate,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,74.6
316388,Colebrook Estate,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,163.1
316388,Colebrook Estate,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,29.5
316388,Colebrook Estate,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,153.0
316388,Colebrook Estate,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
316388,Colebrook Estate,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,22.07
316388,Colebrook Estate,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,15.18
316388,Colebrook Estate,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,22.42
316388,Colebrook Estate,2023-08-13 13:00:00+00:00,feeder,30.0,N Current (RMS),A,45.2
316388,Colebrook Estate,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,92.3
316388,Colebrook Estate,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,64.2
316388,Colebrook Estate,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,94.0
316388,Colebrook Estate,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
316388,Colebrook Estate,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
316388,Colebrook Estate,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
316388,Colebrook Estate,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,23.32
316388,Colebrook Estate,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-21.18
316388,Colebrook Estate,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.45
316388,Colebrook Estate,2023-08-13 13:00:00+00:00,feeder,20.0,N Current (RMS),A,48.7
316388,Colebrook Estate,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,97.2
316388,Colebrook Estate,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,88.7
316388,Colebrook Estate,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,57.6
316388,Colebrook Estate,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
316388,Colebrook Estate,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.21
316388,Colebrook Estate,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
316388,Colebrook Estate,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
316388,Colebrook Estate,2023-08-13 13:00:00+00:00,feeder,10.0,N Current (RMS),A,13.4
316388,Colebrook Estate,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
316388,Colebrook Estate,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,33.5
316388,Colebrook Estate,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
316388,Colebrook Estate,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
316388,Colebrook Estate,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
316388,Colebrook Estate,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
316388,Colebrook Estate,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
316388,Colebrook Estate,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
316388,Colebrook Estate,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,49.6
316388,Colebrook Estate,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,-3.55
316388,Colebrook Estate,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,37.92
316388,Colebrook Estate,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,60.3
316388,Colebrook Estate,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,205.0
316388,Colebrook Estate,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,20.9
316388,Colebrook Estate,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,158.1
316388,Colebrook Estate,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
316388,Colebrook Estate,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
316388,Colebrook Estate,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
316388,Colebrook Estate,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.92
316388,Colebrook Estate,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.56
316388,Colebrook Estate,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,21.89
316388,Colebrook Estate,2023-08-13 12:50:00+00:00,feeder,30.0,N Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,58.6
316388,Colebrook Estate,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,61.1
316388,Colebrook Estate,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,91.7
316388,Colebrook Estate,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
316388,Colebrook Estate,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.08
316388,Colebrook Estate,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,23.47
316388,Colebrook Estate,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-18.48
316388,Colebrook Estate,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.72
316388,Colebrook Estate,2023-08-13 12:50:00+00:00,feeder,20.0,N Current (RMS),A,43.4
316388,Colebrook Estate,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,97.8
316388,Colebrook Estate,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,78.5
316388,Colebrook Estate,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,71.6
316388,Colebrook Estate,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
316388,Colebrook Estate,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.75
316388,Colebrook Estate,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
316388,Colebrook Estate,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.8
316388,Colebrook Estate,2023-08-13 12:50:00+00:00,feeder,10.0,N Current (RMS),A,15.7
316388,Colebrook Estate,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
316388,Colebrook Estate,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,33.4
316388,Colebrook Estate,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
316388,Colebrook Estate,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
316388,Colebrook Estate,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
316388,Colebrook Estate,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
316388,Colebrook Estate,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
316388,Colebrook Estate,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
316388,Colebrook Estate,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,43.14
316388,Colebrook Estate,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,-2.05
316388,Colebrook Estate,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,40.41
316388,Colebrook Estate,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,57.1
316388,Colebrook Estate,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,178.3
316388,Colebrook Estate,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,15.3
316388,Colebrook Estate,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,169.9
316388,Colebrook Estate,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
316388,Colebrook Estate,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
316388,Colebrook Estate,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
316388,Colebrook Estate,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,20.16
316388,Colebrook Estate,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.68
316388,Colebrook Estate,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,16.02
316388,Colebrook Estate,2023-08-13 12:40:00+00:00,feeder,30.0,N Current (RMS),A,40.2
316388,Colebrook Estate,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,83.4
316388,Colebrook Estate,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,53.6
316388,Colebrook Estate,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,66.5
316388,Colebrook Estate,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
316388,Colebrook Estate,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
316388,Colebrook Estate,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,24.19
316388,Colebrook Estate,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-16.79
316388,Colebrook Estate,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.55
316388,Colebrook Estate,2023-08-13 12:40:00+00:00,feeder,20.0,N Current (RMS),A,44.1
316388,Colebrook Estate,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,101.3
316388,Colebrook Estate,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,71.2
316388,Colebrook Estate,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,73.7
316388,Colebrook Estate,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
316388,Colebrook Estate,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.54
316388,Colebrook Estate,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
316388,Colebrook Estate,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
316388,Colebrook Estate,2023-08-13 12:40:00+00:00,feeder,10.0,N Current (RMS),A,19.4
316388,Colebrook Estate,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
316388,Colebrook Estate,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,33.4
316388,Colebrook Estate,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
316388,Colebrook Estate,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
316388,Colebrook Estate,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
316388,Colebrook Estate,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
316388,Colebrook Estate,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
316388,Colebrook Estate,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
316388,Colebrook Estate,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,50.88
316388,Colebrook Estate,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,-1.77
316388,Colebrook Estate,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,35.4
316388,Colebrook Estate,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,37.0
316388,Colebrook Estate,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,209.1
316388,Colebrook Estate,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,13.4
316388,Colebrook Estate,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,147.3
316388,Colebrook Estate,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
316388,Colebrook Estate,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,16.42
316388,Colebrook Estate,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.78
316388,Colebrook Estate,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.52
316388,Colebrook Estate,2023-08-13 12:30:00+00:00,feeder,30.0,N Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,69.1
316388,Colebrook Estate,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,50.4
316388,Colebrook Estate,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,57.4
316388,Colebrook Estate,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.16
316388,Colebrook Estate,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
316388,Colebrook Estate,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,19.06
316388,Colebrook Estate,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-14.7
316388,Colebrook Estate,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,20.82
316388,Colebrook Estate,2023-08-13 12:30:00+00:00,feeder,20.0,N Current (RMS),A,42.1
316388,Colebrook Estate,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,80.5
316388,Colebrook Estate,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,64.0
316388,Colebrook Estate,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,87.5
316388,Colebrook Estate,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
316388,Colebrook Estate,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
316388,Colebrook Estate,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.84
316388,Colebrook Estate,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
316388,Colebrook Estate,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.34
316388,Colebrook Estate,2023-08-13 12:30:00+00:00,feeder,10.0,N Current (RMS),A,19.9
316388,Colebrook Estate,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
316388,Colebrook Estate,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
316388,Colebrook Estate,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,33.3
316388,Colebrook Estate,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
316388,Colebrook Estate,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
316388,Colebrook Estate,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
316388,Colebrook Estate,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
316388,Colebrook Estate,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
316388,Colebrook Estate,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
316388,Colebrook Estate,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
316388,Colebrook Estate,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,41.31
316388,Colebrook Estate,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,-0.7
316388,Colebrook Estate,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,37.68
316388,Colebrook Estate,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,46.4
316388,Colebrook Estate,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,170.5
316388,Colebrook Estate,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,16.2
316388,Colebrook Estate,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,156.7
316388,Colebrook Estate,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
316388,Colebrook Estate,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
316388,Colebrook Estate,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
316388,Colebrook Estate,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,19.22
316388,Colebrook Estate,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.85
316388,Colebrook Estate,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.23
316388,Colebrook Estate,2023-08-13 12:20:00+00:00,feeder,30.0,N Current (RMS),A,43.6
316388,Colebrook Estate,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,79.6
316388,Colebrook Estate,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,62.5
316388,Colebrook Estate,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,51.7
316388,Colebrook Estate,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
316388,Colebrook Estate,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
316388,Colebrook Estate,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
316388,Colebrook Estate,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,20.0
316388,Colebrook Estate,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-12.15
316388,Colebrook Estate,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.29
316388,Colebrook Estate,2023-08-13 12:20:00+00:00,feeder,20.0,N Current (RMS),A,42.7
316388,Colebrook Estate,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,84.7
316388,Colebrook Estate,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.4
316388,Colebrook Estate,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,77.3
316388,Colebrook Estate,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
316388,Colebrook Estate,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.77
316388,Colebrook Estate,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
316388,Colebrook Estate,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
316388,Colebrook Estate,2023-08-13 12:20:00+00:00,feeder,10.0,N Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
316388,Colebrook Estate,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,33.2
316388,Colebrook Estate,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
316388,Colebrook Estate,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
316388,Colebrook Estate,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
316388,Colebrook Estate,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
316388,Colebrook Estate,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
316388,Colebrook Estate,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,44.0
316388,Colebrook Estate,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,5.0
316388,Colebrook Estate,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,31.78
316388,Colebrook Estate,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,181.3
316388,Colebrook Estate,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,23.5
316388,Colebrook Estate,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,132.5
316388,Colebrook Estate,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
316388,Colebrook Estate,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
316388,Colebrook Estate,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,19.9
316388,Colebrook Estate,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.58
316388,Colebrook Estate,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,15.78
316388,Colebrook Estate,2023-08-13 12:10:00+00:00,feeder,30.0,N Current (RMS),A,43.0
316388,Colebrook Estate,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,82.9
316388,Colebrook Estate,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,62.3
316388,Colebrook Estate,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,65.7
316388,Colebrook Estate,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
316388,Colebrook Estate,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
316388,Colebrook Estate,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
316388,Colebrook Estate,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,21.16
316388,Colebrook Estate,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-16.71
316388,Colebrook Estate,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.84
316388,Colebrook Estate,2023-08-13 12:10:00+00:00,feeder,20.0,N Current (RMS),A,47.6
316388,Colebrook Estate,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,88.6
316388,Colebrook Estate,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,77.1
316388,Colebrook Estate,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,71.9
316388,Colebrook Estate,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
316388,Colebrook Estate,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.48
316388,Colebrook Estate,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.65
316388,Colebrook Estate,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.74
316388,Colebrook Estate,2023-08-13 12:10:00+00:00,feeder,10.0,N Current (RMS),A,21.0
316388,Colebrook Estate,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
316388,Colebrook Estate,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,33.0
316388,Colebrook Estate,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
316388,Colebrook Estate,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
316388,Colebrook Estate,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
316388,Colebrook Estate,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
316388,Colebrook Estate,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
316388,Colebrook Estate,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
316388,Colebrook Estate,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
316388,Colebrook Estate,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
316388,Colebrook Estate,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,45.54
316388,Colebrook Estate,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,1.52
316388,Colebrook Estate,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,33.36
316388,Colebrook Estate,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,43.2
316388,Colebrook Estate,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,188.1
316388,Colebrook Estate,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,22.7
316388,Colebrook Estate,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,139.3
316388,Colebrook Estate,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
316388,Colebrook Estate,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,18.16
316388,Colebrook Estate,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.24
316388,Colebrook Estate,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,15.3
316388,Colebrook Estate,2023-08-13 12:00:00+00:00,feeder,30.0,N Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,76.1
316388,Colebrook Estate,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,58.2
316388,Colebrook Estate,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,63.9
316388,Colebrook Estate,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.54
316388,Colebrook Estate,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
316388,Colebrook Estate,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,28.19
316388,Colebrook Estate,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-27.62
316388,Colebrook Estate,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.52
316388,Colebrook Estate,2023-08-13 12:00:00+00:00,feeder,20.0,N Current (RMS),A,57.3
316388,Colebrook Estate,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,117.9
316388,Colebrook Estate,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,115.4
316388,Colebrook Estate,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,74.0
316388,Colebrook Estate,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
316388,Colebrook Estate,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.63
316388,Colebrook Estate,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.27
316388,Colebrook Estate,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
316388,Colebrook Estate,2023-08-13 12:00:00+00:00,feeder,10.0,N Current (RMS),A,18.4
316388,Colebrook Estate,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
316388,Colebrook Estate,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
316388,Colebrook Estate,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,32.8
316388,Colebrook Estate,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
316388,Colebrook Estate,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
316388,Colebrook Estate,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
316388,Colebrook Estate,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
316388,Colebrook Estate,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
316388,Colebrook Estate,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
316388,Colebrook Estate,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
316388,Colebrook Estate,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,48.98
316388,Colebrook Estate,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,-10.12
316388,Colebrook Estate,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,34.0
316388,Colebrook Estate,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,66.0
316388,Colebrook Estate,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,203.9
316388,Colebrook Estate,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,48.0
316388,Colebrook Estate,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,142.2
316388,Colebrook Estate,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,21.32
316388,Colebrook Estate,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.16
316388,Colebrook Estate,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.09
316388,Colebrook Estate,2023-08-13 11:50:00+00:00,feeder,30.0,N Current (RMS),A,52.6
316388,Colebrook Estate,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,89.4
316388,Colebrook Estate,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,52.3
316388,Colebrook Estate,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,47.1
316388,Colebrook Estate,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
316388,Colebrook Estate,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
316388,Colebrook Estate,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
316388,Colebrook Estate,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,34.54
316388,Colebrook Estate,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-24.37
316388,Colebrook Estate,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.36
316388,Colebrook Estate,2023-08-13 11:50:00+00:00,feeder,20.0,N Current (RMS),A,65.5
316388,Colebrook Estate,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,142.8
316388,Colebrook Estate,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,102.5
316388,Colebrook Estate,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,73.8
316388,Colebrook Estate,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
316388,Colebrook Estate,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
316388,Colebrook Estate,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.9
316388,Colebrook Estate,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.15
316388,Colebrook Estate,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.55
316388,Colebrook Estate,2023-08-13 11:50:00+00:00,feeder,10.0,N Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
316388,Colebrook Estate,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
316388,Colebrook Estate,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
316388,Colebrook Estate,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,32.6
316388,Colebrook Estate,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
316388,Colebrook Estate,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
316388,Colebrook Estate,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
316388,Colebrook Estate,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
316388,Colebrook Estate,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
316388,Colebrook Estate,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,60.76
316388,Colebrook Estate,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,-8.06
316388,Colebrook Estate,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,32.0
316388,Colebrook Estate,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,42.1
316388,Colebrook Estate,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,250.7
316388,Colebrook Estate,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,43.2
316388,Colebrook Estate,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,134.8
316388,Colebrook Estate,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
316388,Colebrook Estate,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,19.25
316388,Colebrook Estate,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.95
316388,Colebrook Estate,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.57
316388,Colebrook Estate,2023-08-13 11:40:00+00:00,feeder,30.0,N Current (RMS),A,41.5
316388,Colebrook Estate,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,79.7
316388,Colebrook Estate,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,62.9
316388,Colebrook Estate,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,53.0
316388,Colebrook Estate,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
316388,Colebrook Estate,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
316388,Colebrook Estate,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
316388,Colebrook Estate,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,31.11
316388,Colebrook Estate,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-16.9
316388,Colebrook Estate,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.8
316388,Colebrook Estate,2023-08-13 11:40:00+00:00,feeder,20.0,N Current (RMS),A,61.3
316388,Colebrook Estate,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,127.8
316388,Colebrook Estate,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,72.7
316388,Colebrook Estate,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,62.3
316388,Colebrook Estate,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
316388,Colebrook Estate,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
316388,Colebrook Estate,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.17
316388,Colebrook Estate,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.78
316388,Colebrook Estate,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.03
316388,Colebrook Estate,2023-08-13 11:40:00+00:00,feeder,10.0,N Current (RMS),A,29.8
316388,Colebrook Estate,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.7
316388,Colebrook Estate,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.1
316388,Colebrook Estate,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
316388,Colebrook Estate,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,32.4
316388,Colebrook Estate,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
316388,Colebrook Estate,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
316388,Colebrook Estate,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
316388,Colebrook Estate,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
316388,Colebrook Estate,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
316388,Colebrook Estate,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,60.53
316388,Colebrook Estate,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,4.83
316388,Colebrook Estate,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,32.41
316388,Colebrook Estate,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,54.7
316388,Colebrook Estate,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,248.0
316388,Colebrook Estate,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,29.7
316388,Colebrook Estate,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,135.2
316388,Colebrook Estate,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
316388,Colebrook Estate,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
316388,Colebrook Estate,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
316388,Colebrook Estate,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,18.69
316388,Colebrook Estate,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.81
316388,Colebrook Estate,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.68
316388,Colebrook Estate,2023-08-13 11:30:00+00:00,feeder,30.0,N Current (RMS),A,43.5
316388,Colebrook Estate,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,78.0
316388,Colebrook Estate,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,62.6
316388,Colebrook Estate,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,45.4
316388,Colebrook Estate,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
316388,Colebrook Estate,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
316388,Colebrook Estate,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
316388,Colebrook Estate,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,25.16
316388,Colebrook Estate,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-21.59
316388,Colebrook Estate,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.46
316388,Colebrook Estate,2023-08-13 11:30:00+00:00,feeder,20.0,N Current (RMS),A,37.7
316388,Colebrook Estate,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,104.7
316388,Colebrook Estate,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,90.9
316388,Colebrook Estate,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,91.1
316388,Colebrook Estate,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
316388,Colebrook Estate,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.15
316388,Colebrook Estate,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
316388,Colebrook Estate,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.61
316388,Colebrook Estate,2023-08-13 11:30:00+00:00,feeder,10.0,N Current (RMS),A,21.1
316388,Colebrook Estate,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
316388,Colebrook Estate,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
316388,Colebrook Estate,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
316388,Colebrook Estate,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,32.3
316388,Colebrook Estate,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
316388,Colebrook Estate,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
316388,Colebrook Estate,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
316388,Colebrook Estate,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
316388,Colebrook Estate,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
316388,Colebrook Estate,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
316388,Colebrook Estate,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,51.0
316388,Colebrook Estate,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,-4.46
316388,Colebrook Estate,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,36.75
316388,Colebrook Estate,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,41.7
316388,Colebrook Estate,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,209.3
316388,Colebrook Estate,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,24.9
316388,Colebrook Estate,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,153.7
316388,Colebrook Estate,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
316388,Colebrook Estate,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
316388,Colebrook Estate,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.14
316388,Colebrook Estate,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.84
316388,Colebrook Estate,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.99
