Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-13 11:20:00+00:00,feeder,30.0,N Current (RMS),A,32.9
316388,Colebrook Estate,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,53.6
316388,Colebrook Estate,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,43.5
316388,Colebrook Estate,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,50.7
316388,Colebrook Estate,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
316388,Colebrook Estate,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
316388,Colebrook Estate,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
316388,Colebrook Estate,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,28.52
316388,Colebrook Estate,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-18.8
316388,Colebrook Estate,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.26
316388,Colebrook Estate,2023-08-13 11:20:00+00:00,feeder,20.0,N Current (RMS),A,56.1
316388,Colebrook Estate,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,118.3
316388,Colebrook Estate,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,81.2
316388,Colebrook Estate,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,64.2
316388,Colebrook Estate,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
316388,Colebrook Estate,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.8
316388,Colebrook Estate,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
316388,Colebrook Estate,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.64
316388,Colebrook Estate,2023-08-13 11:20:00+00:00,feeder,10.0,N Current (RMS),A,23.1
316388,Colebrook Estate,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.3
316388,Colebrook Estate,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
316388,Colebrook Estate,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,32.2
316388,Colebrook Estate,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
316388,Colebrook Estate,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
316388,Colebrook Estate,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
316388,Colebrook Estate,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
316388,Colebrook Estate,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
316388,Colebrook Estate,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,49.47
316388,Colebrook Estate,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,-6.73
316388,Colebrook Estate,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,31.9
316388,Colebrook Estate,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,57.6
316388,Colebrook Estate,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,205.6
316388,Colebrook Estate,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,31.8
316388,Colebrook Estate,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,133.2
316388,Colebrook Estate,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,16.88
316388,Colebrook Estate,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.16
316388,Colebrook Estate,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.92
316388,Colebrook Estate,2023-08-13 11:10:00+00:00,feeder,30.0,N Current (RMS),A,41.5
316388,Colebrook Estate,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,70.4
316388,Colebrook Estate,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,45.7
316388,Colebrook Estate,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,50.5
316388,Colebrook Estate,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
316388,Colebrook Estate,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.05
316388,Colebrook Estate,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
316388,Colebrook Estate,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,31.27
316388,Colebrook Estate,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-21.71
316388,Colebrook Estate,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.46
316388,Colebrook Estate,2023-08-13 11:10:00+00:00,feeder,20.0,N Current (RMS),A,61.3
316388,Colebrook Estate,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,129.5
316388,Colebrook Estate,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,92.4
316388,Colebrook Estate,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,65.1
316388,Colebrook Estate,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
316388,Colebrook Estate,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.26
316388,Colebrook Estate,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
316388,Colebrook Estate,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.64
316388,Colebrook Estate,2023-08-13 11:10:00+00:00,feeder,10.0,N Current (RMS),A,22.8
316388,Colebrook Estate,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
316388,Colebrook Estate,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.1
316388,Colebrook Estate,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,32.1
316388,Colebrook Estate,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
316388,Colebrook Estate,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
316388,Colebrook Estate,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
316388,Colebrook Estate,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
316388,Colebrook Estate,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,55.41
316388,Colebrook Estate,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,-9.96
316388,Colebrook Estate,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,33.03
316388,Colebrook Estate,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,47.3
316388,Colebrook Estate,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,228.2
316388,Colebrook Estate,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,45.7
316388,Colebrook Estate,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,138.6
316388,Colebrook Estate,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
316388,Colebrook Estate,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,17.76
316388,Colebrook Estate,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.58
316388,Colebrook Estate,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,15.64
316388,Colebrook Estate,2023-08-13 11:00:00+00:00,feeder,30.0,N Current (RMS),A,35.7
316388,Colebrook Estate,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,74.2
316388,Colebrook Estate,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,50.3
316388,Colebrook Estate,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,65.3
316388,Colebrook Estate,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
316388,Colebrook Estate,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
316388,Colebrook Estate,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
316388,Colebrook Estate,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,23.34
316388,Colebrook Estate,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-21.05
316388,Colebrook Estate,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.74
316388,Colebrook Estate,2023-08-13 11:00:00+00:00,feeder,20.0,N Current (RMS),A,48.6
316388,Colebrook Estate,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,98.2
316388,Colebrook Estate,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,90.1
316388,Colebrook Estate,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,58.2
316388,Colebrook Estate,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
316388,Colebrook Estate,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.57
316388,Colebrook Estate,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
316388,Colebrook Estate,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.11
316388,Colebrook Estate,2023-08-13 11:00:00+00:00,feeder,10.0,N Current (RMS),A,23.7
316388,Colebrook Estate,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.7
316388,Colebrook Estate,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
316388,Colebrook Estate,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,32.0
316388,Colebrook Estate,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
316388,Colebrook Estate,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
316388,Colebrook Estate,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
316388,Colebrook Estate,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
316388,Colebrook Estate,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
316388,Colebrook Estate,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,49.67
316388,Colebrook Estate,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,-8.17
316388,Colebrook Estate,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,36.49
316388,Colebrook Estate,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,39.7
316388,Colebrook Estate,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,204.7
316388,Colebrook Estate,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,40.5
316388,Colebrook Estate,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,151.4
316388,Colebrook Estate,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
316388,Colebrook Estate,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
316388,Colebrook Estate,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,18.11
316388,Colebrook Estate,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.57
316388,Colebrook Estate,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.56
316388,Colebrook Estate,2023-08-13 10:50:00+00:00,feeder,30.0,N Current (RMS),A,41.9
316388,Colebrook Estate,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,74.9
316388,Colebrook Estate,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,56.9
316388,Colebrook Estate,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
316388,Colebrook Estate,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
316388,Colebrook Estate,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
316388,Colebrook Estate,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,27.93
316388,Colebrook Estate,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-21.82
316388,Colebrook Estate,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.75
316388,Colebrook Estate,2023-08-13 10:50:00+00:00,feeder,20.0,N Current (RMS),A,49.1
316388,Colebrook Estate,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,115.6
316388,Colebrook Estate,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,92.2
316388,Colebrook Estate,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,70.1
316388,Colebrook Estate,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
316388,Colebrook Estate,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.99
316388,Colebrook Estate,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.5
316388,Colebrook Estate,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.04
316388,Colebrook Estate,2023-08-13 10:50:00+00:00,feeder,10.0,N Current (RMS),A,16.8
316388,Colebrook Estate,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
316388,Colebrook Estate,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
316388,Colebrook Estate,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
316388,Colebrook Estate,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,31.9
316388,Colebrook Estate,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
316388,Colebrook Estate,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
316388,Colebrook Estate,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
316388,Colebrook Estate,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
316388,Colebrook Estate,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
316388,Colebrook Estate,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
316388,Colebrook Estate,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,52.04
316388,Colebrook Estate,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,-8.75
316388,Colebrook Estate,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,37.35
316388,Colebrook Estate,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,32.7
316388,Colebrook Estate,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,214.2
316388,Colebrook Estate,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,40.9
316388,Colebrook Estate,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,155.0
316388,Colebrook Estate,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
316388,Colebrook Estate,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
316388,Colebrook Estate,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.76
316388,Colebrook Estate,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.35
316388,Colebrook Estate,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.3
316388,Colebrook Estate,2023-08-13 10:40:00+00:00,feeder,30.0,N Current (RMS),A,33.8
316388,Colebrook Estate,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,59.6
316388,Colebrook Estate,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,44.8
316388,Colebrook Estate,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,53.2
316388,Colebrook Estate,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
316388,Colebrook Estate,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.95
316388,Colebrook Estate,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
316388,Colebrook Estate,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,24.21
316388,Colebrook Estate,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-24.41
316388,Colebrook Estate,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.7
316388,Colebrook Estate,2023-08-13 10:40:00+00:00,feeder,20.0,N Current (RMS),A,50.7
316388,Colebrook Estate,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,102.5
316388,Colebrook Estate,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,103.0
316388,Colebrook Estate,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,66.8
316388,Colebrook Estate,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
316388,Colebrook Estate,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
316388,Colebrook Estate,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
316388,Colebrook Estate,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
316388,Colebrook Estate,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.94
316388,Colebrook Estate,2023-08-13 10:40:00+00:00,feeder,10.0,N Current (RMS),A,22.8
316388,Colebrook Estate,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
316388,Colebrook Estate,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
316388,Colebrook Estate,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,31.8
316388,Colebrook Estate,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
316388,Colebrook Estate,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
316388,Colebrook Estate,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
316388,Colebrook Estate,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
316388,Colebrook Estate,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
316388,Colebrook Estate,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
316388,Colebrook Estate,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,40.32
316388,Colebrook Estate,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,-12.19
316388,Colebrook Estate,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,34.94
316388,Colebrook Estate,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,171.5
316388,Colebrook Estate,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,55.4
316388,Colebrook Estate,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,145.9
316388,Colebrook Estate,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
316388,Colebrook Estate,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
316388,Colebrook Estate,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.16
316388,Colebrook Estate,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.45
316388,Colebrook Estate,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.01
316388,Colebrook Estate,2023-08-13 10:30:00+00:00,feeder,30.0,N Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,40.1
316388,Colebrook Estate,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,45.7
316388,Colebrook Estate,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,59.0
316388,Colebrook Estate,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
316388,Colebrook Estate,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
316388,Colebrook Estate,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
316388,Colebrook Estate,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,22.97
316388,Colebrook Estate,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-22.33
316388,Colebrook Estate,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.57
316388,Colebrook Estate,2023-08-13 10:30:00+00:00,feeder,20.0,N Current (RMS),A,42.9
316388,Colebrook Estate,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,98.5
316388,Colebrook Estate,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,93.7
316388,Colebrook Estate,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,77.8
316388,Colebrook Estate,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
316388,Colebrook Estate,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.29
316388,Colebrook Estate,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.4
316388,Colebrook Estate,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.21
316388,Colebrook Estate,2023-08-13 10:30:00+00:00,feeder,10.0,N Current (RMS),A,22.0
316388,Colebrook Estate,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
316388,Colebrook Estate,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
316388,Colebrook Estate,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,31.7
316388,Colebrook Estate,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
316388,Colebrook Estate,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
316388,Colebrook Estate,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
316388,Colebrook Estate,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
316388,Colebrook Estate,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
316388,Colebrook Estate,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
316388,Colebrook Estate,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,35.42
316388,Colebrook Estate,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,-12.28
316388,Colebrook Estate,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,37.79
316388,Colebrook Estate,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,38.3
316388,Colebrook Estate,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,148.7
316388,Colebrook Estate,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,52.3
316388,Colebrook Estate,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,157.4
316388,Colebrook Estate,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
316388,Colebrook Estate,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
316388,Colebrook Estate,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.21
316388,Colebrook Estate,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,15.62
316388,Colebrook Estate,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,21.23
316388,Colebrook Estate,2023-08-13 10:20:00+00:00,feeder,30.0,N Current (RMS),A,44.5
316388,Colebrook Estate,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,53.2
316388,Colebrook Estate,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,69.1
316388,Colebrook Estate,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,89.9
316388,Colebrook Estate,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
316388,Colebrook Estate,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,35.03
316388,Colebrook Estate,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-20.91
316388,Colebrook Estate,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.16
316388,Colebrook Estate,2023-08-13 10:20:00+00:00,feeder,20.0,N Current (RMS),A,83.8
316388,Colebrook Estate,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,145.0
316388,Colebrook Estate,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,89.9
316388,Colebrook Estate,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.5
316388,Colebrook Estate,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
316388,Colebrook Estate,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
316388,Colebrook Estate,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
316388,Colebrook Estate,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
316388,Colebrook Estate,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.26
316388,Colebrook Estate,2023-08-13 10:20:00+00:00,feeder,10.0,N Current (RMS),A,24.8
316388,Colebrook Estate,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
316388,Colebrook Estate,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,31.5
316388,Colebrook Estate,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
316388,Colebrook Estate,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
316388,Colebrook Estate,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
316388,Colebrook Estate,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
316388,Colebrook Estate,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
316388,Colebrook Estate,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
316388,Colebrook Estate,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,48.29
316388,Colebrook Estate,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,-4.13
316388,Colebrook Estate,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,39.65
316388,Colebrook Estate,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,90.4
316388,Colebrook Estate,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,200.8
316388,Colebrook Estate,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,28.0
316388,Colebrook Estate,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,165.2
316388,Colebrook Estate,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
316388,Colebrook Estate,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
316388,Colebrook Estate,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
316388,Colebrook Estate,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.51
316388,Colebrook Estate,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,16.0
316388,Colebrook Estate,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,21.41
316388,Colebrook Estate,2023-08-13 10:10:00+00:00,feeder,30.0,N Current (RMS),A,50.8
316388,Colebrook Estate,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,54.5
316388,Colebrook Estate,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,72.8
316388,Colebrook Estate,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,93.4
316388,Colebrook Estate,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
316388,Colebrook Estate,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.27
316388,Colebrook Estate,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-22.16
316388,Colebrook Estate,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.68
316388,Colebrook Estate,2023-08-13 10:10:00+00:00,feeder,20.0,N Current (RMS),A,50.8
316388,Colebrook Estate,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,76.0
316388,Colebrook Estate,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,95.5
316388,Colebrook Estate,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,78.1
316388,Colebrook Estate,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
316388,Colebrook Estate,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
316388,Colebrook Estate,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.44
316388,Colebrook Estate,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.47
316388,Colebrook Estate,2023-08-13 10:10:00+00:00,feeder,10.0,N Current (RMS),A,13.5
316388,Colebrook Estate,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
316388,Colebrook Estate,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,31.4
316388,Colebrook Estate,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
316388,Colebrook Estate,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
316388,Colebrook Estate,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
316388,Colebrook Estate,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
316388,Colebrook Estate,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
316388,Colebrook Estate,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,32.29
316388,Colebrook Estate,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,-5.72
316388,Colebrook Estate,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,42.56
316388,Colebrook Estate,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,68.0
316388,Colebrook Estate,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,137.4
316388,Colebrook Estate,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,33.2
316388,Colebrook Estate,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,178.2
316388,Colebrook Estate,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
316388,Colebrook Estate,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,15.49
316388,Colebrook Estate,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.44
316388,Colebrook Estate,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,17.44
316388,Colebrook Estate,2023-08-13 10:00:00+00:00,feeder,30.0,N Current (RMS),A,35.8
316388,Colebrook Estate,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,66.6
316388,Colebrook Estate,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,50.9
316388,Colebrook Estate,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,74.1
316388,Colebrook Estate,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
316388,Colebrook Estate,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
316388,Colebrook Estate,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.06
316388,Colebrook Estate,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-19.29
316388,Colebrook Estate,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.43
316388,Colebrook Estate,2023-08-13 10:00:00+00:00,feeder,20.0,N Current (RMS),A,40.7
316388,Colebrook Estate,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,59.9
316388,Colebrook Estate,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,82.6
316388,Colebrook Estate,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,66.4
316388,Colebrook Estate,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
316388,Colebrook Estate,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
316388,Colebrook Estate,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
316388,Colebrook Estate,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.92
316388,Colebrook Estate,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
316388,Colebrook Estate,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
316388,Colebrook Estate,2023-08-13 10:00:00+00:00,feeder,10.0,N Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
316388,Colebrook Estate,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
316388,Colebrook Estate,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,31.3
316388,Colebrook Estate,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
316388,Colebrook Estate,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
316388,Colebrook Estate,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
316388,Colebrook Estate,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
316388,Colebrook Estate,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
316388,Colebrook Estate,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
316388,Colebrook Estate,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
316388,Colebrook Estate,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,32.46
316388,Colebrook Estate,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,-6.37
316388,Colebrook Estate,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,34.16
316388,Colebrook Estate,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,47.1
316388,Colebrook Estate,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,137.2
316388,Colebrook Estate,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,30.5
316388,Colebrook Estate,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,144.1
316388,Colebrook Estate,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
316388,Colebrook Estate,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,18.82
316388,Colebrook Estate,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.28
316388,Colebrook Estate,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,16.37
316388,Colebrook Estate,2023-08-13 09:50:00+00:00,feeder,30.0,N Current (RMS),A,35.9
316388,Colebrook Estate,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,78.8
316388,Colebrook Estate,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,57.4
316388,Colebrook Estate,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,70.4
316388,Colebrook Estate,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
316388,Colebrook Estate,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.2
316388,Colebrook Estate,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
316388,Colebrook Estate,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,26.64
316388,Colebrook Estate,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-20.19
316388,Colebrook Estate,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.33
316388,Colebrook Estate,2023-08-13 09:50:00+00:00,feeder,20.0,N Current (RMS),A,63.1
316388,Colebrook Estate,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,113.6
316388,Colebrook Estate,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,86.5
316388,Colebrook Estate,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,61.8
316388,Colebrook Estate,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
316388,Colebrook Estate,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
316388,Colebrook Estate,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.04
316388,Colebrook Estate,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.58
316388,Colebrook Estate,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.56
316388,Colebrook Estate,2023-08-13 09:50:00+00:00,feeder,10.0,N Current (RMS),A,22.5
316388,Colebrook Estate,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
316388,Colebrook Estate,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
316388,Colebrook Estate,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
316388,Colebrook Estate,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,31.2
316388,Colebrook Estate,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
316388,Colebrook Estate,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
316388,Colebrook Estate,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
316388,Colebrook Estate,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
316388,Colebrook Estate,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
316388,Colebrook Estate,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
316388,Colebrook Estate,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
316388,Colebrook Estate,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
316388,Colebrook Estate,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,51.5
316388,Colebrook Estate,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,-7.49
316388,Colebrook Estate,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,33.26
316388,Colebrook Estate,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,54.7
316388,Colebrook Estate,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,216.2
316388,Colebrook Estate,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,33.8
316388,Colebrook Estate,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,142.3
316388,Colebrook Estate,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
316388,Colebrook Estate,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
316388,Colebrook Estate,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
316388,Colebrook Estate,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.58
316388,Colebrook Estate,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.66
316388,Colebrook Estate,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.01
316388,Colebrook Estate,2023-08-13 09:40:00+00:00,feeder,30.0,N Current (RMS),A,32.5
316388,Colebrook Estate,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,58.9
316388,Colebrook Estate,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,55.2
316388,Colebrook Estate,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,51.8
316388,Colebrook Estate,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
316388,Colebrook Estate,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
316388,Colebrook Estate,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
316388,Colebrook Estate,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,23.15
316388,Colebrook Estate,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-18.15
316388,Colebrook Estate,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.07
316388,Colebrook Estate,2023-08-13 09:40:00+00:00,feeder,20.0,N Current (RMS),A,53.4
316388,Colebrook Estate,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,100.7
316388,Colebrook Estate,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,78.5
316388,Colebrook Estate,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,60.0
316388,Colebrook Estate,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
316388,Colebrook Estate,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
316388,Colebrook Estate,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
316388,Colebrook Estate,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.06
316388,Colebrook Estate,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.11
316388,Colebrook Estate,2023-08-13 09:40:00+00:00,feeder,10.0,N Current (RMS),A,15.0
316388,Colebrook Estate,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
316388,Colebrook Estate,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,31.0
316388,Colebrook Estate,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
316388,Colebrook Estate,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
316388,Colebrook Estate,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
316388,Colebrook Estate,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
316388,Colebrook Estate,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
316388,Colebrook Estate,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
316388,Colebrook Estate,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
316388,Colebrook Estate,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
316388,Colebrook Estate,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,38.79
316388,Colebrook Estate,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,-5.55
316388,Colebrook Estate,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,29.19
316388,Colebrook Estate,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,40.7
316388,Colebrook Estate,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,168.3
316388,Colebrook Estate,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,29.4
316388,Colebrook Estate,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,123.5
316388,Colebrook Estate,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.37
316388,Colebrook Estate,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,15.12
316388,Colebrook Estate,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.55
316388,Colebrook Estate,2023-08-13 09:30:00+00:00,feeder,30.0,N Current (RMS),A,29.7
316388,Colebrook Estate,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,65.0
316388,Colebrook Estate,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,65.4
316388,Colebrook Estate,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,61.9
316388,Colebrook Estate,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
316388,Colebrook Estate,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
316388,Colebrook Estate,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
316388,Colebrook Estate,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.49
316388,Colebrook Estate,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-20.21
316388,Colebrook Estate,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.89
316388,Colebrook Estate,2023-08-13 09:30:00+00:00,feeder,20.0,N Current (RMS),A,36.5
316388,Colebrook Estate,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,74.7
316388,Colebrook Estate,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,86.6
316388,Colebrook Estate,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,76.9
316388,Colebrook Estate,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
316388,Colebrook Estate,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
316388,Colebrook Estate,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
316388,Colebrook Estate,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.44
316388,Colebrook Estate,2023-08-13 09:30:00+00:00,feeder,10.0,N Current (RMS),A,18.0
316388,Colebrook Estate,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
316388,Colebrook Estate,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,30.8
316388,Colebrook Estate,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
316388,Colebrook Estate,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
316388,Colebrook Estate,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
316388,Colebrook Estate,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
316388,Colebrook Estate,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
316388,Colebrook Estate,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
316388,Colebrook Estate,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
316388,Colebrook Estate,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,34.53
