Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,-3.6
316388,Colebrook Estate,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,36.88
316388,Colebrook Estate,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,44.6
316388,Colebrook Estate,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,145.6
316388,Colebrook Estate,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,21.4
316388,Colebrook Estate,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,156.0
316388,Colebrook Estate,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
316388,Colebrook Estate,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
316388,Colebrook Estate,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,20.58
316388,Colebrook Estate,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,23.32
316388,Colebrook Estate,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,15.63
316388,Colebrook Estate,2023-08-13 09:20:00+00:00,feeder,30.0,N Current (RMS),A,49.5
316388,Colebrook Estate,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,88.2
316388,Colebrook Estate,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,99.5
316388,Colebrook Estate,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,66.2
316388,Colebrook Estate,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
316388,Colebrook Estate,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
316388,Colebrook Estate,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,20.03
316388,Colebrook Estate,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-19.74
316388,Colebrook Estate,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.01
316388,Colebrook Estate,2023-08-13 09:20:00+00:00,feeder,20.0,N Current (RMS),A,28.2
316388,Colebrook Estate,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,84.5
316388,Colebrook Estate,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,84.3
316388,Colebrook Estate,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,80.5
316388,Colebrook Estate,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
316388,Colebrook Estate,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
316388,Colebrook Estate,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
316388,Colebrook Estate,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
316388,Colebrook Estate,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.49
316388,Colebrook Estate,2023-08-13 09:20:00+00:00,feeder,10.0,N Current (RMS),A,12.8
316388,Colebrook Estate,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
316388,Colebrook Estate,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,30.6
316388,Colebrook Estate,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
316388,Colebrook Estate,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
316388,Colebrook Estate,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
316388,Colebrook Estate,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
316388,Colebrook Estate,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
316388,Colebrook Estate,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
316388,Colebrook Estate,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
316388,Colebrook Estate,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,41.84
316388,Colebrook Estate,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,4.7
316388,Colebrook Estate,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,38.14
316388,Colebrook Estate,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,46.8
316388,Colebrook Estate,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,175.2
316388,Colebrook Estate,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,32.7
316388,Colebrook Estate,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,160.8
316388,Colebrook Estate,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
316388,Colebrook Estate,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
316388,Colebrook Estate,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
316388,Colebrook Estate,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,26.73
316388,Colebrook Estate,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,15.43
316388,Colebrook Estate,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,15.99
316388,Colebrook Estate,2023-08-13 09:10:00+00:00,feeder,30.0,N Current (RMS),A,65.4
316388,Colebrook Estate,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,116.9
316388,Colebrook Estate,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,66.3
316388,Colebrook Estate,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,67.3
316388,Colebrook Estate,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
316388,Colebrook Estate,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.1
316388,Colebrook Estate,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.34
316388,Colebrook Estate,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-17.31
316388,Colebrook Estate,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.05
316388,Colebrook Estate,2023-08-13 09:10:00+00:00,feeder,20.0,N Current (RMS),A,32.7
316388,Colebrook Estate,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,70.0
316388,Colebrook Estate,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,74.7
316388,Colebrook Estate,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,71.8
316388,Colebrook Estate,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
316388,Colebrook Estate,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
316388,Colebrook Estate,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.55
316388,Colebrook Estate,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
316388,Colebrook Estate,2023-08-13 09:10:00+00:00,feeder,10.0,N Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
316388,Colebrook Estate,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
316388,Colebrook Estate,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,30.4
316388,Colebrook Estate,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
316388,Colebrook Estate,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
316388,Colebrook Estate,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
316388,Colebrook Estate,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
316388,Colebrook Estate,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
316388,Colebrook Estate,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
316388,Colebrook Estate,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,45.84
316388,Colebrook Estate,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,-1.33
316388,Colebrook Estate,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,34.66
316388,Colebrook Estate,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,68.1
316388,Colebrook Estate,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,192.9
316388,Colebrook Estate,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,20.2
316388,Colebrook Estate,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,145.9
316388,Colebrook Estate,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
316388,Colebrook Estate,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
316388,Colebrook Estate,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,17.14
316388,Colebrook Estate,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.12
316388,Colebrook Estate,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,15.85
316388,Colebrook Estate,2023-08-13 09:00:00+00:00,feeder,30.0,N Current (RMS),A,40.6
316388,Colebrook Estate,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,73.5
316388,Colebrook Estate,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,45.5
316388,Colebrook Estate,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,66.6
316388,Colebrook Estate,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
316388,Colebrook Estate,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
316388,Colebrook Estate,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
316388,Colebrook Estate,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.76
316388,Colebrook Estate,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-20.86
316388,Colebrook Estate,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.48
316388,Colebrook Estate,2023-08-13 09:00:00+00:00,feeder,20.0,N Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,75.7
316388,Colebrook Estate,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,89.3
316388,Colebrook Estate,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,74.1
316388,Colebrook Estate,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
316388,Colebrook Estate,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.95
316388,Colebrook Estate,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.78
316388,Colebrook Estate,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
316388,Colebrook Estate,2023-08-13 09:00:00+00:00,feeder,10.0,N Current (RMS),A,12.6
316388,Colebrook Estate,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
316388,Colebrook Estate,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,30.3
316388,Colebrook Estate,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
316388,Colebrook Estate,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
316388,Colebrook Estate,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
316388,Colebrook Estate,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
316388,Colebrook Estate,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
316388,Colebrook Estate,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
316388,Colebrook Estate,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,38.86
316388,Colebrook Estate,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,-9.96
316388,Colebrook Estate,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,34.82
316388,Colebrook Estate,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,50.0
316388,Colebrook Estate,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,164.3
316388,Colebrook Estate,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,46.6
316388,Colebrook Estate,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,146.9
316388,Colebrook Estate,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
316388,Colebrook Estate,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
316388,Colebrook Estate,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,22.66
316388,Colebrook Estate,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.79
316388,Colebrook Estate,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,27.02
316388,Colebrook Estate,2023-08-13 08:50:00+00:00,feeder,30.0,N Current (RMS),A,61.2
316388,Colebrook Estate,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,96.8
316388,Colebrook Estate,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,62.8
316388,Colebrook Estate,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,117.1
316388,Colebrook Estate,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
316388,Colebrook Estate,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.2
316388,Colebrook Estate,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
316388,Colebrook Estate,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,28.46
316388,Colebrook Estate,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-18.77
316388,Colebrook Estate,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.39
316388,Colebrook Estate,2023-08-13 08:50:00+00:00,feeder,20.0,N Current (RMS),A,64.2
316388,Colebrook Estate,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,120.2
316388,Colebrook Estate,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,81.4
316388,Colebrook Estate,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,57.8
316388,Colebrook Estate,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
316388,Colebrook Estate,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
316388,Colebrook Estate,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
316388,Colebrook Estate,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.46
316388,Colebrook Estate,2023-08-13 08:50:00+00:00,feeder,10.0,N Current (RMS),A,27.1
316388,Colebrook Estate,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
316388,Colebrook Estate,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,30.1
316388,Colebrook Estate,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
316388,Colebrook Estate,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
316388,Colebrook Estate,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
316388,Colebrook Estate,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
316388,Colebrook Estate,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
316388,Colebrook Estate,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
316388,Colebrook Estate,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,53.49
316388,Colebrook Estate,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,-2.82
316388,Colebrook Estate,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,46.87
316388,Colebrook Estate,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,71.3
316388,Colebrook Estate,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,223.2
316388,Colebrook Estate,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,23.2
316388,Colebrook Estate,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,199.9
316388,Colebrook Estate,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
316388,Colebrook Estate,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,17.37
316388,Colebrook Estate,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,18.41
316388,Colebrook Estate,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,21.41
316388,Colebrook Estate,2023-08-13 08:40:00+00:00,feeder,30.0,N Current (RMS),A,48.2
316388,Colebrook Estate,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,73.3
316388,Colebrook Estate,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,78.1
316388,Colebrook Estate,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,94.3
316388,Colebrook Estate,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
316388,Colebrook Estate,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.31
316388,Colebrook Estate,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
316388,Colebrook Estate,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,21.31
316388,Colebrook Estate,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-18.79
316388,Colebrook Estate,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.87
316388,Colebrook Estate,2023-08-13 08:40:00+00:00,feeder,20.0,N Current (RMS),A,41.8
316388,Colebrook Estate,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,89.5
316388,Colebrook Estate,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,81.0
316388,Colebrook Estate,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,64.0
316388,Colebrook Estate,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
316388,Colebrook Estate,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
316388,Colebrook Estate,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
316388,Colebrook Estate,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.15
316388,Colebrook Estate,2023-08-13 08:40:00+00:00,feeder,10.0,N Current (RMS),A,17.4
316388,Colebrook Estate,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,30.0
316388,Colebrook Estate,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
316388,Colebrook Estate,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
316388,Colebrook Estate,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
316388,Colebrook Estate,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
316388,Colebrook Estate,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
316388,Colebrook Estate,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
316388,Colebrook Estate,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,40.77
316388,Colebrook Estate,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,1.2
316388,Colebrook Estate,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,39.42
316388,Colebrook Estate,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,52.6
316388,Colebrook Estate,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,170.5
316388,Colebrook Estate,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,170.5
316388,Colebrook Estate,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
316388,Colebrook Estate,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
316388,Colebrook Estate,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
316388,Colebrook Estate,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,19.48
316388,Colebrook Estate,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,15.72
316388,Colebrook Estate,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.77
316388,Colebrook Estate,2023-08-13 08:30:00+00:00,feeder,30.0,N Current (RMS),A,43.6
316388,Colebrook Estate,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,85.9
316388,Colebrook Estate,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,66.6
316388,Colebrook Estate,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,51.7
316388,Colebrook Estate,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
316388,Colebrook Estate,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.34
316388,Colebrook Estate,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
316388,Colebrook Estate,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,21.5
316388,Colebrook Estate,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-15.51
316388,Colebrook Estate,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.06
316388,Colebrook Estate,2023-08-13 08:30:00+00:00,feeder,20.0,N Current (RMS),A,45.6
316388,Colebrook Estate,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,92.1
316388,Colebrook Estate,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,67.7
316388,Colebrook Estate,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,84.1
316388,Colebrook Estate,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
316388,Colebrook Estate,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
316388,Colebrook Estate,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
316388,Colebrook Estate,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.07
316388,Colebrook Estate,2023-08-13 08:30:00+00:00,feeder,10.0,N Current (RMS),A,18.7
316388,Colebrook Estate,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
316388,Colebrook Estate,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,29.8
316388,Colebrook Estate,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
316388,Colebrook Estate,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
316388,Colebrook Estate,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
316388,Colebrook Estate,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
316388,Colebrook Estate,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
316388,Colebrook Estate,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
316388,Colebrook Estate,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
316388,Colebrook Estate,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,41.77
316388,Colebrook Estate,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,1.27
316388,Colebrook Estate,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,35.9
316388,Colebrook Estate,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,65.1
316388,Colebrook Estate,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,175.9
316388,Colebrook Estate,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,16.5
316388,Colebrook Estate,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,152.2
316388,Colebrook Estate,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
316388,Colebrook Estate,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
316388,Colebrook Estate,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.34
316388,Colebrook Estate,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,15.09
316388,Colebrook Estate,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.96
316388,Colebrook Estate,2023-08-13 08:20:00+00:00,feeder,30.0,N Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,73.3
316388,Colebrook Estate,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,64.2
316388,Colebrook Estate,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,59.7
316388,Colebrook Estate,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.51
316388,Colebrook Estate,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,18.34
316388,Colebrook Estate,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-16.66
316388,Colebrook Estate,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.26
316388,Colebrook Estate,2023-08-13 08:20:00+00:00,feeder,20.0,N Current (RMS),A,34.8
316388,Colebrook Estate,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,78.6
316388,Colebrook Estate,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,72.5
316388,Colebrook Estate,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,65.1
316388,Colebrook Estate,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
316388,Colebrook Estate,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
316388,Colebrook Estate,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
316388,Colebrook Estate,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.31
316388,Colebrook Estate,2023-08-13 08:20:00+00:00,feeder,10.0,N Current (RMS),A,15.5
316388,Colebrook Estate,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
316388,Colebrook Estate,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
316388,Colebrook Estate,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,29.8
316388,Colebrook Estate,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
316388,Colebrook Estate,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
316388,Colebrook Estate,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
316388,Colebrook Estate,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
316388,Colebrook Estate,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
316388,Colebrook Estate,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
316388,Colebrook Estate,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
316388,Colebrook Estate,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,36.97
316388,Colebrook Estate,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,0.26
316388,Colebrook Estate,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,34.53
316388,Colebrook Estate,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,40.9
316388,Colebrook Estate,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,158.5
316388,Colebrook Estate,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,146.3
316388,Colebrook Estate,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
316388,Colebrook Estate,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
316388,Colebrook Estate,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.7
316388,Colebrook Estate,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.38
316388,Colebrook Estate,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,15.58
316388,Colebrook Estate,2023-08-13 08:10:00+00:00,feeder,30.0,N Current (RMS),A,34.2
316388,Colebrook Estate,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.7
316388,Colebrook Estate,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,53.4
316388,Colebrook Estate,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,67.3
316388,Colebrook Estate,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
316388,Colebrook Estate,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.92
316388,Colebrook Estate,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
316388,Colebrook Estate,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,19.7
316388,Colebrook Estate,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-12.1
316388,Colebrook Estate,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.17
316388,Colebrook Estate,2023-08-13 08:10:00+00:00,feeder,20.0,N Current (RMS),A,43.0
316388,Colebrook Estate,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,84.6
316388,Colebrook Estate,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.9
316388,Colebrook Estate,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,64.9
316388,Colebrook Estate,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
316388,Colebrook Estate,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
316388,Colebrook Estate,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
316388,Colebrook Estate,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
316388,Colebrook Estate,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.72
316388,Colebrook Estate,2023-08-13 08:10:00+00:00,feeder,10.0,N Current (RMS),A,17.9
316388,Colebrook Estate,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.6
316388,Colebrook Estate,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,29.6
316388,Colebrook Estate,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
316388,Colebrook Estate,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
316388,Colebrook Estate,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
316388,Colebrook Estate,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
316388,Colebrook Estate,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
316388,Colebrook Estate,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
316388,Colebrook Estate,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,29.81
316388,Colebrook Estate,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,1.39
316388,Colebrook Estate,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,36.48
316388,Colebrook Estate,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,40.9
316388,Colebrook Estate,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,128.3
316388,Colebrook Estate,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,12.9
316388,Colebrook Estate,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,154.6
316388,Colebrook Estate,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
316388,Colebrook Estate,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
316388,Colebrook Estate,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.76
316388,Colebrook Estate,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,18.73
316388,Colebrook Estate,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,25.68
316388,Colebrook Estate,2023-08-13 08:00:00+00:00,feeder,30.0,N Current (RMS),A,59.2
316388,Colebrook Estate,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,80.4
316388,Colebrook Estate,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,108.8
316388,Colebrook Estate,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
316388,Colebrook Estate,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.15
316388,Colebrook Estate,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
316388,Colebrook Estate,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,24.1
316388,Colebrook Estate,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-17.03
316388,Colebrook Estate,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.57
316388,Colebrook Estate,2023-08-13 08:00:00+00:00,feeder,20.0,N Current (RMS),A,43.8
316388,Colebrook Estate,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,102.1
316388,Colebrook Estate,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,73.6
316388,Colebrook Estate,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,83.6
316388,Colebrook Estate,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
316388,Colebrook Estate,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.37
316388,Colebrook Estate,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.87
316388,Colebrook Estate,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.55
316388,Colebrook Estate,2023-08-13 08:00:00+00:00,feeder,10.0,N Current (RMS),A,34.4
316388,Colebrook Estate,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
316388,Colebrook Estate,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
316388,Colebrook Estate,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,29.5
316388,Colebrook Estate,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
316388,Colebrook Estate,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
316388,Colebrook Estate,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
316388,Colebrook Estate,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
316388,Colebrook Estate,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
316388,Colebrook Estate,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
316388,Colebrook Estate,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
316388,Colebrook Estate,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
316388,Colebrook Estate,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,38.24
316388,Colebrook Estate,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,4.57
316388,Colebrook Estate,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,52.79
316388,Colebrook Estate,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,75.4
316388,Colebrook Estate,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,161.0
316388,Colebrook Estate,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,224.6
316388,Colebrook Estate,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
316388,Colebrook Estate,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
316388,Colebrook Estate,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.5
316388,Colebrook Estate,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,16.64
316388,Colebrook Estate,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,18.89
316388,Colebrook Estate,2023-08-13 07:50:00+00:00,feeder,30.0,N Current (RMS),A,44.6
316388,Colebrook Estate,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,44.2
316388,Colebrook Estate,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,71.2
316388,Colebrook Estate,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,80.6
316388,Colebrook Estate,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
316388,Colebrook Estate,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
316388,Colebrook Estate,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
316388,Colebrook Estate,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,19.97
316388,Colebrook Estate,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-14.84
316388,Colebrook Estate,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.4
316388,Colebrook Estate,2023-08-13 07:50:00+00:00,feeder,20.0,N Current (RMS),A,41.5
316388,Colebrook Estate,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,85.7
316388,Colebrook Estate,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,65.2
316388,Colebrook Estate,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,69.0
316388,Colebrook Estate,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
316388,Colebrook Estate,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
316388,Colebrook Estate,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
316388,Colebrook Estate,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.88
316388,Colebrook Estate,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.63
316388,Colebrook Estate,2023-08-13 07:50:00+00:00,feeder,10.0,N Current (RMS),A,34.3
316388,Colebrook Estate,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
316388,Colebrook Estate,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.8
316388,Colebrook Estate,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,29.4
316388,Colebrook Estate,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
316388,Colebrook Estate,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
316388,Colebrook Estate,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
316388,Colebrook Estate,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
316388,Colebrook Estate,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
316388,Colebrook Estate,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
316388,Colebrook Estate,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
316388,Colebrook Estate,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,31.94
316388,Colebrook Estate,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,8.68
316388,Colebrook Estate,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,38.92
316388,Colebrook Estate,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,62.1
316388,Colebrook Estate,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,138.0
316388,Colebrook Estate,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,40.1
316388,Colebrook Estate,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,168.2
316388,Colebrook Estate,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
316388,Colebrook Estate,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
316388,Colebrook Estate,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
316388,Colebrook Estate,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.02
316388,Colebrook Estate,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.18
316388,Colebrook Estate,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,21.88
316388,Colebrook Estate,2023-08-13 07:40:00+00:00,feeder,30.0,N Current (RMS),A,57.2
316388,Colebrook Estate,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,41.9
316388,Colebrook Estate,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,36.6
316388,Colebrook Estate,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,92.2
316388,Colebrook Estate,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
316388,Colebrook Estate,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.18
316388,Colebrook Estate,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,19.76
316388,Colebrook Estate,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-20.22
316388,Colebrook Estate,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.64
316388,Colebrook Estate,2023-08-13 07:40:00+00:00,feeder,20.0,N Current (RMS),A,48.6
316388,Colebrook Estate,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,84.0
316388,Colebrook Estate,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,86.6
316388,Colebrook Estate,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.5
316388,Colebrook Estate,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
316388,Colebrook Estate,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
316388,Colebrook Estate,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
316388,Colebrook Estate,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.54
316388,Colebrook Estate,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.08
316388,Colebrook Estate,2023-08-13 07:40:00+00:00,feeder,10.0,N Current (RMS),A,53.7
316388,Colebrook Estate,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
316388,Colebrook Estate,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
316388,Colebrook Estate,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,63.0
316388,Colebrook Estate,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,29.4
316388,Colebrook Estate,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
316388,Colebrook Estate,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
316388,Colebrook Estate,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
316388,Colebrook Estate,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
316388,Colebrook Estate,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
316388,Colebrook Estate,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
316388,Colebrook Estate,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,29.55
316388,Colebrook Estate,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,-7.5
316388,Colebrook Estate,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,45.59
316388,Colebrook Estate,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,53.8
316388,Colebrook Estate,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,127.2
316388,Colebrook Estate,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,42.5
316388,Colebrook Estate,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,191.7
316388,Colebrook Estate,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
316388,Colebrook Estate,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
316388,Colebrook Estate,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.17
316388,Colebrook Estate,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.63
316388,Colebrook Estate,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.74
316388,Colebrook Estate,2023-08-13 07:30:00+00:00,feeder,30.0,N Current (RMS),A,31.6
316388,Colebrook Estate,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,44.6
316388,Colebrook Estate,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,43.0
316388,Colebrook Estate,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,62.0
316388,Colebrook Estate,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
316388,Colebrook Estate,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.17
316388,Colebrook Estate,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,18.08
316388,Colebrook Estate,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-17.25
316388,Colebrook Estate,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.11
316388,Colebrook Estate,2023-08-13 07:30:00+00:00,feeder,20.0,N Current (RMS),A,50.0
316388,Colebrook Estate,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,78.3
316388,Colebrook Estate,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,78.5
316388,Colebrook Estate,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,63.0
316388,Colebrook Estate,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
316388,Colebrook Estate,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
316388,Colebrook Estate,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.57
316388,Colebrook Estate,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
316388,Colebrook Estate,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.94
316388,Colebrook Estate,2023-08-13 07:30:00+00:00,feeder,10.0,N Current (RMS),A,12.9
316388,Colebrook Estate,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
316388,Colebrook Estate,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
