Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
316388,Colebrook Estate,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,29.3
316388,Colebrook Estate,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
316388,Colebrook Estate,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
316388,Colebrook Estate,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
316388,Colebrook Estate,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
316388,Colebrook Estate,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
316388,Colebrook Estate,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
316388,Colebrook Estate,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,30.81
316388,Colebrook Estate,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,-5.76
316388,Colebrook Estate,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,31.79
316388,Colebrook Estate,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,56.1
316388,Colebrook Estate,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,131.7
316388,Colebrook Estate,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,37.6
316388,Colebrook Estate,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,134.9
316388,Colebrook Estate,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
316388,Colebrook Estate,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
316388,Colebrook Estate,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.78
316388,Colebrook Estate,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.03
316388,Colebrook Estate,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.24
316388,Colebrook Estate,2023-08-13 07:20:00+00:00,feeder,30.0,N Current (RMS),A,33.7
316388,Colebrook Estate,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.5
316388,Colebrook Estate,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,56.5
316388,Colebrook Estate,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,52.4
316388,Colebrook Estate,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
316388,Colebrook Estate,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.23
316388,Colebrook Estate,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
316388,Colebrook Estate,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.12
316388,Colebrook Estate,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-16.39
316388,Colebrook Estate,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.11
316388,Colebrook Estate,2023-08-13 07:20:00+00:00,feeder,20.0,N Current (RMS),A,49.5
316388,Colebrook Estate,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,76.0
316388,Colebrook Estate,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,75.1
316388,Colebrook Estate,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,88.5
316388,Colebrook Estate,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
316388,Colebrook Estate,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
316388,Colebrook Estate,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
316388,Colebrook Estate,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
316388,Colebrook Estate,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.94
316388,Colebrook Estate,2023-08-13 07:20:00+00:00,feeder,10.0,N Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,29.3
316388,Colebrook Estate,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
316388,Colebrook Estate,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
316388,Colebrook Estate,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
316388,Colebrook Estate,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
316388,Colebrook Estate,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
316388,Colebrook Estate,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
316388,Colebrook Estate,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
316388,Colebrook Estate,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,25.67
316388,Colebrook Estate,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,-1.76
316388,Colebrook Estate,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,36.29
316388,Colebrook Estate,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,56.6
316388,Colebrook Estate,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,111.6
316388,Colebrook Estate,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,33.5
316388,Colebrook Estate,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,152.6
316388,Colebrook Estate,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
316388,Colebrook Estate,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.63
316388,Colebrook Estate,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.39
316388,Colebrook Estate,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.94
316388,Colebrook Estate,2023-08-13 07:10:00+00:00,feeder,30.0,N Current (RMS),A,26.8
316388,Colebrook Estate,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.2
316388,Colebrook Estate,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,45.8
316388,Colebrook Estate,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,47.2
316388,Colebrook Estate,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
316388,Colebrook Estate,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.77
316388,Colebrook Estate,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
316388,Colebrook Estate,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.86
316388,Colebrook Estate,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-16.32
316388,Colebrook Estate,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.46
316388,Colebrook Estate,2023-08-13 07:10:00+00:00,feeder,20.0,N Current (RMS),A,49.9
316388,Colebrook Estate,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,52.5
316388,Colebrook Estate,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,76.7
316388,Colebrook Estate,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,78.8
316388,Colebrook Estate,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
316388,Colebrook Estate,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
316388,Colebrook Estate,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.27
316388,Colebrook Estate,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
316388,Colebrook Estate,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
316388,Colebrook Estate,2023-08-13 07:10:00+00:00,feeder,10.0,N Current (RMS),A,14.9
316388,Colebrook Estate,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
316388,Colebrook Estate,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
316388,Colebrook Estate,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,29.3
316388,Colebrook Estate,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
316388,Colebrook Estate,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
316388,Colebrook Estate,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
316388,Colebrook Estate,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
316388,Colebrook Estate,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
316388,Colebrook Estate,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
316388,Colebrook Estate,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,21.76
316388,Colebrook Estate,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,-3.4
316388,Colebrook Estate,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,31.07
316388,Colebrook Estate,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,42.1
316388,Colebrook Estate,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,94.6
316388,Colebrook Estate,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,132.9
316388,Colebrook Estate,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
316388,Colebrook Estate,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
316388,Colebrook Estate,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
316388,Colebrook Estate,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.85
316388,Colebrook Estate,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.48
316388,Colebrook Estate,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.24
316388,Colebrook Estate,2023-08-13 07:00:00+00:00,feeder,30.0,N Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
316388,Colebrook Estate,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,45.8
316388,Colebrook Estate,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,53.5
316388,Colebrook Estate,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
316388,Colebrook Estate,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.01
316388,Colebrook Estate,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
316388,Colebrook Estate,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.64
316388,Colebrook Estate,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-11.73
316388,Colebrook Estate,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.13
316388,Colebrook Estate,2023-08-13 07:00:00+00:00,feeder,20.0,N Current (RMS),A,42.0
316388,Colebrook Estate,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.8
316388,Colebrook Estate,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,54.2
316388,Colebrook Estate,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,72.7
316388,Colebrook Estate,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.7
316388,Colebrook Estate,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.67
316388,Colebrook Estate,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
316388,Colebrook Estate,2023-08-13 07:00:00+00:00,feeder,10.0,N Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
316388,Colebrook Estate,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,29.3
316388,Colebrook Estate,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
316388,Colebrook Estate,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
316388,Colebrook Estate,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
316388,Colebrook Estate,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
316388,Colebrook Estate,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
316388,Colebrook Estate,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
316388,Colebrook Estate,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
316388,Colebrook Estate,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,18.2
316388,Colebrook Estate,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,1.42
316388,Colebrook Estate,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,30.95
316388,Colebrook Estate,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,35.2
316388,Colebrook Estate,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,81.9
316388,Colebrook Estate,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,130.6
316388,Colebrook Estate,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
316388,Colebrook Estate,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
316388,Colebrook Estate,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.63
316388,Colebrook Estate,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.05
316388,Colebrook Estate,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,14.29
316388,Colebrook Estate,2023-08-13 06:50:00+00:00,feeder,30.0,N Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
316388,Colebrook Estate,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,35.7
316388,Colebrook Estate,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,62.5
316388,Colebrook Estate,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
316388,Colebrook Estate,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.69
316388,Colebrook Estate,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
316388,Colebrook Estate,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.23
316388,Colebrook Estate,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-10.21
316388,Colebrook Estate,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.97
316388,Colebrook Estate,2023-08-13 06:50:00+00:00,feeder,20.0,N Current (RMS),A,40.9
316388,Colebrook Estate,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,53.4
316388,Colebrook Estate,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.2
316388,Colebrook Estate,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,69.4
316388,Colebrook Estate,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
316388,Colebrook Estate,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.63
316388,Colebrook Estate,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
316388,Colebrook Estate,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
316388,Colebrook Estate,2023-08-13 06:50:00+00:00,feeder,10.0,N Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
316388,Colebrook Estate,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,29.4
316388,Colebrook Estate,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
316388,Colebrook Estate,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
316388,Colebrook Estate,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
316388,Colebrook Estate,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
316388,Colebrook Estate,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
316388,Colebrook Estate,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
316388,Colebrook Estate,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,20.49
316388,Colebrook Estate,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,-0.73
316388,Colebrook Estate,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,31.36
316388,Colebrook Estate,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,37.3
316388,Colebrook Estate,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,90.1
316388,Colebrook Estate,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,13.0
316388,Colebrook Estate,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,135.6
316388,Colebrook Estate,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
316388,Colebrook Estate,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
316388,Colebrook Estate,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
316388,Colebrook Estate,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.66
316388,Colebrook Estate,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.19
316388,Colebrook Estate,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.94
316388,Colebrook Estate,2023-08-13 06:40:00+00:00,feeder,30.0,N Current (RMS),A,35.6
316388,Colebrook Estate,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.1
316388,Colebrook Estate,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,35.7
316388,Colebrook Estate,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,55.0
316388,Colebrook Estate,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
316388,Colebrook Estate,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.43
316388,Colebrook Estate,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.75
316388,Colebrook Estate,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-10.44
316388,Colebrook Estate,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.2
316388,Colebrook Estate,2023-08-13 06:40:00+00:00,feeder,20.0,N Current (RMS),A,56.4
316388,Colebrook Estate,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,55.1
316388,Colebrook Estate,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.8
316388,Colebrook Estate,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,91.5
316388,Colebrook Estate,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
316388,Colebrook Estate,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
316388,Colebrook Estate,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.32
316388,Colebrook Estate,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
316388,Colebrook Estate,2023-08-13 06:40:00+00:00,feeder,10.0,N Current (RMS),A,15.8
316388,Colebrook Estate,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
316388,Colebrook Estate,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,29.4
316388,Colebrook Estate,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
316388,Colebrook Estate,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
316388,Colebrook Estate,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
316388,Colebrook Estate,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
316388,Colebrook Estate,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
316388,Colebrook Estate,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
316388,Colebrook Estate,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,19.69
316388,Colebrook Estate,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,1.06
316388,Colebrook Estate,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,34.72
316388,Colebrook Estate,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,34.6
316388,Colebrook Estate,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,86.8
316388,Colebrook Estate,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,18.5
316388,Colebrook Estate,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,151.7
316388,Colebrook Estate,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
316388,Colebrook Estate,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.75
316388,Colebrook Estate,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.85
316388,Colebrook Estate,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.54
316388,Colebrook Estate,2023-08-13 06:30:00+00:00,feeder,30.0,N Current (RMS),A,22.1
316388,Colebrook Estate,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,38.3
316388,Colebrook Estate,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
316388,Colebrook Estate,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.67
316388,Colebrook Estate,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
316388,Colebrook Estate,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.67
316388,Colebrook Estate,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-12.46
316388,Colebrook Estate,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.0
316388,Colebrook Estate,2023-08-13 06:30:00+00:00,feeder,20.0,N Current (RMS),A,50.5
316388,Colebrook Estate,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,64.4
316388,Colebrook Estate,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.9
316388,Colebrook Estate,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,90.1
316388,Colebrook Estate,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.09
316388,Colebrook Estate,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
316388,Colebrook Estate,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
316388,Colebrook Estate,2023-08-13 06:30:00+00:00,feeder,10.0,N Current (RMS),A,12.8
316388,Colebrook Estate,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
316388,Colebrook Estate,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,29.4
316388,Colebrook Estate,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
316388,Colebrook Estate,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
316388,Colebrook Estate,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
316388,Colebrook Estate,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
316388,Colebrook Estate,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
316388,Colebrook Estate,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
316388,Colebrook Estate,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,24.51
316388,Colebrook Estate,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,-1.29
316388,Colebrook Estate,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,31.14
316388,Colebrook Estate,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,49.1
316388,Colebrook Estate,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,107.0
316388,Colebrook Estate,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,19.6
316388,Colebrook Estate,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,133.8
316388,Colebrook Estate,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
316388,Colebrook Estate,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
316388,Colebrook Estate,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.22
316388,Colebrook Estate,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.14
316388,Colebrook Estate,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.71
316388,Colebrook Estate,2023-08-13 06:20:00+00:00,feeder,30.0,N Current (RMS),A,28.6
316388,Colebrook Estate,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,42.2
316388,Colebrook Estate,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,44.1
316388,Colebrook Estate,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,51.3
316388,Colebrook Estate,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
316388,Colebrook Estate,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.55
316388,Colebrook Estate,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
316388,Colebrook Estate,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.74
316388,Colebrook Estate,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-14.07
316388,Colebrook Estate,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.63
316388,Colebrook Estate,2023-08-13 06:20:00+00:00,feeder,20.0,N Current (RMS),A,34.2
316388,Colebrook Estate,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,52.5
316388,Colebrook Estate,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,61.5
316388,Colebrook Estate,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,67.4
316388,Colebrook Estate,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
316388,Colebrook Estate,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
316388,Colebrook Estate,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
316388,Colebrook Estate,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.82
316388,Colebrook Estate,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.39
316388,Colebrook Estate,2023-08-13 06:20:00+00:00,feeder,10.0,N Current (RMS),A,22.8
316388,Colebrook Estate,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
316388,Colebrook Estate,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
316388,Colebrook Estate,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,29.4
316388,Colebrook Estate,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
316388,Colebrook Estate,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
316388,Colebrook Estate,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
316388,Colebrook Estate,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
316388,Colebrook Estate,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
316388,Colebrook Estate,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
316388,Colebrook Estate,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,23.45
316388,Colebrook Estate,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,0.89
316388,Colebrook Estate,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,29.73
316388,Colebrook Estate,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,101.9
316388,Colebrook Estate,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,22.8
316388,Colebrook Estate,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,129.1
316388,Colebrook Estate,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.61
316388,Colebrook Estate,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
316388,Colebrook Estate,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.12
316388,Colebrook Estate,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.18
316388,Colebrook Estate,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.26
316388,Colebrook Estate,2023-08-13 06:10:00+00:00,feeder,30.0,N Current (RMS),A,37.1
316388,Colebrook Estate,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.1
316388,Colebrook Estate,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,56.8
316388,Colebrook Estate,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,37.0
316388,Colebrook Estate,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
316388,Colebrook Estate,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.57
316388,Colebrook Estate,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
316388,Colebrook Estate,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.51
316388,Colebrook Estate,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-10.66
316388,Colebrook Estate,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.6
316388,Colebrook Estate,2023-08-13 06:10:00+00:00,feeder,20.0,N Current (RMS),A,26.3
316388,Colebrook Estate,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.8
316388,Colebrook Estate,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
316388,Colebrook Estate,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.7
316388,Colebrook Estate,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
316388,Colebrook Estate,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
316388,Colebrook Estate,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
316388,Colebrook Estate,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
316388,Colebrook Estate,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
316388,Colebrook Estate,2023-08-13 06:10:00+00:00,feeder,10.0,N Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
316388,Colebrook Estate,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,29.4
316388,Colebrook Estate,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
316388,Colebrook Estate,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
316388,Colebrook Estate,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
316388,Colebrook Estate,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
316388,Colebrook Estate,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
316388,Colebrook Estate,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
316388,Colebrook Estate,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,18.11
316388,Colebrook Estate,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,4.08
316388,Colebrook Estate,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,18.29
316388,Colebrook Estate,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,35.5
316388,Colebrook Estate,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,79.9
316388,Colebrook Estate,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,24.1
316388,Colebrook Estate,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,82.1
316388,Colebrook Estate,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
316388,Colebrook Estate,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.1
316388,Colebrook Estate,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.91
316388,Colebrook Estate,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.96
316388,Colebrook Estate,2023-08-13 06:00:00+00:00,feeder,30.0,N Current (RMS),A,29.3
316388,Colebrook Estate,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,43.9
316388,Colebrook Estate,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,46.4
316388,Colebrook Estate,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,43.5
316388,Colebrook Estate,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
316388,Colebrook Estate,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.29
316388,Colebrook Estate,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
316388,Colebrook Estate,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.72
316388,Colebrook Estate,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-10.75
316388,Colebrook Estate,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.24
316388,Colebrook Estate,2023-08-13 06:00:00+00:00,feeder,20.0,N Current (RMS),A,31.6
316388,Colebrook Estate,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,57.1
316388,Colebrook Estate,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
316388,Colebrook Estate,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.8
316388,Colebrook Estate,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
316388,Colebrook Estate,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
316388,Colebrook Estate,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
316388,Colebrook Estate,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
316388,Colebrook Estate,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.01
316388,Colebrook Estate,2023-08-13 06:00:00+00:00,feeder,10.0,N Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,29.5
316388,Colebrook Estate,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
316388,Colebrook Estate,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
316388,Colebrook Estate,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
316388,Colebrook Estate,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
316388,Colebrook Estate,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
316388,Colebrook Estate,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
316388,Colebrook Estate,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,23.86
316388,Colebrook Estate,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,2.23
316388,Colebrook Estate,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,21.22
316388,Colebrook Estate,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,102.4
316388,Colebrook Estate,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,17.2
316388,Colebrook Estate,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,93.0
316388,Colebrook Estate,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
316388,Colebrook Estate,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
316388,Colebrook Estate,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.21
316388,Colebrook Estate,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.95
316388,Colebrook Estate,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.29
316388,Colebrook Estate,2023-08-13 05:50:00+00:00,feeder,30.0,N Current (RMS),A,24.2
316388,Colebrook Estate,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.4
316388,Colebrook Estate,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,38.9
316388,Colebrook Estate,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,48.5
316388,Colebrook Estate,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
316388,Colebrook Estate,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.37
316388,Colebrook Estate,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
316388,Colebrook Estate,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.14
316388,Colebrook Estate,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-9.82
316388,Colebrook Estate,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.93
316388,Colebrook Estate,2023-08-13 05:50:00+00:00,feeder,20.0,N Current (RMS),A,25.8
316388,Colebrook Estate,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.6
316388,Colebrook Estate,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.8
316388,Colebrook Estate,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
316388,Colebrook Estate,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
316388,Colebrook Estate,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.17
316388,Colebrook Estate,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
316388,Colebrook Estate,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
316388,Colebrook Estate,2023-08-13 05:50:00+00:00,feeder,10.0,N Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
316388,Colebrook Estate,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,29.5
316388,Colebrook Estate,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
316388,Colebrook Estate,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
316388,Colebrook Estate,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
316388,Colebrook Estate,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
316388,Colebrook Estate,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
316388,Colebrook Estate,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
316388,Colebrook Estate,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
316388,Colebrook Estate,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,20.53
316388,Colebrook Estate,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,0.57
316388,Colebrook Estate,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,20.6
316388,Colebrook Estate,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,28.9
316388,Colebrook Estate,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,88.2
316388,Colebrook Estate,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,11.3
316388,Colebrook Estate,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,90.4
316388,Colebrook Estate,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
316388,Colebrook Estate,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
316388,Colebrook Estate,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.09
316388,Colebrook Estate,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.38
316388,Colebrook Estate,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.41
316388,Colebrook Estate,2023-08-13 05:40:00+00:00,feeder,30.0,N Current (RMS),A,32.1
316388,Colebrook Estate,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,57.5
316388,Colebrook Estate,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.0
316388,Colebrook Estate,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,45.5
316388,Colebrook Estate,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
316388,Colebrook Estate,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.46
316388,Colebrook Estate,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
316388,Colebrook Estate,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.19
316388,Colebrook Estate,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-7.72
316388,Colebrook Estate,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.53
316388,Colebrook Estate,2023-08-13 05:40:00+00:00,feeder,20.0,N Current (RMS),A,24.1
316388,Colebrook Estate,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.1
316388,Colebrook Estate,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.1
316388,Colebrook Estate,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.7
316388,Colebrook Estate,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
316388,Colebrook Estate,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
316388,Colebrook Estate,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.45
316388,Colebrook Estate,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
316388,Colebrook Estate,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
316388,Colebrook Estate,2023-08-13 05:40:00+00:00,feeder,10.0,N Current (RMS),A,12.9
316388,Colebrook Estate,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
316388,Colebrook Estate,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,29.6
316388,Colebrook Estate,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
316388,Colebrook Estate,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
316388,Colebrook Estate,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
316388,Colebrook Estate,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
316388,Colebrook Estate,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
316388,Colebrook Estate,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
316388,Colebrook Estate,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,24.72
316388,Colebrook Estate,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,0.74
316388,Colebrook Estate,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,19.2
316388,Colebrook Estate,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,27.1
316388,Colebrook Estate,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,106.2
316388,Colebrook Estate,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,85.9
316388,Colebrook Estate,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.8
316388,Colebrook Estate,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
316388,Colebrook Estate,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
316388,Colebrook Estate,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.99
316388,Colebrook Estate,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.75
316388,Colebrook Estate,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.28
316388,Colebrook Estate,2023-08-13 05:30:00+00:00,feeder,30.0,N Current (RMS),A,34.2
316388,Colebrook Estate,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.8
316388,Colebrook Estate,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,35.0
316388,Colebrook Estate,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,52.4
316388,Colebrook Estate,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
316388,Colebrook Estate,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.83
316388,Colebrook Estate,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
316388,Colebrook Estate,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.42
316388,Colebrook Estate,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-7.71
316388,Colebrook Estate,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.35
316388,Colebrook Estate,2023-08-13 05:30:00+00:00,feeder,20.0,N Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
