Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,63.0
316388,Colebrook Estate,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
316388,Colebrook Estate,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
316388,Colebrook Estate,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
316388,Colebrook Estate,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
316388,Colebrook Estate,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
316388,Colebrook Estate,2023-08-13 05:30:00+00:00,feeder,10.0,N Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
316388,Colebrook Estate,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,29.6
316388,Colebrook Estate,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
316388,Colebrook Estate,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
316388,Colebrook Estate,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
316388,Colebrook Estate,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
316388,Colebrook Estate,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
316388,Colebrook Estate,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
316388,Colebrook Estate,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,15.01
316388,Colebrook Estate,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,1.89
316388,Colebrook Estate,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,27.43
316388,Colebrook Estate,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,32.0
316388,Colebrook Estate,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,67.4
316388,Colebrook Estate,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,16.1
316388,Colebrook Estate,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,119.3
316388,Colebrook Estate,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
316388,Colebrook Estate,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.22
316388,Colebrook Estate,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.53
316388,Colebrook Estate,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.33
316388,Colebrook Estate,2023-08-13 05:20:00+00:00,feeder,30.0,N Current (RMS),A,29.8
316388,Colebrook Estate,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.1
316388,Colebrook Estate,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.1
316388,Colebrook Estate,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,48.8
316388,Colebrook Estate,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
316388,Colebrook Estate,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.9
316388,Colebrook Estate,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
316388,Colebrook Estate,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.13
316388,Colebrook Estate,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-9.3
316388,Colebrook Estate,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.82
316388,Colebrook Estate,2023-08-13 05:20:00+00:00,feeder,20.0,N Current (RMS),A,63.5
316388,Colebrook Estate,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.5
316388,Colebrook Estate,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,92.6
316388,Colebrook Estate,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
316388,Colebrook Estate,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
316388,Colebrook Estate,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.38
316388,Colebrook Estate,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
316388,Colebrook Estate,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
316388,Colebrook Estate,2023-08-13 05:20:00+00:00,feeder,10.0,N Current (RMS),A,13.6
316388,Colebrook Estate,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
316388,Colebrook Estate,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,29.7
316388,Colebrook Estate,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
316388,Colebrook Estate,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
316388,Colebrook Estate,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
316388,Colebrook Estate,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
316388,Colebrook Estate,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
316388,Colebrook Estate,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
316388,Colebrook Estate,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
316388,Colebrook Estate,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,17.72
316388,Colebrook Estate,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,-2.13
316388,Colebrook Estate,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,33.53
316388,Colebrook Estate,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,77.4
316388,Colebrook Estate,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,12.6
316388,Colebrook Estate,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,144.3
316388,Colebrook Estate,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
316388,Colebrook Estate,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.1
316388,Colebrook Estate,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.22
316388,Colebrook Estate,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.99
316388,Colebrook Estate,2023-08-13 05:10:00+00:00,feeder,30.0,N Current (RMS),A,26.9
316388,Colebrook Estate,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.5
316388,Colebrook Estate,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.6
316388,Colebrook Estate,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,47.3
316388,Colebrook Estate,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
316388,Colebrook Estate,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.9
316388,Colebrook Estate,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
316388,Colebrook Estate,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.3
316388,Colebrook Estate,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-8.58
316388,Colebrook Estate,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.02
316388,Colebrook Estate,2023-08-13 05:10:00+00:00,feeder,20.0,N Current (RMS),A,24.9
316388,Colebrook Estate,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,45.6
316388,Colebrook Estate,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.7
316388,Colebrook Estate,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.7
316388,Colebrook Estate,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
316388,Colebrook Estate,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.46
316388,Colebrook Estate,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
316388,Colebrook Estate,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
316388,Colebrook Estate,2023-08-13 05:10:00+00:00,feeder,10.0,N Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,29.8
316388,Colebrook Estate,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
316388,Colebrook Estate,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
316388,Colebrook Estate,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
316388,Colebrook Estate,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
316388,Colebrook Estate,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
316388,Colebrook Estate,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
316388,Colebrook Estate,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
316388,Colebrook Estate,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,18.86
316388,Colebrook Estate,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,-1.79
316388,Colebrook Estate,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,20.43
316388,Colebrook Estate,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,82.3
316388,Colebrook Estate,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,90.1
316388,Colebrook Estate,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
316388,Colebrook Estate,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
316388,Colebrook Estate,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.94
316388,Colebrook Estate,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.83
316388,Colebrook Estate,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.2
316388,Colebrook Estate,2023-08-13 05:00:00+00:00,feeder,30.0,N Current (RMS),A,21.0
316388,Colebrook Estate,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
316388,Colebrook Estate,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
316388,Colebrook Estate,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
316388,Colebrook Estate,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.72
316388,Colebrook Estate,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
316388,Colebrook Estate,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.77
316388,Colebrook Estate,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-8.08
316388,Colebrook Estate,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.36
316388,Colebrook Estate,2023-08-13 05:00:00+00:00,feeder,20.0,N Current (RMS),A,24.7
316388,Colebrook Estate,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.8
316388,Colebrook Estate,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
316388,Colebrook Estate,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
316388,Colebrook Estate,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
316388,Colebrook Estate,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
316388,Colebrook Estate,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
316388,Colebrook Estate,2023-08-13 05:00:00+00:00,feeder,10.0,N Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,29.8
316388,Colebrook Estate,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
316388,Colebrook Estate,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
316388,Colebrook Estate,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
316388,Colebrook Estate,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
316388,Colebrook Estate,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
316388,Colebrook Estate,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
316388,Colebrook Estate,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
316388,Colebrook Estate,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,15.99
316388,Colebrook Estate,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,-0.57
316388,Colebrook Estate,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,20.15
316388,Colebrook Estate,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,14.8
316388,Colebrook Estate,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,70.5
316388,Colebrook Estate,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,89.5
316388,Colebrook Estate,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
316388,Colebrook Estate,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
316388,Colebrook Estate,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.84
316388,Colebrook Estate,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.7
316388,Colebrook Estate,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.97
316388,Colebrook Estate,2023-08-13 04:50:00+00:00,feeder,30.0,N Current (RMS),A,18.1
316388,Colebrook Estate,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.9
316388,Colebrook Estate,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
316388,Colebrook Estate,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.6
316388,Colebrook Estate,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
316388,Colebrook Estate,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.84
316388,Colebrook Estate,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
316388,Colebrook Estate,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.57
316388,Colebrook Estate,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-7.34
316388,Colebrook Estate,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.98
316388,Colebrook Estate,2023-08-13 04:50:00+00:00,feeder,20.0,N Current (RMS),A,23.2
316388,Colebrook Estate,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
316388,Colebrook Estate,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
316388,Colebrook Estate,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
316388,Colebrook Estate,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
316388,Colebrook Estate,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
316388,Colebrook Estate,2023-08-13 04:50:00+00:00,feeder,10.0,N Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,29.9
316388,Colebrook Estate,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
316388,Colebrook Estate,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
316388,Colebrook Estate,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
316388,Colebrook Estate,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
316388,Colebrook Estate,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
316388,Colebrook Estate,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
316388,Colebrook Estate,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,15.29
316388,Colebrook Estate,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,-0.13
316388,Colebrook Estate,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,15.33
316388,Colebrook Estate,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,14.3
316388,Colebrook Estate,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,69.2
316388,Colebrook Estate,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,72.2
316388,Colebrook Estate,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
316388,Colebrook Estate,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.84
316388,Colebrook Estate,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.99
316388,Colebrook Estate,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.08
316388,Colebrook Estate,2023-08-13 04:40:00+00:00,feeder,30.0,N Current (RMS),A,18.5
316388,Colebrook Estate,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
316388,Colebrook Estate,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.3
316388,Colebrook Estate,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.5
316388,Colebrook Estate,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
316388,Colebrook Estate,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.54
316388,Colebrook Estate,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
316388,Colebrook Estate,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.99
316388,Colebrook Estate,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,-7.62
316388,Colebrook Estate,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.8
316388,Colebrook Estate,2023-08-13 04:40:00+00:00,feeder,20.0,N Current (RMS),A,20.0
316388,Colebrook Estate,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
316388,Colebrook Estate,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.5
316388,Colebrook Estate,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.3
316388,Colebrook Estate,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
316388,Colebrook Estate,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
316388,Colebrook Estate,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
316388,Colebrook Estate,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
316388,Colebrook Estate,2023-08-13 04:40:00+00:00,feeder,10.0,N Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,30.0
316388,Colebrook Estate,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
316388,Colebrook Estate,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
316388,Colebrook Estate,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
316388,Colebrook Estate,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
316388,Colebrook Estate,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
316388,Colebrook Estate,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
316388,Colebrook Estate,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,13.26
316388,Colebrook Estate,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,-0.18
316388,Colebrook Estate,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,14.18
316388,Colebrook Estate,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,62.6
316388,Colebrook Estate,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,66.9
316388,Colebrook Estate,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
316388,Colebrook Estate,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
316388,Colebrook Estate,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.56
316388,Colebrook Estate,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.33
316388,Colebrook Estate,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.65
316388,Colebrook Estate,2023-08-13 04:30:00+00:00,feeder,30.0,N Current (RMS),A,19.2
316388,Colebrook Estate,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.4
316388,Colebrook Estate,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.0
316388,Colebrook Estate,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
316388,Colebrook Estate,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
316388,Colebrook Estate,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
316388,Colebrook Estate,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
316388,Colebrook Estate,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.38
316388,Colebrook Estate,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,-8.4
316388,Colebrook Estate,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.5
316388,Colebrook Estate,2023-08-13 04:30:00+00:00,feeder,20.0,N Current (RMS),A,21.1
316388,Colebrook Estate,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.5
316388,Colebrook Estate,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
316388,Colebrook Estate,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
316388,Colebrook Estate,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
316388,Colebrook Estate,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
316388,Colebrook Estate,2023-08-13 04:30:00+00:00,feeder,10.0,N Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,30.1
316388,Colebrook Estate,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
316388,Colebrook Estate,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
316388,Colebrook Estate,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
316388,Colebrook Estate,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
316388,Colebrook Estate,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
316388,Colebrook Estate,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
316388,Colebrook Estate,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
316388,Colebrook Estate,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,15.25
316388,Colebrook Estate,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,-0.26
316388,Colebrook Estate,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,14.37
316388,Colebrook Estate,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,18.5
316388,Colebrook Estate,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,70.6
316388,Colebrook Estate,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,68.2
316388,Colebrook Estate,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
316388,Colebrook Estate,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
316388,Colebrook Estate,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
316388,Colebrook Estate,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.46
316388,Colebrook Estate,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.16
316388,Colebrook Estate,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.52
316388,Colebrook Estate,2023-08-13 04:20:00+00:00,feeder,30.0,N Current (RMS),A,19.0
316388,Colebrook Estate,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.1
316388,Colebrook Estate,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.7
316388,Colebrook Estate,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.9
316388,Colebrook Estate,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
316388,Colebrook Estate,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.89
316388,Colebrook Estate,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
316388,Colebrook Estate,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.5
316388,Colebrook Estate,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,-8.06
316388,Colebrook Estate,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.03
316388,Colebrook Estate,2023-08-13 04:20:00+00:00,feeder,20.0,N Current (RMS),A,21.7
316388,Colebrook Estate,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.7
316388,Colebrook Estate,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
316388,Colebrook Estate,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
316388,Colebrook Estate,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
316388,Colebrook Estate,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
316388,Colebrook Estate,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
316388,Colebrook Estate,2023-08-13 04:20:00+00:00,feeder,10.0,N Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,30.2
316388,Colebrook Estate,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
316388,Colebrook Estate,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
316388,Colebrook Estate,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
316388,Colebrook Estate,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
316388,Colebrook Estate,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
316388,Colebrook Estate,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
316388,Colebrook Estate,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
316388,Colebrook Estate,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,15.03
316388,Colebrook Estate,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,-1.2
316388,Colebrook Estate,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,14.75
316388,Colebrook Estate,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,24.2
316388,Colebrook Estate,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,68.4
316388,Colebrook Estate,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,68.5
316388,Colebrook Estate,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
316388,Colebrook Estate,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.95
316388,Colebrook Estate,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.61
316388,Colebrook Estate,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.57
316388,Colebrook Estate,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.62
316388,Colebrook Estate,2023-08-13 04:10:00+00:00,feeder,30.0,N Current (RMS),A,20.0
316388,Colebrook Estate,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
316388,Colebrook Estate,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.9
316388,Colebrook Estate,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
316388,Colebrook Estate,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.15
316388,Colebrook Estate,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
316388,Colebrook Estate,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.63
316388,Colebrook Estate,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,-7.85
316388,Colebrook Estate,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.43
316388,Colebrook Estate,2023-08-13 04:10:00+00:00,feeder,20.0,N Current (RMS),A,21.4
316388,Colebrook Estate,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
316388,Colebrook Estate,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
316388,Colebrook Estate,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
316388,Colebrook Estate,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
316388,Colebrook Estate,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
316388,Colebrook Estate,2023-08-13 04:10:00+00:00,feeder,10.0,N Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,30.3
316388,Colebrook Estate,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
316388,Colebrook Estate,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
316388,Colebrook Estate,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
316388,Colebrook Estate,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
316388,Colebrook Estate,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
316388,Colebrook Estate,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
316388,Colebrook Estate,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
316388,Colebrook Estate,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
316388,Colebrook Estate,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,15.09
316388,Colebrook Estate,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,-1.49
316388,Colebrook Estate,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,16.42
316388,Colebrook Estate,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,23.5
316388,Colebrook Estate,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,68.4
316388,Colebrook Estate,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,74.8
316388,Colebrook Estate,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.65
316388,Colebrook Estate,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.64
316388,Colebrook Estate,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.95
316388,Colebrook Estate,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.66
316388,Colebrook Estate,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.93
316388,Colebrook Estate,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.36
316388,Colebrook Estate,2023-08-13 04:00:00+00:00,feeder,30.0,N Current (RMS),A,21.4
316388,Colebrook Estate,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
316388,Colebrook Estate,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
316388,Colebrook Estate,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
316388,Colebrook Estate,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.67
316388,Colebrook Estate,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
316388,Colebrook Estate,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.09
316388,Colebrook Estate,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,-8.38
316388,Colebrook Estate,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.67
316388,Colebrook Estate,2023-08-13 04:00:00+00:00,feeder,20.0,N Current (RMS),A,20.7
316388,Colebrook Estate,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
316388,Colebrook Estate,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.4
316388,Colebrook Estate,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
316388,Colebrook Estate,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
316388,Colebrook Estate,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
316388,Colebrook Estate,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.36
316388,Colebrook Estate,2023-08-13 04:00:00+00:00,feeder,10.0,N Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
316388,Colebrook Estate,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,30.4
316388,Colebrook Estate,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
316388,Colebrook Estate,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
316388,Colebrook Estate,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
316388,Colebrook Estate,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
316388,Colebrook Estate,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
316388,Colebrook Estate,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
316388,Colebrook Estate,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
316388,Colebrook Estate,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
316388,Colebrook Estate,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
316388,Colebrook Estate,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,15.63
316388,Colebrook Estate,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,-1.69
316388,Colebrook Estate,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,18.39
316388,Colebrook Estate,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,18.0
316388,Colebrook Estate,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,71.6
316388,Colebrook Estate,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,83.0
316388,Colebrook Estate,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.65
316388,Colebrook Estate,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.45
316388,Colebrook Estate,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
316388,Colebrook Estate,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.83
316388,Colebrook Estate,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.32
316388,Colebrook Estate,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.29
316388,Colebrook Estate,2023-08-13 03:50:00+00:00,feeder,30.0,N Current (RMS),A,22.2
316388,Colebrook Estate,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.3
316388,Colebrook Estate,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.6
316388,Colebrook Estate,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,40.8
316388,Colebrook Estate,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
316388,Colebrook Estate,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.29
316388,Colebrook Estate,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
316388,Colebrook Estate,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.63
316388,Colebrook Estate,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,-8.09
316388,Colebrook Estate,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.94
316388,Colebrook Estate,2023-08-13 03:50:00+00:00,feeder,20.0,N Current (RMS),A,21.0
316388,Colebrook Estate,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.3
316388,Colebrook Estate,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
316388,Colebrook Estate,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.3
316388,Colebrook Estate,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
316388,Colebrook Estate,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
316388,Colebrook Estate,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
316388,Colebrook Estate,2023-08-13 03:50:00+00:00,feeder,10.0,N Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
316388,Colebrook Estate,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,30.6
316388,Colebrook Estate,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
316388,Colebrook Estate,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
316388,Colebrook Estate,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
316388,Colebrook Estate,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
316388,Colebrook Estate,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
316388,Colebrook Estate,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
316388,Colebrook Estate,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,15.53
316388,Colebrook Estate,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,-0.94
316388,Colebrook Estate,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,17.65
316388,Colebrook Estate,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,23.0
316388,Colebrook Estate,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,70.7
316388,Colebrook Estate,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,79.4
316388,Colebrook Estate,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
316388,Colebrook Estate,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
316388,Colebrook Estate,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.44
316388,Colebrook Estate,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.29
316388,Colebrook Estate,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.84
316388,Colebrook Estate,2023-08-13 03:40:00+00:00,feeder,30.0,N Current (RMS),A,21.1
316388,Colebrook Estate,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
316388,Colebrook Estate,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.4
316388,Colebrook Estate,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
316388,Colebrook Estate,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.54
316388,Colebrook Estate,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.18
316388,Colebrook Estate,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,-8.25
316388,Colebrook Estate,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.11
316388,Colebrook Estate,2023-08-13 03:40:00+00:00,feeder,20.0,N Current (RMS),A,21.2
316388,Colebrook Estate,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.2
316388,Colebrook Estate,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
316388,Colebrook Estate,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
316388,Colebrook Estate,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
316388,Colebrook Estate,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
316388,Colebrook Estate,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
316388,Colebrook Estate,2023-08-13 03:40:00+00:00,feeder,10.0,N Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,30.7
316388,Colebrook Estate,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
316388,Colebrook Estate,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
316388,Colebrook Estate,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
316388,Colebrook Estate,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
316388,Colebrook Estate,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
316388,Colebrook Estate,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
316388,Colebrook Estate,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,14.85
316388,Colebrook Estate,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,-1.19
316388,Colebrook Estate,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,17.19
316388,Colebrook Estate,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,24.6
316388,Colebrook Estate,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,66.7
316388,Colebrook Estate,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,75.9
316388,Colebrook Estate,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
316388,Colebrook Estate,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.95
316388,Colebrook Estate,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.63
316388,Colebrook Estate,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.94
316388,Colebrook Estate,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.48
316388,Colebrook Estate,2023-08-13 03:30:00+00:00,feeder,30.0,N Current (RMS),A,16.6
316388,Colebrook Estate,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
