Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.4
316388,Colebrook Estate,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.4
316388,Colebrook Estate,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
316388,Colebrook Estate,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.57
316388,Colebrook Estate,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.95
316388,Colebrook Estate,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,-8.22
316388,Colebrook Estate,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.75
316388,Colebrook Estate,2023-08-13 03:30:00+00:00,feeder,20.0,N Current (RMS),A,20.3
316388,Colebrook Estate,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.7
316388,Colebrook Estate,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.5
316388,Colebrook Estate,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
316388,Colebrook Estate,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
316388,Colebrook Estate,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
316388,Colebrook Estate,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
316388,Colebrook Estate,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
316388,Colebrook Estate,2023-08-13 03:30:00+00:00,feeder,10.0,N Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,30.8
316388,Colebrook Estate,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
316388,Colebrook Estate,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
316388,Colebrook Estate,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
316388,Colebrook Estate,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
316388,Colebrook Estate,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
316388,Colebrook Estate,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
316388,Colebrook Estate,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,14.88
316388,Colebrook Estate,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,-1.38
316388,Colebrook Estate,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,16.52
316388,Colebrook Estate,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,67.7
316388,Colebrook Estate,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,73.9
316388,Colebrook Estate,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
316388,Colebrook Estate,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.68
316388,Colebrook Estate,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.3
316388,Colebrook Estate,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.37
316388,Colebrook Estate,2023-08-13 03:20:00+00:00,feeder,30.0,N Current (RMS),A,15.9
316388,Colebrook Estate,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
316388,Colebrook Estate,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.0
316388,Colebrook Estate,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.7
316388,Colebrook Estate,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
316388,Colebrook Estate,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.85
316388,Colebrook Estate,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
316388,Colebrook Estate,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.5
316388,Colebrook Estate,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,-7.58
316388,Colebrook Estate,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.71
316388,Colebrook Estate,2023-08-13 03:20:00+00:00,feeder,20.0,N Current (RMS),A,20.0
316388,Colebrook Estate,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.9
316388,Colebrook Estate,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.7
316388,Colebrook Estate,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
316388,Colebrook Estate,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
316388,Colebrook Estate,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
316388,Colebrook Estate,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
316388,Colebrook Estate,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
316388,Colebrook Estate,2023-08-13 03:20:00+00:00,feeder,10.0,N Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
316388,Colebrook Estate,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,30.9
316388,Colebrook Estate,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
316388,Colebrook Estate,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
316388,Colebrook Estate,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
316388,Colebrook Estate,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
316388,Colebrook Estate,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
316388,Colebrook Estate,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
316388,Colebrook Estate,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
316388,Colebrook Estate,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,14.97
316388,Colebrook Estate,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,-0.25
316388,Colebrook Estate,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,16.49
316388,Colebrook Estate,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,67.0
316388,Colebrook Estate,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,74.8
316388,Colebrook Estate,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.74
316388,Colebrook Estate,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
316388,Colebrook Estate,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.03
316388,Colebrook Estate,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.82
316388,Colebrook Estate,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.28
316388,Colebrook Estate,2023-08-13 03:10:00+00:00,feeder,30.0,N Current (RMS),A,16.4
316388,Colebrook Estate,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.5
316388,Colebrook Estate,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.5
316388,Colebrook Estate,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.7
316388,Colebrook Estate,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
316388,Colebrook Estate,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.0
316388,Colebrook Estate,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
316388,Colebrook Estate,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.69
316388,Colebrook Estate,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-7.27
316388,Colebrook Estate,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.84
316388,Colebrook Estate,2023-08-13 03:10:00+00:00,feeder,20.0,N Current (RMS),A,20.1
316388,Colebrook Estate,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.5
316388,Colebrook Estate,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.1
316388,Colebrook Estate,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
316388,Colebrook Estate,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
316388,Colebrook Estate,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
316388,Colebrook Estate,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
316388,Colebrook Estate,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
316388,Colebrook Estate,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
316388,Colebrook Estate,2023-08-13 03:10:00+00:00,feeder,10.0,N Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,31.0
316388,Colebrook Estate,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
316388,Colebrook Estate,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
316388,Colebrook Estate,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
316388,Colebrook Estate,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
316388,Colebrook Estate,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
316388,Colebrook Estate,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
316388,Colebrook Estate,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
316388,Colebrook Estate,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,15.04
316388,Colebrook Estate,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,-0.55
316388,Colebrook Estate,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,16.21
316388,Colebrook Estate,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,68.0
316388,Colebrook Estate,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,5.0
316388,Colebrook Estate,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,74.7
316388,Colebrook Estate,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
316388,Colebrook Estate,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
316388,Colebrook Estate,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.78
316388,Colebrook Estate,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.08
316388,Colebrook Estate,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.31
316388,Colebrook Estate,2023-08-13 03:00:00+00:00,feeder,30.0,N Current (RMS),A,16.8
316388,Colebrook Estate,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
316388,Colebrook Estate,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.0
316388,Colebrook Estate,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.2
316388,Colebrook Estate,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.66
316388,Colebrook Estate,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
316388,Colebrook Estate,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.12
316388,Colebrook Estate,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-7.44
316388,Colebrook Estate,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.56
316388,Colebrook Estate,2023-08-13 03:00:00+00:00,feeder,20.0,N Current (RMS),A,20.1
316388,Colebrook Estate,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
316388,Colebrook Estate,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
316388,Colebrook Estate,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
316388,Colebrook Estate,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
316388,Colebrook Estate,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
316388,Colebrook Estate,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
316388,Colebrook Estate,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
316388,Colebrook Estate,2023-08-13 03:00:00+00:00,feeder,10.0,N Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,31.1
316388,Colebrook Estate,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
316388,Colebrook Estate,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
316388,Colebrook Estate,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
316388,Colebrook Estate,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
316388,Colebrook Estate,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
316388,Colebrook Estate,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
316388,Colebrook Estate,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,15.03
316388,Colebrook Estate,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,-0.57
316388,Colebrook Estate,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,15.15
316388,Colebrook Estate,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,68.0
316388,Colebrook Estate,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,4.5
316388,Colebrook Estate,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,71.5
316388,Colebrook Estate,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
316388,Colebrook Estate,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
316388,Colebrook Estate,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.53
316388,Colebrook Estate,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.51
316388,Colebrook Estate,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.75
316388,Colebrook Estate,2023-08-13 02:50:00+00:00,feeder,30.0,N Current (RMS),A,17.6
316388,Colebrook Estate,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
316388,Colebrook Estate,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.8
316388,Colebrook Estate,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.9
316388,Colebrook Estate,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
316388,Colebrook Estate,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.38
316388,Colebrook Estate,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
316388,Colebrook Estate,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.45
316388,Colebrook Estate,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-7.55
316388,Colebrook Estate,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.71
316388,Colebrook Estate,2023-08-13 02:50:00+00:00,feeder,20.0,N Current (RMS),A,22.5
316388,Colebrook Estate,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.6
316388,Colebrook Estate,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
316388,Colebrook Estate,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
316388,Colebrook Estate,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
316388,Colebrook Estate,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
316388,Colebrook Estate,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
316388,Colebrook Estate,2023-08-13 02:50:00+00:00,feeder,10.0,N Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,31.2
316388,Colebrook Estate,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
316388,Colebrook Estate,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
316388,Colebrook Estate,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
316388,Colebrook Estate,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
316388,Colebrook Estate,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
316388,Colebrook Estate,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
316388,Colebrook Estate,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
316388,Colebrook Estate,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,16.13
316388,Colebrook Estate,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,-0.27
316388,Colebrook Estate,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,14.78
316388,Colebrook Estate,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,18.3
316388,Colebrook Estate,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,72.9
316388,Colebrook Estate,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,4.3
316388,Colebrook Estate,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,69.6
316388,Colebrook Estate,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
316388,Colebrook Estate,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
316388,Colebrook Estate,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.82
316388,Colebrook Estate,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.42
316388,Colebrook Estate,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.84
316388,Colebrook Estate,2023-08-13 02:40:00+00:00,feeder,30.0,N Current (RMS),A,17.2
316388,Colebrook Estate,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
316388,Colebrook Estate,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.8
316388,Colebrook Estate,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.4
316388,Colebrook Estate,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
316388,Colebrook Estate,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.25
316388,Colebrook Estate,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.59
316388,Colebrook Estate,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.23
316388,Colebrook Estate,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-8.11
316388,Colebrook Estate,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.98
316388,Colebrook Estate,2023-08-13 02:40:00+00:00,feeder,20.0,N Current (RMS),A,20.0
316388,Colebrook Estate,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.5
316388,Colebrook Estate,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
316388,Colebrook Estate,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
316388,Colebrook Estate,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
316388,Colebrook Estate,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
316388,Colebrook Estate,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
316388,Colebrook Estate,2023-08-13 02:40:00+00:00,feeder,10.0,N Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,31.3
316388,Colebrook Estate,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
316388,Colebrook Estate,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
316388,Colebrook Estate,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
316388,Colebrook Estate,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
316388,Colebrook Estate,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
316388,Colebrook Estate,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
316388,Colebrook Estate,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
316388,Colebrook Estate,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,14.46
316388,Colebrook Estate,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,-0.76
316388,Colebrook Estate,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,15.17
316388,Colebrook Estate,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,14.1
316388,Colebrook Estate,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,66.3
316388,Colebrook Estate,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,4.9
316388,Colebrook Estate,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,70.2
316388,Colebrook Estate,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
316388,Colebrook Estate,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.61
316388,Colebrook Estate,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
316388,Colebrook Estate,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.75
316388,Colebrook Estate,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.22
316388,Colebrook Estate,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.3
316388,Colebrook Estate,2023-08-13 02:30:00+00:00,feeder,30.0,N Current (RMS),A,17.7
316388,Colebrook Estate,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
316388,Colebrook Estate,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.7
316388,Colebrook Estate,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.4
316388,Colebrook Estate,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
316388,Colebrook Estate,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.99
316388,Colebrook Estate,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
316388,Colebrook Estate,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.29
316388,Colebrook Estate,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-7.51
316388,Colebrook Estate,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.11
316388,Colebrook Estate,2023-08-13 02:30:00+00:00,feeder,20.0,N Current (RMS),A,20.6
316388,Colebrook Estate,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.9
316388,Colebrook Estate,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
316388,Colebrook Estate,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
316388,Colebrook Estate,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
316388,Colebrook Estate,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
316388,Colebrook Estate,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
316388,Colebrook Estate,2023-08-13 02:30:00+00:00,feeder,10.0,N Current (RMS),A,4.5
316388,Colebrook Estate,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,31.4
316388,Colebrook Estate,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
316388,Colebrook Estate,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
316388,Colebrook Estate,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
316388,Colebrook Estate,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
316388,Colebrook Estate,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
316388,Colebrook Estate,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
316388,Colebrook Estate,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,14.72
316388,Colebrook Estate,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,-0.57
316388,Colebrook Estate,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,16.13
316388,Colebrook Estate,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,12.8
316388,Colebrook Estate,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,67.0
316388,Colebrook Estate,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,71.4
316388,Colebrook Estate,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.64
316388,Colebrook Estate,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
316388,Colebrook Estate,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.42
316388,Colebrook Estate,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.07
316388,Colebrook Estate,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.95
316388,Colebrook Estate,2023-08-13 02:20:00+00:00,feeder,30.0,N Current (RMS),A,20.2
316388,Colebrook Estate,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.0
316388,Colebrook Estate,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.1
316388,Colebrook Estate,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.4
316388,Colebrook Estate,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
316388,Colebrook Estate,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.88
316388,Colebrook Estate,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
316388,Colebrook Estate,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.9
316388,Colebrook Estate,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,-7.74
316388,Colebrook Estate,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.31
316388,Colebrook Estate,2023-08-13 02:20:00+00:00,feeder,20.0,N Current (RMS),A,21.6
316388,Colebrook Estate,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.5
316388,Colebrook Estate,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
316388,Colebrook Estate,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
316388,Colebrook Estate,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
316388,Colebrook Estate,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
316388,Colebrook Estate,2023-08-13 02:20:00+00:00,feeder,10.0,N Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,31.4
316388,Colebrook Estate,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
316388,Colebrook Estate,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
316388,Colebrook Estate,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
316388,Colebrook Estate,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
316388,Colebrook Estate,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
316388,Colebrook Estate,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
316388,Colebrook Estate,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,17.61
316388,Colebrook Estate,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,-0.72
316388,Colebrook Estate,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,15.66
316388,Colebrook Estate,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,15.2
316388,Colebrook Estate,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,78.1
316388,Colebrook Estate,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,70.1
316388,Colebrook Estate,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
316388,Colebrook Estate,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.31
316388,Colebrook Estate,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.23
316388,Colebrook Estate,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.79
316388,Colebrook Estate,2023-08-13 02:10:00+00:00,feeder,30.0,N Current (RMS),A,17.5
316388,Colebrook Estate,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.8
316388,Colebrook Estate,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.9
316388,Colebrook Estate,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.0
316388,Colebrook Estate,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
316388,Colebrook Estate,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.89
316388,Colebrook Estate,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
316388,Colebrook Estate,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
316388,Colebrook Estate,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,-7.94
316388,Colebrook Estate,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.96
316388,Colebrook Estate,2023-08-13 02:10:00+00:00,feeder,20.0,N Current (RMS),A,21.1
316388,Colebrook Estate,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
316388,Colebrook Estate,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
316388,Colebrook Estate,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
316388,Colebrook Estate,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
316388,Colebrook Estate,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
316388,Colebrook Estate,2023-08-13 02:10:00+00:00,feeder,10.0,N Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,31.5
316388,Colebrook Estate,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
316388,Colebrook Estate,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
316388,Colebrook Estate,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
316388,Colebrook Estate,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
316388,Colebrook Estate,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
316388,Colebrook Estate,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
316388,Colebrook Estate,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
316388,Colebrook Estate,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
316388,Colebrook Estate,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,17.7
316388,Colebrook Estate,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,-0.8
316388,Colebrook Estate,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,15.14
316388,Colebrook Estate,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,77.9
316388,Colebrook Estate,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,69.0
316388,Colebrook Estate,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
316388,Colebrook Estate,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
316388,Colebrook Estate,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.75
316388,Colebrook Estate,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.49
316388,Colebrook Estate,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.73
316388,Colebrook Estate,2023-08-13 02:00:00+00:00,feeder,30.0,N Current (RMS),A,17.4
316388,Colebrook Estate,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.6
316388,Colebrook Estate,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.3
316388,Colebrook Estate,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.6
316388,Colebrook Estate,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
316388,Colebrook Estate,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.85
316388,Colebrook Estate,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.98
316388,Colebrook Estate,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.63
316388,Colebrook Estate,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,-7.42
316388,Colebrook Estate,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.57
316388,Colebrook Estate,2023-08-13 02:00:00+00:00,feeder,20.0,N Current (RMS),A,21.5
316388,Colebrook Estate,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
316388,Colebrook Estate,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
316388,Colebrook Estate,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
316388,Colebrook Estate,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
316388,Colebrook Estate,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
316388,Colebrook Estate,2023-08-13 02:00:00+00:00,feeder,10.0,N Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,31.6
316388,Colebrook Estate,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
316388,Colebrook Estate,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
316388,Colebrook Estate,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
316388,Colebrook Estate,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
316388,Colebrook Estate,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
316388,Colebrook Estate,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
316388,Colebrook Estate,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,16.42
316388,Colebrook Estate,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,-0.23
316388,Colebrook Estate,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,14.86
316388,Colebrook Estate,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,13.0
316388,Colebrook Estate,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,72.7
316388,Colebrook Estate,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,68.8
316388,Colebrook Estate,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
316388,Colebrook Estate,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
316388,Colebrook Estate,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.81
316388,Colebrook Estate,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.9
316388,Colebrook Estate,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.78
316388,Colebrook Estate,2023-08-13 01:50:00+00:00,feeder,30.0,N Current (RMS),A,17.3
316388,Colebrook Estate,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.9
316388,Colebrook Estate,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.3
316388,Colebrook Estate,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.6
316388,Colebrook Estate,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
316388,Colebrook Estate,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.42
316388,Colebrook Estate,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.86
316388,Colebrook Estate,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.54
316388,Colebrook Estate,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,-7.74
316388,Colebrook Estate,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.6
316388,Colebrook Estate,2023-08-13 01:50:00+00:00,feeder,20.0,N Current (RMS),A,21.0
316388,Colebrook Estate,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.5
316388,Colebrook Estate,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
316388,Colebrook Estate,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
316388,Colebrook Estate,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.33
316388,Colebrook Estate,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
316388,Colebrook Estate,2023-08-13 01:50:00+00:00,feeder,10.0,N Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
316388,Colebrook Estate,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,31.8
316388,Colebrook Estate,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
316388,Colebrook Estate,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
316388,Colebrook Estate,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
316388,Colebrook Estate,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
316388,Colebrook Estate,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
316388,Colebrook Estate,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
316388,Colebrook Estate,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,15.38
316388,Colebrook Estate,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,0.48
316388,Colebrook Estate,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,14.84
316388,Colebrook Estate,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,16.2
316388,Colebrook Estate,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,69.3
316388,Colebrook Estate,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,68.2
316388,Colebrook Estate,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
316388,Colebrook Estate,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
316388,Colebrook Estate,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
316388,Colebrook Estate,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.15
316388,Colebrook Estate,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.53
316388,Colebrook Estate,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.19
316388,Colebrook Estate,2023-08-13 01:40:00+00:00,feeder,30.0,N Current (RMS),A,18.4
316388,Colebrook Estate,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.9
316388,Colebrook Estate,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.1
316388,Colebrook Estate,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
316388,Colebrook Estate,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.36
316388,Colebrook Estate,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
316388,Colebrook Estate,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.21
316388,Colebrook Estate,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,-8.26
316388,Colebrook Estate,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.81
316388,Colebrook Estate,2023-08-13 01:40:00+00:00,feeder,20.0,N Current (RMS),A,21.9
316388,Colebrook Estate,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.2
316388,Colebrook Estate,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.5
316388,Colebrook Estate,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
316388,Colebrook Estate,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
316388,Colebrook Estate,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
316388,Colebrook Estate,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
316388,Colebrook Estate,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
316388,Colebrook Estate,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
316388,Colebrook Estate,2023-08-13 01:40:00+00:00,feeder,10.0,N Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,31.9
316388,Colebrook Estate,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
316388,Colebrook Estate,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
316388,Colebrook Estate,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
316388,Colebrook Estate,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
316388,Colebrook Estate,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
316388,Colebrook Estate,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
316388,Colebrook Estate,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,15.63
316388,Colebrook Estate,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,0.22
316388,Colebrook Estate,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,15.51
316388,Colebrook Estate,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,15.4
316388,Colebrook Estate,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,69.3
