Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,70.1
316388,Colebrook Estate,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
316388,Colebrook Estate,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.2
316388,Colebrook Estate,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.97
316388,Colebrook Estate,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.37
316388,Colebrook Estate,2023-08-13 01:30:00+00:00,feeder,30.0,N Current (RMS),A,17.6
316388,Colebrook Estate,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
316388,Colebrook Estate,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.1
316388,Colebrook Estate,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.1
316388,Colebrook Estate,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
316388,Colebrook Estate,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.91
316388,Colebrook Estate,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
316388,Colebrook Estate,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.98
316388,Colebrook Estate,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,-9.29
316388,Colebrook Estate,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.59
316388,Colebrook Estate,2023-08-13 01:30:00+00:00,feeder,20.0,N Current (RMS),A,23.6
316388,Colebrook Estate,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.2
316388,Colebrook Estate,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.1
316388,Colebrook Estate,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
316388,Colebrook Estate,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
316388,Colebrook Estate,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
316388,Colebrook Estate,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
316388,Colebrook Estate,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
316388,Colebrook Estate,2023-08-13 01:30:00+00:00,feeder,10.0,N Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,32.0
316388,Colebrook Estate,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
316388,Colebrook Estate,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
316388,Colebrook Estate,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
316388,Colebrook Estate,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
316388,Colebrook Estate,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
316388,Colebrook Estate,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
316388,Colebrook Estate,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
316388,Colebrook Estate,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,15.64
316388,Colebrook Estate,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,-1.43
316388,Colebrook Estate,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,15.38
316388,Colebrook Estate,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,19.2
316388,Colebrook Estate,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,69.8
316388,Colebrook Estate,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,69.9
316388,Colebrook Estate,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
316388,Colebrook Estate,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.04
316388,Colebrook Estate,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.86
316388,Colebrook Estate,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.94
316388,Colebrook Estate,2023-08-13 01:20:00+00:00,feeder,30.0,N Current (RMS),A,18.1
316388,Colebrook Estate,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.3
316388,Colebrook Estate,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.5
316388,Colebrook Estate,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.7
316388,Colebrook Estate,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
316388,Colebrook Estate,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.77
316388,Colebrook Estate,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.58
316388,Colebrook Estate,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.57
316388,Colebrook Estate,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,-8.24
316388,Colebrook Estate,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.31
316388,Colebrook Estate,2023-08-13 01:20:00+00:00,feeder,20.0,N Current (RMS),A,22.8
316388,Colebrook Estate,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.2
316388,Colebrook Estate,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
316388,Colebrook Estate,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
316388,Colebrook Estate,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
316388,Colebrook Estate,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
316388,Colebrook Estate,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
316388,Colebrook Estate,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
316388,Colebrook Estate,2023-08-13 01:20:00+00:00,feeder,10.0,N Current (RMS),A,5.2
316388,Colebrook Estate,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,32.1
316388,Colebrook Estate,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
316388,Colebrook Estate,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
316388,Colebrook Estate,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
316388,Colebrook Estate,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
316388,Colebrook Estate,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
316388,Colebrook Estate,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
316388,Colebrook Estate,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,16.08
316388,Colebrook Estate,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,-0.38
316388,Colebrook Estate,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,15.74
316388,Colebrook Estate,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,15.4
316388,Colebrook Estate,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,72.1
316388,Colebrook Estate,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,71.6
316388,Colebrook Estate,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
316388,Colebrook Estate,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
316388,Colebrook Estate,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
316388,Colebrook Estate,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.5
316388,Colebrook Estate,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.08
316388,Colebrook Estate,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.63
316388,Colebrook Estate,2023-08-13 01:10:00+00:00,feeder,30.0,N Current (RMS),A,19.1
316388,Colebrook Estate,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
316388,Colebrook Estate,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
316388,Colebrook Estate,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.8
316388,Colebrook Estate,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
316388,Colebrook Estate,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.3
316388,Colebrook Estate,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
316388,Colebrook Estate,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.38
316388,Colebrook Estate,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,-8.62
316388,Colebrook Estate,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.76
316388,Colebrook Estate,2023-08-13 01:10:00+00:00,feeder,20.0,N Current (RMS),A,22.2
316388,Colebrook Estate,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.4
316388,Colebrook Estate,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
316388,Colebrook Estate,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
316388,Colebrook Estate,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
316388,Colebrook Estate,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
316388,Colebrook Estate,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
316388,Colebrook Estate,2023-08-13 01:10:00+00:00,feeder,10.0,N Current (RMS),A,4.3
316388,Colebrook Estate,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,32.2
316388,Colebrook Estate,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
316388,Colebrook Estate,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
316388,Colebrook Estate,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
316388,Colebrook Estate,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
316388,Colebrook Estate,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
316388,Colebrook Estate,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
316388,Colebrook Estate,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,16.5
316388,Colebrook Estate,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,-0.53
316388,Colebrook Estate,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,16.95
316388,Colebrook Estate,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,15.8
316388,Colebrook Estate,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,73.5
316388,Colebrook Estate,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,74.7
316388,Colebrook Estate,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
316388,Colebrook Estate,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
316388,Colebrook Estate,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.79
316388,Colebrook Estate,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.35
316388,Colebrook Estate,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.4
316388,Colebrook Estate,2023-08-13 01:00:00+00:00,feeder,30.0,N Current (RMS),A,19.9
316388,Colebrook Estate,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
316388,Colebrook Estate,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.9
316388,Colebrook Estate,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.1
316388,Colebrook Estate,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
316388,Colebrook Estate,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.56
316388,Colebrook Estate,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
316388,Colebrook Estate,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.49
316388,Colebrook Estate,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,-8.38
316388,Colebrook Estate,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.42
316388,Colebrook Estate,2023-08-13 01:00:00+00:00,feeder,20.0,N Current (RMS),A,23.0
316388,Colebrook Estate,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
316388,Colebrook Estate,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
316388,Colebrook Estate,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
316388,Colebrook Estate,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
316388,Colebrook Estate,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.92
316388,Colebrook Estate,2023-08-13 01:00:00+00:00,feeder,10.0,N Current (RMS),A,5.1
316388,Colebrook Estate,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,32.3
316388,Colebrook Estate,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
316388,Colebrook Estate,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
316388,Colebrook Estate,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
316388,Colebrook Estate,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
316388,Colebrook Estate,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
316388,Colebrook Estate,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
316388,Colebrook Estate,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,15.78
316388,Colebrook Estate,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,-0.22
316388,Colebrook Estate,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,17.75
316388,Colebrook Estate,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,14.4
316388,Colebrook Estate,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,71.2
316388,Colebrook Estate,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,77.3
316388,Colebrook Estate,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
316388,Colebrook Estate,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
316388,Colebrook Estate,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.09
316388,Colebrook Estate,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.81
316388,Colebrook Estate,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.25
316388,Colebrook Estate,2023-08-13 00:50:00+00:00,feeder,30.0,N Current (RMS),A,18.9
316388,Colebrook Estate,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.7
316388,Colebrook Estate,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.9
316388,Colebrook Estate,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.6
316388,Colebrook Estate,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
316388,Colebrook Estate,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.69
316388,Colebrook Estate,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
316388,Colebrook Estate,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.96
316388,Colebrook Estate,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,-8.3
316388,Colebrook Estate,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.3
316388,Colebrook Estate,2023-08-13 00:50:00+00:00,feeder,20.0,N Current (RMS),A,23.4
316388,Colebrook Estate,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.7
316388,Colebrook Estate,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
316388,Colebrook Estate,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
316388,Colebrook Estate,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
316388,Colebrook Estate,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
316388,Colebrook Estate,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
316388,Colebrook Estate,2023-08-13 00:50:00+00:00,feeder,10.0,N Current (RMS),A,4.3
316388,Colebrook Estate,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,32.4
316388,Colebrook Estate,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
316388,Colebrook Estate,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
316388,Colebrook Estate,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
316388,Colebrook Estate,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
316388,Colebrook Estate,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
316388,Colebrook Estate,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
316388,Colebrook Estate,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,16.66
316388,Colebrook Estate,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,-0.59
316388,Colebrook Estate,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,17.04
316388,Colebrook Estate,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,14.2
316388,Colebrook Estate,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,74.5
316388,Colebrook Estate,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,75.2
316388,Colebrook Estate,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
316388,Colebrook Estate,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
316388,Colebrook Estate,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
316388,Colebrook Estate,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.99
316388,Colebrook Estate,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.41
316388,Colebrook Estate,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.1
316388,Colebrook Estate,2023-08-13 00:40:00+00:00,feeder,30.0,N Current (RMS),A,18.9
316388,Colebrook Estate,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
316388,Colebrook Estate,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.5
316388,Colebrook Estate,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.6
316388,Colebrook Estate,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
316388,Colebrook Estate,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
316388,Colebrook Estate,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
316388,Colebrook Estate,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.74
316388,Colebrook Estate,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-8.55
316388,Colebrook Estate,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.26
316388,Colebrook Estate,2023-08-13 00:40:00+00:00,feeder,20.0,N Current (RMS),A,24.5
316388,Colebrook Estate,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.4
316388,Colebrook Estate,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.9
316388,Colebrook Estate,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
316388,Colebrook Estate,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
316388,Colebrook Estate,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
316388,Colebrook Estate,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
316388,Colebrook Estate,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
316388,Colebrook Estate,2023-08-13 00:40:00+00:00,feeder,10.0,N Current (RMS),A,5.1
316388,Colebrook Estate,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,32.6
316388,Colebrook Estate,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
316388,Colebrook Estate,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
316388,Colebrook Estate,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
316388,Colebrook Estate,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
316388,Colebrook Estate,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
316388,Colebrook Estate,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
316388,Colebrook Estate,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,18.14
316388,Colebrook Estate,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,-1.46
316388,Colebrook Estate,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,16.61
316388,Colebrook Estate,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,16.1
316388,Colebrook Estate,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,79.6
316388,Colebrook Estate,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,74.8
316388,Colebrook Estate,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
316388,Colebrook Estate,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
316388,Colebrook Estate,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.86
316388,Colebrook Estate,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.83
316388,Colebrook Estate,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.56
316388,Colebrook Estate,2023-08-13 00:30:00+00:00,feeder,30.0,N Current (RMS),A,19.9
316388,Colebrook Estate,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.7
316388,Colebrook Estate,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.6
316388,Colebrook Estate,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,37.5
316388,Colebrook Estate,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
316388,Colebrook Estate,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.82
316388,Colebrook Estate,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
316388,Colebrook Estate,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.22
316388,Colebrook Estate,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-8.52
316388,Colebrook Estate,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.56
316388,Colebrook Estate,2023-08-13 00:30:00+00:00,feeder,20.0,N Current (RMS),A,26.4
316388,Colebrook Estate,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.8
316388,Colebrook Estate,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.3
316388,Colebrook Estate,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
316388,Colebrook Estate,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
316388,Colebrook Estate,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
316388,Colebrook Estate,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
316388,Colebrook Estate,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
316388,Colebrook Estate,2023-08-13 00:30:00+00:00,feeder,10.0,N Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,32.7
316388,Colebrook Estate,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
316388,Colebrook Estate,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
316388,Colebrook Estate,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
316388,Colebrook Estate,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
316388,Colebrook Estate,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
316388,Colebrook Estate,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
316388,Colebrook Estate,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,18.55
316388,Colebrook Estate,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,-0.74
316388,Colebrook Estate,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,17.21
316388,Colebrook Estate,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,23.4
316388,Colebrook Estate,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,81.0
316388,Colebrook Estate,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,77.7
316388,Colebrook Estate,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
316388,Colebrook Estate,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.79
316388,Colebrook Estate,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.84
316388,Colebrook Estate,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.65
316388,Colebrook Estate,2023-08-13 00:20:00+00:00,feeder,30.0,N Current (RMS),A,21.3
316388,Colebrook Estate,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.5
316388,Colebrook Estate,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
316388,Colebrook Estate,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,41.2
316388,Colebrook Estate,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
316388,Colebrook Estate,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.78
316388,Colebrook Estate,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
316388,Colebrook Estate,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.01
316388,Colebrook Estate,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-8.47
316388,Colebrook Estate,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
316388,Colebrook Estate,2023-08-13 00:20:00+00:00,feeder,20.0,N Current (RMS),A,24.4
316388,Colebrook Estate,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.0
316388,Colebrook Estate,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.3
316388,Colebrook Estate,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.5
316388,Colebrook Estate,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
316388,Colebrook Estate,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
316388,Colebrook Estate,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
316388,Colebrook Estate,2023-08-13 00:20:00+00:00,feeder,10.0,N Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,32.8
316388,Colebrook Estate,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
316388,Colebrook Estate,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
316388,Colebrook Estate,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
316388,Colebrook Estate,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
316388,Colebrook Estate,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
316388,Colebrook Estate,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
316388,Colebrook Estate,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
316388,Colebrook Estate,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,17.29
316388,Colebrook Estate,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,-0.81
316388,Colebrook Estate,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,18.86
316388,Colebrook Estate,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,22.2
316388,Colebrook Estate,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,76.3
316388,Colebrook Estate,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,83.2
316388,Colebrook Estate,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
316388,Colebrook Estate,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
316388,Colebrook Estate,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
316388,Colebrook Estate,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.97
316388,Colebrook Estate,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.25
316388,Colebrook Estate,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.9
316388,Colebrook Estate,2023-08-13 00:10:00+00:00,feeder,30.0,N Current (RMS),A,18.6
316388,Colebrook Estate,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
316388,Colebrook Estate,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
316388,Colebrook Estate,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,34.6
316388,Colebrook Estate,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
316388,Colebrook Estate,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.87
316388,Colebrook Estate,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
316388,Colebrook Estate,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.6
316388,Colebrook Estate,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-8.56
316388,Colebrook Estate,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.05
316388,Colebrook Estate,2023-08-13 00:10:00+00:00,feeder,20.0,N Current (RMS),A,24.0
316388,Colebrook Estate,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
316388,Colebrook Estate,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
316388,Colebrook Estate,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
316388,Colebrook Estate,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
316388,Colebrook Estate,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
316388,Colebrook Estate,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
316388,Colebrook Estate,2023-08-13 00:10:00+00:00,feeder,10.0,N Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,33.0
316388,Colebrook Estate,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
316388,Colebrook Estate,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
316388,Colebrook Estate,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
316388,Colebrook Estate,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
316388,Colebrook Estate,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
316388,Colebrook Estate,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
316388,Colebrook Estate,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,17.18
316388,Colebrook Estate,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,-0.31
316388,Colebrook Estate,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,17.3
316388,Colebrook Estate,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,17.1
316388,Colebrook Estate,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,75.7
316388,Colebrook Estate,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,77.0
316388,Colebrook Estate,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
316388,Colebrook Estate,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
316388,Colebrook Estate,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.09
316388,Colebrook Estate,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.67
316388,Colebrook Estate,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.6
316388,Colebrook Estate,2023-08-13 00:00:00+00:00,feeder,30.0,N Current (RMS),A,19.4
316388,Colebrook Estate,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.7
316388,Colebrook Estate,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.5
316388,Colebrook Estate,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.7
316388,Colebrook Estate,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
316388,Colebrook Estate,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.32
316388,Colebrook Estate,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
316388,Colebrook Estate,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.33
316388,Colebrook Estate,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-8.91
316388,Colebrook Estate,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.75
316388,Colebrook Estate,2023-08-13 00:00:00+00:00,feeder,20.0,N Current (RMS),A,24.4
316388,Colebrook Estate,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
316388,Colebrook Estate,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
316388,Colebrook Estate,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
316388,Colebrook Estate,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
316388,Colebrook Estate,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
316388,Colebrook Estate,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
316388,Colebrook Estate,2023-08-13 00:00:00+00:00,feeder,10.0,N Current (RMS),A,5.0
316388,Colebrook Estate,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,33.1
316388,Colebrook Estate,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
316388,Colebrook Estate,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
316388,Colebrook Estate,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
316388,Colebrook Estate,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
316388,Colebrook Estate,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
316388,Colebrook Estate,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
316388,Colebrook Estate,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
316388,Colebrook Estate,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,17.95
316388,Colebrook Estate,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,-0.36
316388,Colebrook Estate,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,18.96
316388,Colebrook Estate,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,14.9
316388,Colebrook Estate,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,79.2
316388,Colebrook Estate,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,83.5
316388,Colebrook Estate,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
316388,Colebrook Estate,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
316388,Colebrook Estate,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.8
316388,Colebrook Estate,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.9
316388,Colebrook Estate,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.48
316388,Colebrook Estate,2023-08-14 23:50:00+00:00,feeder,30.0,N Current (RMS),A,21.5
316388,Colebrook Estate,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.5
316388,Colebrook Estate,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.1
316388,Colebrook Estate,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.4
316388,Colebrook Estate,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
316388,Colebrook Estate,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.36
316388,Colebrook Estate,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
316388,Colebrook Estate,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.89
316388,Colebrook Estate,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-8.2
316388,Colebrook Estate,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.6
316388,Colebrook Estate,2023-08-14 23:50:00+00:00,feeder,20.0,N Current (RMS),A,27.3
316388,Colebrook Estate,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.6
316388,Colebrook Estate,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
316388,Colebrook Estate,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.0
316388,Colebrook Estate,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.05
316388,Colebrook Estate,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
316388,Colebrook Estate,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
316388,Colebrook Estate,2023-08-14 23:50:00+00:00,feeder,10.0,N Current (RMS),A,16.9
316388,Colebrook Estate,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
316388,Colebrook Estate,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,32.7
316388,Colebrook Estate,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
316388,Colebrook Estate,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
316388,Colebrook Estate,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
316388,Colebrook Estate,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
316388,Colebrook Estate,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
316388,Colebrook Estate,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
316388,Colebrook Estate,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
316388,Colebrook Estate,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,21.74
316388,Colebrook Estate,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,0.5
316388,Colebrook Estate,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,18.63
316388,Colebrook Estate,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,21.9
316388,Colebrook Estate,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,94.8
316388,Colebrook Estate,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,83.2
316388,Colebrook Estate,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
316388,Colebrook Estate,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
316388,Colebrook Estate,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.98
316388,Colebrook Estate,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.6
316388,Colebrook Estate,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.78
316388,Colebrook Estate,2023-08-14 23:40:00+00:00,feeder,30.0,N Current (RMS),A,22.7
316388,Colebrook Estate,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
316388,Colebrook Estate,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,35.1
316388,Colebrook Estate,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.5
316388,Colebrook Estate,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
316388,Colebrook Estate,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.34
316388,Colebrook Estate,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.36
316388,Colebrook Estate,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.71
316388,Colebrook Estate,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-8.88
316388,Colebrook Estate,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.7
316388,Colebrook Estate,2023-08-14 23:40:00+00:00,feeder,20.0,N Current (RMS),A,28.1
316388,Colebrook Estate,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.6
316388,Colebrook Estate,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.1
316388,Colebrook Estate,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.0
316388,Colebrook Estate,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
316388,Colebrook Estate,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.74
316388,Colebrook Estate,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
316388,Colebrook Estate,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
316388,Colebrook Estate,2023-08-14 23:40:00+00:00,feeder,10.0,N Current (RMS),A,16.6
316388,Colebrook Estate,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
316388,Colebrook Estate,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,32.9
316388,Colebrook Estate,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
316388,Colebrook Estate,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
316388,Colebrook Estate,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
