Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
316388,Colebrook Estate,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
316388,Colebrook Estate,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
316388,Colebrook Estate,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
316388,Colebrook Estate,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
316388,Colebrook Estate,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
316388,Colebrook Estate,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,21.44
316388,Colebrook Estate,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,0.53
316388,Colebrook Estate,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,18.96
316388,Colebrook Estate,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,29.3
316388,Colebrook Estate,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,94.9
316388,Colebrook Estate,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,85.1
316388,Colebrook Estate,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
316388,Colebrook Estate,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
316388,Colebrook Estate,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.35
316388,Colebrook Estate,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.79
316388,Colebrook Estate,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.51
316388,Colebrook Estate,2023-08-14 23:30:00+00:00,feeder,30.0,N Current (RMS),A,22.8
316388,Colebrook Estate,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.1
316388,Colebrook Estate,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.6
316388,Colebrook Estate,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
316388,Colebrook Estate,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.25
316388,Colebrook Estate,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
316388,Colebrook Estate,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.85
316388,Colebrook Estate,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-10.38
316388,Colebrook Estate,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.72
316388,Colebrook Estate,2023-08-14 23:30:00+00:00,feeder,20.0,N Current (RMS),A,30.2
316388,Colebrook Estate,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.6
316388,Colebrook Estate,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.4
316388,Colebrook Estate,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.2
316388,Colebrook Estate,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
316388,Colebrook Estate,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.48
316388,Colebrook Estate,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
316388,Colebrook Estate,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
316388,Colebrook Estate,2023-08-14 23:30:00+00:00,feeder,10.0,N Current (RMS),A,14.4
316388,Colebrook Estate,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
316388,Colebrook Estate,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,33.1
316388,Colebrook Estate,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
316388,Colebrook Estate,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
316388,Colebrook Estate,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
316388,Colebrook Estate,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
316388,Colebrook Estate,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
316388,Colebrook Estate,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
316388,Colebrook Estate,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
316388,Colebrook Estate,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
316388,Colebrook Estate,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
316388,Colebrook Estate,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,20.68
316388,Colebrook Estate,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,0.64
316388,Colebrook Estate,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,18.79
316388,Colebrook Estate,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,17.3
316388,Colebrook Estate,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,92.9
316388,Colebrook Estate,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,84.7
316388,Colebrook Estate,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
316388,Colebrook Estate,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
316388,Colebrook Estate,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
316388,Colebrook Estate,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.6
316388,Colebrook Estate,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.74
316388,Colebrook Estate,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.9
316388,Colebrook Estate,2023-08-14 23:20:00+00:00,feeder,30.0,N Current (RMS),A,22.9
316388,Colebrook Estate,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.7
316388,Colebrook Estate,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,39.4
316388,Colebrook Estate,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.8
316388,Colebrook Estate,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
316388,Colebrook Estate,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.09
316388,Colebrook Estate,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
316388,Colebrook Estate,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.77
316388,Colebrook Estate,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-13.19
316388,Colebrook Estate,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.12
316388,Colebrook Estate,2023-08-14 23:20:00+00:00,feeder,20.0,N Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,51.1
316388,Colebrook Estate,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,58.8
316388,Colebrook Estate,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.4
316388,Colebrook Estate,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
316388,Colebrook Estate,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
316388,Colebrook Estate,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
316388,Colebrook Estate,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
316388,Colebrook Estate,2023-08-14 23:20:00+00:00,feeder,10.0,N Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,33.3
316388,Colebrook Estate,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
316388,Colebrook Estate,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
316388,Colebrook Estate,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
316388,Colebrook Estate,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
316388,Colebrook Estate,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
316388,Colebrook Estate,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
316388,Colebrook Estate,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,19.39
316388,Colebrook Estate,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,-2.0
316388,Colebrook Estate,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,19.42
316388,Colebrook Estate,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,18.9
316388,Colebrook Estate,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,84.8
316388,Colebrook Estate,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,86.6
316388,Colebrook Estate,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
316388,Colebrook Estate,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
316388,Colebrook Estate,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.1
316388,Colebrook Estate,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.34
316388,Colebrook Estate,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.22
316388,Colebrook Estate,2023-08-14 23:10:00+00:00,feeder,30.0,N Current (RMS),A,22.2
316388,Colebrook Estate,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.5
316388,Colebrook Estate,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,35.9
316388,Colebrook Estate,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
316388,Colebrook Estate,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.63
316388,Colebrook Estate,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
316388,Colebrook Estate,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.64
316388,Colebrook Estate,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-11.97
316388,Colebrook Estate,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.59
316388,Colebrook Estate,2023-08-14 23:10:00+00:00,feeder,20.0,N Current (RMS),A,29.6
316388,Colebrook Estate,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.0
316388,Colebrook Estate,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.9
316388,Colebrook Estate,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.8
316388,Colebrook Estate,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
316388,Colebrook Estate,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
316388,Colebrook Estate,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
316388,Colebrook Estate,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
316388,Colebrook Estate,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
316388,Colebrook Estate,2023-08-14 23:10:00+00:00,feeder,10.0,N Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,33.5
316388,Colebrook Estate,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
316388,Colebrook Estate,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
316388,Colebrook Estate,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
316388,Colebrook Estate,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
316388,Colebrook Estate,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
316388,Colebrook Estate,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
316388,Colebrook Estate,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,17.75
316388,Colebrook Estate,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,-1.37
316388,Colebrook Estate,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,20.1
316388,Colebrook Estate,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,17.3
316388,Colebrook Estate,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,78.5
316388,Colebrook Estate,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,88.8
316388,Colebrook Estate,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.97
316388,Colebrook Estate,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
316388,Colebrook Estate,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.95
316388,Colebrook Estate,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.02
316388,Colebrook Estate,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.17
316388,Colebrook Estate,2023-08-14 23:00:00+00:00,feeder,30.0,N Current (RMS),A,22.6
316388,Colebrook Estate,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.3
316388,Colebrook Estate,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.1
316388,Colebrook Estate,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.0
316388,Colebrook Estate,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
316388,Colebrook Estate,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.37
316388,Colebrook Estate,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
316388,Colebrook Estate,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.65
316388,Colebrook Estate,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-10.32
316388,Colebrook Estate,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.66
316388,Colebrook Estate,2023-08-14 23:00:00+00:00,feeder,20.0,N Current (RMS),A,30.8
316388,Colebrook Estate,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.0
316388,Colebrook Estate,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
316388,Colebrook Estate,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.1
316388,Colebrook Estate,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
316388,Colebrook Estate,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.2
316388,Colebrook Estate,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
316388,Colebrook Estate,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
316388,Colebrook Estate,2023-08-14 23:00:00+00:00,feeder,10.0,N Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,33.7
316388,Colebrook Estate,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
316388,Colebrook Estate,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
316388,Colebrook Estate,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
316388,Colebrook Estate,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
316388,Colebrook Estate,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
316388,Colebrook Estate,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
316388,Colebrook Estate,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,18.8
316388,Colebrook Estate,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,-1.89
316388,Colebrook Estate,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,21.34
316388,Colebrook Estate,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,18.4
316388,Colebrook Estate,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,82.7
316388,Colebrook Estate,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,94.0
316388,Colebrook Estate,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
316388,Colebrook Estate,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.94
316388,Colebrook Estate,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.61
316388,Colebrook Estate,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.82
316388,Colebrook Estate,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.54
316388,Colebrook Estate,2023-08-14 22:50:00+00:00,feeder,30.0,N Current (RMS),A,22.5
316388,Colebrook Estate,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.2
316388,Colebrook Estate,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,33.0
316388,Colebrook Estate,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.3
316388,Colebrook Estate,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.16
316388,Colebrook Estate,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
316388,Colebrook Estate,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.88
316388,Colebrook Estate,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-10.11
316388,Colebrook Estate,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.81
316388,Colebrook Estate,2023-08-14 22:50:00+00:00,feeder,20.0,N Current (RMS),A,30.2
316388,Colebrook Estate,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.3
316388,Colebrook Estate,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.1
316388,Colebrook Estate,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.3
316388,Colebrook Estate,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
316388,Colebrook Estate,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
316388,Colebrook Estate,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
316388,Colebrook Estate,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
316388,Colebrook Estate,2023-08-14 22:50:00+00:00,feeder,10.0,N Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,33.9
316388,Colebrook Estate,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
316388,Colebrook Estate,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
316388,Colebrook Estate,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
316388,Colebrook Estate,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
316388,Colebrook Estate,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
316388,Colebrook Estate,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
316388,Colebrook Estate,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,17.49
316388,Colebrook Estate,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,-0.99
316388,Colebrook Estate,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,19.93
316388,Colebrook Estate,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,15.7
316388,Colebrook Estate,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,76.7
316388,Colebrook Estate,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,89.8
316388,Colebrook Estate,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.76
316388,Colebrook Estate,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
316388,Colebrook Estate,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.1
316388,Colebrook Estate,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.57
316388,Colebrook Estate,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.92
316388,Colebrook Estate,2023-08-14 22:40:00+00:00,feeder,30.0,N Current (RMS),A,22.0
316388,Colebrook Estate,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.1
316388,Colebrook Estate,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,35.1
316388,Colebrook Estate,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,35.1
316388,Colebrook Estate,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.95
316388,Colebrook Estate,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
316388,Colebrook Estate,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.79
316388,Colebrook Estate,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-10.46
316388,Colebrook Estate,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.72
316388,Colebrook Estate,2023-08-14 22:40:00+00:00,feeder,20.0,N Current (RMS),A,31.7
316388,Colebrook Estate,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.2
316388,Colebrook Estate,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.9
316388,Colebrook Estate,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,55.0
316388,Colebrook Estate,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
316388,Colebrook Estate,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
316388,Colebrook Estate,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.61
316388,Colebrook Estate,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.08
316388,Colebrook Estate,2023-08-14 22:40:00+00:00,feeder,10.0,N Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
316388,Colebrook Estate,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
316388,Colebrook Estate,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,34.1
316388,Colebrook Estate,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
316388,Colebrook Estate,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
316388,Colebrook Estate,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
316388,Colebrook Estate,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
316388,Colebrook Estate,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
316388,Colebrook Estate,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
316388,Colebrook Estate,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,17.97
316388,Colebrook Estate,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,-0.28
316388,Colebrook Estate,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,23.72
316388,Colebrook Estate,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,19.8
316388,Colebrook Estate,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,78.7
316388,Colebrook Estate,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,102.9
316388,Colebrook Estate,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
316388,Colebrook Estate,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.97
316388,Colebrook Estate,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.24
316388,Colebrook Estate,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.87
316388,Colebrook Estate,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.75
316388,Colebrook Estate,2023-08-14 22:30:00+00:00,feeder,30.0,N Current (RMS),A,24.4
316388,Colebrook Estate,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.6
316388,Colebrook Estate,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,34.9
316388,Colebrook Estate,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
316388,Colebrook Estate,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.81
316388,Colebrook Estate,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
316388,Colebrook Estate,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.81
316388,Colebrook Estate,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-10.58
316388,Colebrook Estate,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.06
316388,Colebrook Estate,2023-08-14 22:30:00+00:00,feeder,20.0,N Current (RMS),A,32.8
316388,Colebrook Estate,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.0
316388,Colebrook Estate,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.3
316388,Colebrook Estate,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,52.6
316388,Colebrook Estate,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
316388,Colebrook Estate,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
316388,Colebrook Estate,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
316388,Colebrook Estate,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
316388,Colebrook Estate,2023-08-14 22:30:00+00:00,feeder,10.0,N Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,34.2
316388,Colebrook Estate,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
316388,Colebrook Estate,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
316388,Colebrook Estate,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
316388,Colebrook Estate,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
316388,Colebrook Estate,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
316388,Colebrook Estate,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
316388,Colebrook Estate,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,18.45
316388,Colebrook Estate,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,1.04
316388,Colebrook Estate,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,21.41
316388,Colebrook Estate,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,23.2
316388,Colebrook Estate,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,82.1
316388,Colebrook Estate,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,94.6
316388,Colebrook Estate,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
316388,Colebrook Estate,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
316388,Colebrook Estate,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
316388,Colebrook Estate,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.85
316388,Colebrook Estate,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.51
316388,Colebrook Estate,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.98
316388,Colebrook Estate,2023-08-14 22:20:00+00:00,feeder,30.0,N Current (RMS),A,26.1
316388,Colebrook Estate,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,46.0
316388,Colebrook Estate,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.8
316388,Colebrook Estate,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.9
316388,Colebrook Estate,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
316388,Colebrook Estate,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.91
316388,Colebrook Estate,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
316388,Colebrook Estate,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.24
316388,Colebrook Estate,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-10.73
316388,Colebrook Estate,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.56
316388,Colebrook Estate,2023-08-14 22:20:00+00:00,feeder,20.0,N Current (RMS),A,33.2
316388,Colebrook Estate,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,53.4
316388,Colebrook Estate,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.0
316388,Colebrook Estate,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.6
316388,Colebrook Estate,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
316388,Colebrook Estate,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
316388,Colebrook Estate,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
316388,Colebrook Estate,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
316388,Colebrook Estate,2023-08-14 22:20:00+00:00,feeder,10.0,N Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,34.5
316388,Colebrook Estate,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
316388,Colebrook Estate,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
316388,Colebrook Estate,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
316388,Colebrook Estate,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
316388,Colebrook Estate,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
316388,Colebrook Estate,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
316388,Colebrook Estate,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,24.62
316388,Colebrook Estate,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,-0.66
316388,Colebrook Estate,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,22.21
316388,Colebrook Estate,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,21.3
316388,Colebrook Estate,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,105.3
316388,Colebrook Estate,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,98.0
316388,Colebrook Estate,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
316388,Colebrook Estate,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
316388,Colebrook Estate,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
316388,Colebrook Estate,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.18
316388,Colebrook Estate,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.68
316388,Colebrook Estate,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.63
316388,Colebrook Estate,2023-08-14 22:10:00+00:00,feeder,30.0,N Current (RMS),A,24.5
316388,Colebrook Estate,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,44.2
316388,Colebrook Estate,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,35.4
316388,Colebrook Estate,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,42.7
316388,Colebrook Estate,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
316388,Colebrook Estate,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.65
316388,Colebrook Estate,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.71
316388,Colebrook Estate,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-11.33
316388,Colebrook Estate,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.13
316388,Colebrook Estate,2023-08-14 22:10:00+00:00,feeder,20.0,N Current (RMS),A,34.0
316388,Colebrook Estate,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,55.7
316388,Colebrook Estate,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.8
316388,Colebrook Estate,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,52.8
316388,Colebrook Estate,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
316388,Colebrook Estate,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.71
316388,Colebrook Estate,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.94
316388,Colebrook Estate,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
316388,Colebrook Estate,2023-08-14 22:10:00+00:00,feeder,10.0,N Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
316388,Colebrook Estate,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,34.7
316388,Colebrook Estate,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
316388,Colebrook Estate,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
316388,Colebrook Estate,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
316388,Colebrook Estate,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
316388,Colebrook Estate,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
316388,Colebrook Estate,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
316388,Colebrook Estate,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,24.6
316388,Colebrook Estate,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,-0.71
316388,Colebrook Estate,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,23.82
316388,Colebrook Estate,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,106.4
316388,Colebrook Estate,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,104.3
316388,Colebrook Estate,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
316388,Colebrook Estate,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.23
316388,Colebrook Estate,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.15
316388,Colebrook Estate,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.28
316388,Colebrook Estate,2023-08-14 22:00:00+00:00,feeder,30.0,N Current (RMS),A,28.0
316388,Colebrook Estate,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,42.0
316388,Colebrook Estate,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,44.3
316388,Colebrook Estate,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,52.5
316388,Colebrook Estate,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
316388,Colebrook Estate,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.74
316388,Colebrook Estate,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
316388,Colebrook Estate,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.08
316388,Colebrook Estate,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-11.7
316388,Colebrook Estate,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.63
316388,Colebrook Estate,2023-08-14 22:00:00+00:00,feeder,20.0,N Current (RMS),A,34.8
316388,Colebrook Estate,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.5
316388,Colebrook Estate,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,53.1
316388,Colebrook Estate,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,58.9
316388,Colebrook Estate,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
316388,Colebrook Estate,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
316388,Colebrook Estate,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.92
316388,Colebrook Estate,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
316388,Colebrook Estate,2023-08-14 22:00:00+00:00,feeder,10.0,N Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
316388,Colebrook Estate,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,34.8
316388,Colebrook Estate,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
316388,Colebrook Estate,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
316388,Colebrook Estate,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
316388,Colebrook Estate,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
316388,Colebrook Estate,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
316388,Colebrook Estate,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
316388,Colebrook Estate,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,22.62
316388,Colebrook Estate,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,1.36
316388,Colebrook Estate,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,27.96
316388,Colebrook Estate,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,21.0
316388,Colebrook Estate,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,99.7
316388,Colebrook Estate,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,120.2
316388,Colebrook Estate,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
316388,Colebrook Estate,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.39
316388,Colebrook Estate,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.79
316388,Colebrook Estate,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.61
316388,Colebrook Estate,2023-08-14 21:50:00+00:00,feeder,30.0,N Current (RMS),A,28.3
316388,Colebrook Estate,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,37.6
316388,Colebrook Estate,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,46.4
316388,Colebrook Estate,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,53.6
316388,Colebrook Estate,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
316388,Colebrook Estate,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.29
316388,Colebrook Estate,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
316388,Colebrook Estate,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.74
316388,Colebrook Estate,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-12.74
316388,Colebrook Estate,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.56
316388,Colebrook Estate,2023-08-14 21:50:00+00:00,feeder,20.0,N Current (RMS),A,35.4
316388,Colebrook Estate,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,60.2
316388,Colebrook Estate,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,57.8
316388,Colebrook Estate,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,58.6
316388,Colebrook Estate,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
316388,Colebrook Estate,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
316388,Colebrook Estate,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
316388,Colebrook Estate,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
316388,Colebrook Estate,2023-08-14 21:50:00+00:00,feeder,10.0,N Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
316388,Colebrook Estate,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,35.0
316388,Colebrook Estate,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
316388,Colebrook Estate,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
316388,Colebrook Estate,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
316388,Colebrook Estate,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
316388,Colebrook Estate,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
316388,Colebrook Estate,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
316388,Colebrook Estate,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,24.35
316388,Colebrook Estate,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,0.67
316388,Colebrook Estate,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,28.16
316388,Colebrook Estate,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,21.4
316388,Colebrook Estate,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,106.2
316388,Colebrook Estate,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,120.6
316388,Colebrook Estate,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
316388,Colebrook Estate,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.71
316388,Colebrook Estate,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.69
316388,Colebrook Estate,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.95
316388,Colebrook Estate,2023-08-14 21:40:00+00:00,feeder,30.0,N Current (RMS),A,27.7
316388,Colebrook Estate,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,41.8
316388,Colebrook Estate,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,50.5
316388,Colebrook Estate,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,51.0
316388,Colebrook Estate,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
316388,Colebrook Estate,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.31
316388,Colebrook Estate,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
316388,Colebrook Estate,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.82
316388,Colebrook Estate,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-13.95
316388,Colebrook Estate,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.4
316388,Colebrook Estate,2023-08-14 21:40:00+00:00,feeder,20.0,N Current (RMS),A,41.4
316388,Colebrook Estate,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,67.7
316388,Colebrook Estate,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,62.2
316388,Colebrook Estate,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,78.0
316388,Colebrook Estate,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
316388,Colebrook Estate,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
