Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
316388,Colebrook Estate,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.48
316388,Colebrook Estate,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
316388,Colebrook Estate,2023-08-14 21:40:00+00:00,feeder,10.0,N Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
316388,Colebrook Estate,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,35.1
316388,Colebrook Estate,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
316388,Colebrook Estate,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
316388,Colebrook Estate,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
316388,Colebrook Estate,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
316388,Colebrook Estate,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
316388,Colebrook Estate,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
316388,Colebrook Estate,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
316388,Colebrook Estate,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,27.63
316388,Colebrook Estate,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,1.22
316388,Colebrook Estate,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,32.6
316388,Colebrook Estate,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,29.3
316388,Colebrook Estate,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,117.5
316388,Colebrook Estate,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,11.7
316388,Colebrook Estate,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,138.0
316388,Colebrook Estate,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
316388,Colebrook Estate,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
316388,Colebrook Estate,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
316388,Colebrook Estate,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.32
316388,Colebrook Estate,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.43
316388,Colebrook Estate,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.03
316388,Colebrook Estate,2023-08-14 21:30:00+00:00,feeder,30.0,N Current (RMS),A,31.0
316388,Colebrook Estate,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,56.3
316388,Colebrook Estate,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,49.2
316388,Colebrook Estate,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,54.5
316388,Colebrook Estate,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
316388,Colebrook Estate,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.74
316388,Colebrook Estate,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
316388,Colebrook Estate,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.49
316388,Colebrook Estate,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-16.06
316388,Colebrook Estate,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.8
316388,Colebrook Estate,2023-08-14 21:30:00+00:00,feeder,20.0,N Current (RMS),A,45.2
316388,Colebrook Estate,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,59.0
316388,Colebrook Estate,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,70.0
316388,Colebrook Estate,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,83.2
316388,Colebrook Estate,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
316388,Colebrook Estate,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
316388,Colebrook Estate,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.89
316388,Colebrook Estate,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.54
316388,Colebrook Estate,2023-08-14 21:30:00+00:00,feeder,10.0,N Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
316388,Colebrook Estate,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,35.2
316388,Colebrook Estate,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
316388,Colebrook Estate,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
316388,Colebrook Estate,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
316388,Colebrook Estate,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
316388,Colebrook Estate,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
316388,Colebrook Estate,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
316388,Colebrook Estate,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
316388,Colebrook Estate,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,28.85
316388,Colebrook Estate,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,-1.74
316388,Colebrook Estate,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,35.36
316388,Colebrook Estate,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,41.7
316388,Colebrook Estate,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,122.4
316388,Colebrook Estate,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,15.3
316388,Colebrook Estate,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,148.2
316388,Colebrook Estate,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
316388,Colebrook Estate,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.14
316388,Colebrook Estate,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.51
316388,Colebrook Estate,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,15.38
316388,Colebrook Estate,2023-08-14 21:20:00+00:00,feeder,30.0,N Current (RMS),A,35.1
316388,Colebrook Estate,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,47.7
316388,Colebrook Estate,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,45.7
316388,Colebrook Estate,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,64.3
316388,Colebrook Estate,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
316388,Colebrook Estate,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.68
316388,Colebrook Estate,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
316388,Colebrook Estate,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.96
316388,Colebrook Estate,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-17.96
316388,Colebrook Estate,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.86
316388,Colebrook Estate,2023-08-14 21:20:00+00:00,feeder,20.0,N Current (RMS),A,43.3
316388,Colebrook Estate,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,60.5
316388,Colebrook Estate,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,77.1
316388,Colebrook Estate,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,79.0
316388,Colebrook Estate,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
316388,Colebrook Estate,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
316388,Colebrook Estate,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.74
316388,Colebrook Estate,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
316388,Colebrook Estate,2023-08-14 21:20:00+00:00,feeder,10.0,N Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,35.4
316388,Colebrook Estate,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
316388,Colebrook Estate,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
316388,Colebrook Estate,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
316388,Colebrook Estate,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
316388,Colebrook Estate,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
316388,Colebrook Estate,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
316388,Colebrook Estate,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,27.1
316388,Colebrook Estate,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,-4.71
316388,Colebrook Estate,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,36.28
316388,Colebrook Estate,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,33.6
316388,Colebrook Estate,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,115.8
316388,Colebrook Estate,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,22.9
316388,Colebrook Estate,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,151.6
316388,Colebrook Estate,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
316388,Colebrook Estate,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
316388,Colebrook Estate,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.44
316388,Colebrook Estate,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,19.39
316388,Colebrook Estate,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.89
316388,Colebrook Estate,2023-08-14 21:10:00+00:00,feeder,30.0,N Current (RMS),A,42.5
316388,Colebrook Estate,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,49.2
316388,Colebrook Estate,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,85.0
316388,Colebrook Estate,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,58.3
316388,Colebrook Estate,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
316388,Colebrook Estate,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.4
316388,Colebrook Estate,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
316388,Colebrook Estate,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,18.95
316388,Colebrook Estate,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-14.15
316388,Colebrook Estate,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,26.14
316388,Colebrook Estate,2023-08-14 21:10:00+00:00,feeder,20.0,N Current (RMS),A,59.7
316388,Colebrook Estate,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,80.5
316388,Colebrook Estate,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,63.5
316388,Colebrook Estate,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,109.0
316388,Colebrook Estate,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
316388,Colebrook Estate,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
316388,Colebrook Estate,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
316388,Colebrook Estate,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.34
316388,Colebrook Estate,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.92
316388,Colebrook Estate,2023-08-14 21:10:00+00:00,feeder,10.0,N Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
316388,Colebrook Estate,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,35.5
316388,Colebrook Estate,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
316388,Colebrook Estate,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
316388,Colebrook Estate,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
316388,Colebrook Estate,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
316388,Colebrook Estate,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
316388,Colebrook Estate,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
316388,Colebrook Estate,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,32.27
316388,Colebrook Estate,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,8.58
316388,Colebrook Estate,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,41.95
316388,Colebrook Estate,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,63.6
316388,Colebrook Estate,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,137.1
316388,Colebrook Estate,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,47.1
316388,Colebrook Estate,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,175.0
316388,Colebrook Estate,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.79
316388,Colebrook Estate,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
316388,Colebrook Estate,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,17.17
316388,Colebrook Estate,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,15.29
316388,Colebrook Estate,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.9
316388,Colebrook Estate,2023-08-14 21:00:00+00:00,feeder,30.0,N Current (RMS),A,44.2
316388,Colebrook Estate,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,76.9
316388,Colebrook Estate,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,65.7
316388,Colebrook Estate,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,55.0
316388,Colebrook Estate,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
316388,Colebrook Estate,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.87
316388,Colebrook Estate,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
316388,Colebrook Estate,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,22.18
316388,Colebrook Estate,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-14.57
316388,Colebrook Estate,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.87
316388,Colebrook Estate,2023-08-14 21:00:00+00:00,feeder,20.0,N Current (RMS),A,49.0
316388,Colebrook Estate,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,92.4
316388,Colebrook Estate,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,64.6
316388,Colebrook Estate,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,84.6
316388,Colebrook Estate,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
316388,Colebrook Estate,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
316388,Colebrook Estate,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.31
316388,Colebrook Estate,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
316388,Colebrook Estate,2023-08-14 21:00:00+00:00,feeder,10.0,N Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
316388,Colebrook Estate,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,35.6
316388,Colebrook Estate,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
316388,Colebrook Estate,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
316388,Colebrook Estate,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
316388,Colebrook Estate,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
316388,Colebrook Estate,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
316388,Colebrook Estate,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
316388,Colebrook Estate,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
316388,Colebrook Estate,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,41.22
316388,Colebrook Estate,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,4.03
316388,Colebrook Estate,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,35.09
316388,Colebrook Estate,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,42.3
316388,Colebrook Estate,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,173.7
316388,Colebrook Estate,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,23.1
316388,Colebrook Estate,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,148.9
316388,Colebrook Estate,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
316388,Colebrook Estate,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,17.76
316388,Colebrook Estate,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,19.71
316388,Colebrook Estate,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,17.64
316388,Colebrook Estate,2023-08-14 20:50:00+00:00,feeder,30.0,N Current (RMS),A,39.8
316388,Colebrook Estate,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,76.1
316388,Colebrook Estate,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,82.3
316388,Colebrook Estate,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,73.8
316388,Colebrook Estate,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
316388,Colebrook Estate,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.09
316388,Colebrook Estate,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.43
316388,Colebrook Estate,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.44
316388,Colebrook Estate,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-14.23
316388,Colebrook Estate,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,23.29
316388,Colebrook Estate,2023-08-14 20:50:00+00:00,feeder,20.0,N Current (RMS),A,56.5
316388,Colebrook Estate,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,71.1
316388,Colebrook Estate,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,63.6
316388,Colebrook Estate,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,97.2
316388,Colebrook Estate,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
316388,Colebrook Estate,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.39
316388,Colebrook Estate,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.38
316388,Colebrook Estate,2023-08-14 20:50:00+00:00,feeder,10.0,N Current (RMS),A,19.0
316388,Colebrook Estate,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
316388,Colebrook Estate,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.7
316388,Colebrook Estate,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,35.7
316388,Colebrook Estate,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
316388,Colebrook Estate,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
316388,Colebrook Estate,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
316388,Colebrook Estate,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
316388,Colebrook Estate,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
316388,Colebrook Estate,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
316388,Colebrook Estate,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
316388,Colebrook Estate,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,36.03
316388,Colebrook Estate,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,8.86
316388,Colebrook Estate,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,45.32
316388,Colebrook Estate,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,62.4
316388,Colebrook Estate,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,152.2
316388,Colebrook Estate,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,37.6
316388,Colebrook Estate,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,189.8
316388,Colebrook Estate,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.82
316388,Colebrook Estate,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
316388,Colebrook Estate,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
316388,Colebrook Estate,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.5
316388,Colebrook Estate,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,21.6
316388,Colebrook Estate,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,23.31
316388,Colebrook Estate,2023-08-14 20:40:00+00:00,feeder,30.0,N Current (RMS),A,47.2
316388,Colebrook Estate,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,58.6
316388,Colebrook Estate,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,89.3
316388,Colebrook Estate,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,96.2
316388,Colebrook Estate,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
316388,Colebrook Estate,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.91
316388,Colebrook Estate,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
316388,Colebrook Estate,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.04
316388,Colebrook Estate,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-13.63
316388,Colebrook Estate,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.75
316388,Colebrook Estate,2023-08-14 20:40:00+00:00,feeder,20.0,N Current (RMS),A,50.8
316388,Colebrook Estate,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,73.6
316388,Colebrook Estate,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,62.5
316388,Colebrook Estate,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,83.7
316388,Colebrook Estate,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
316388,Colebrook Estate,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
316388,Colebrook Estate,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.83
316388,Colebrook Estate,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.09
316388,Colebrook Estate,2023-08-14 20:40:00+00:00,feeder,10.0,N Current (RMS),A,21.9
316388,Colebrook Estate,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
316388,Colebrook Estate,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
316388,Colebrook Estate,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,35.8
316388,Colebrook Estate,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
316388,Colebrook Estate,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
316388,Colebrook Estate,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
316388,Colebrook Estate,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
316388,Colebrook Estate,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
316388,Colebrook Estate,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
316388,Colebrook Estate,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,32.83
316388,Colebrook Estate,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,11.79
316388,Colebrook Estate,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,48.14
316388,Colebrook Estate,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,50.8
316388,Colebrook Estate,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,139.8
316388,Colebrook Estate,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,49.0
316388,Colebrook Estate,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,200.9
316388,Colebrook Estate,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.88
316388,Colebrook Estate,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
316388,Colebrook Estate,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
316388,Colebrook Estate,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.65
316388,Colebrook Estate,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,26.26
316388,Colebrook Estate,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,15.92
316388,Colebrook Estate,2023-08-14 20:30:00+00:00,feeder,30.0,N Current (RMS),A,56.3
316388,Colebrook Estate,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,58.6
316388,Colebrook Estate,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,108.6
316388,Colebrook Estate,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,66.8
316388,Colebrook Estate,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
316388,Colebrook Estate,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.51
316388,Colebrook Estate,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.45
316388,Colebrook Estate,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,18.16
316388,Colebrook Estate,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-18.13
316388,Colebrook Estate,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.6
316388,Colebrook Estate,2023-08-14 20:30:00+00:00,feeder,20.0,N Current (RMS),A,46.8
316388,Colebrook Estate,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,77.2
316388,Colebrook Estate,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,79.0
316388,Colebrook Estate,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,83.3
316388,Colebrook Estate,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
316388,Colebrook Estate,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
316388,Colebrook Estate,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
316388,Colebrook Estate,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.26
316388,Colebrook Estate,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
316388,Colebrook Estate,2023-08-14 20:30:00+00:00,feeder,10.0,N Current (RMS),A,16.9
316388,Colebrook Estate,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
316388,Colebrook Estate,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,35.9
316388,Colebrook Estate,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
316388,Colebrook Estate,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
316388,Colebrook Estate,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
316388,Colebrook Estate,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
316388,Colebrook Estate,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.16
316388,Colebrook Estate,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
316388,Colebrook Estate,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,33.95
316388,Colebrook Estate,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,13.39
316388,Colebrook Estate,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,37.5
316388,Colebrook Estate,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,143.7
316388,Colebrook Estate,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,55.9
316388,Colebrook Estate,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,158.5
316388,Colebrook Estate,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
316388,Colebrook Estate,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
316388,Colebrook Estate,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
316388,Colebrook Estate,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.49
316388,Colebrook Estate,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,25.09
316388,Colebrook Estate,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,17.23
316388,Colebrook Estate,2023-08-14 20:20:00+00:00,feeder,30.0,N Current (RMS),A,49.0
316388,Colebrook Estate,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,69.0
316388,Colebrook Estate,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,105.6
316388,Colebrook Estate,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,72.2
316388,Colebrook Estate,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
316388,Colebrook Estate,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.33
316388,Colebrook Estate,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
316388,Colebrook Estate,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.74
316388,Colebrook Estate,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-18.9
316388,Colebrook Estate,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.22
316388,Colebrook Estate,2023-08-14 20:20:00+00:00,feeder,20.0,N Current (RMS),A,49.4
316388,Colebrook Estate,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,64.2
316388,Colebrook Estate,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,82.3
316388,Colebrook Estate,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,85.2
316388,Colebrook Estate,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
316388,Colebrook Estate,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
316388,Colebrook Estate,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
316388,Colebrook Estate,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.94
316388,Colebrook Estate,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.25
316388,Colebrook Estate,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
316388,Colebrook Estate,2023-08-14 20:20:00+00:00,feeder,10.0,N Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
316388,Colebrook Estate,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,35.9
316388,Colebrook Estate,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
316388,Colebrook Estate,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
316388,Colebrook Estate,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
316388,Colebrook Estate,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
316388,Colebrook Estate,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
316388,Colebrook Estate,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
316388,Colebrook Estate,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
316388,Colebrook Estate,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
316388,Colebrook Estate,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,33.17
316388,Colebrook Estate,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,10.44
316388,Colebrook Estate,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,39.64
316388,Colebrook Estate,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,140.8
316388,Colebrook Estate,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,48.5
316388,Colebrook Estate,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,166.8
316388,Colebrook Estate,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
316388,Colebrook Estate,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,18.47
316388,Colebrook Estate,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,21.68
316388,Colebrook Estate,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,15.07
316388,Colebrook Estate,2023-08-14 20:10:00+00:00,feeder,30.0,N Current (RMS),A,45.0
316388,Colebrook Estate,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,76.2
316388,Colebrook Estate,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,90.0
316388,Colebrook Estate,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,63.4
316388,Colebrook Estate,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
316388,Colebrook Estate,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.01
316388,Colebrook Estate,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
316388,Colebrook Estate,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,19.87
316388,Colebrook Estate,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-21.65
316388,Colebrook Estate,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.67
316388,Colebrook Estate,2023-08-14 20:10:00+00:00,feeder,20.0,N Current (RMS),A,50.2
316388,Colebrook Estate,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,85.8
316388,Colebrook Estate,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,93.0
316388,Colebrook Estate,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,82.5
316388,Colebrook Estate,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
316388,Colebrook Estate,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
316388,Colebrook Estate,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.01
316388,Colebrook Estate,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
316388,Colebrook Estate,2023-08-14 20:10:00+00:00,feeder,10.0,N Current (RMS),A,11.7
316388,Colebrook Estate,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
316388,Colebrook Estate,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,36.0
316388,Colebrook Estate,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
316388,Colebrook Estate,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
316388,Colebrook Estate,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
316388,Colebrook Estate,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
316388,Colebrook Estate,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
316388,Colebrook Estate,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
316388,Colebrook Estate,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
316388,Colebrook Estate,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,40.26
316388,Colebrook Estate,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,4.04
316388,Colebrook Estate,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,37.15
316388,Colebrook Estate,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,41.5
316388,Colebrook Estate,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,168.8
316388,Colebrook Estate,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,25.5
316388,Colebrook Estate,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,155.8
316388,Colebrook Estate,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
316388,Colebrook Estate,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
316388,Colebrook Estate,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
316388,Colebrook Estate,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,20.01
316388,Colebrook Estate,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,24.28
316388,Colebrook Estate,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.9
316388,Colebrook Estate,2023-08-14 20:00:00+00:00,feeder,30.0,N Current (RMS),A,52.3
316388,Colebrook Estate,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,84.7
316388,Colebrook Estate,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,100.4
316388,Colebrook Estate,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,58.5
316388,Colebrook Estate,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
316388,Colebrook Estate,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.38
316388,Colebrook Estate,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
316388,Colebrook Estate,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,19.11
316388,Colebrook Estate,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-19.52
316388,Colebrook Estate,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,21.95
316388,Colebrook Estate,2023-08-14 20:00:00+00:00,feeder,20.0,N Current (RMS),A,49.9
316388,Colebrook Estate,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,82.7
316388,Colebrook Estate,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,83.5
316388,Colebrook Estate,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,91.6
316388,Colebrook Estate,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
316388,Colebrook Estate,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.66
316388,Colebrook Estate,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.71
316388,Colebrook Estate,2023-08-14 20:00:00+00:00,feeder,10.0,N Current (RMS),A,25.8
316388,Colebrook Estate,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
316388,Colebrook Estate,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,36.1
316388,Colebrook Estate,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
316388,Colebrook Estate,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
316388,Colebrook Estate,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
316388,Colebrook Estate,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
316388,Colebrook Estate,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
316388,Colebrook Estate,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
316388,Colebrook Estate,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
316388,Colebrook Estate,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,41.3
316388,Colebrook Estate,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,11.42
316388,Colebrook Estate,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,38.57
316388,Colebrook Estate,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,55.3
316388,Colebrook Estate,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,175.5
316388,Colebrook Estate,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,50.0
316388,Colebrook Estate,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,161.1
316388,Colebrook Estate,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.61
316388,Colebrook Estate,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
316388,Colebrook Estate,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,21.32
316388,Colebrook Estate,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,26.09
316388,Colebrook Estate,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.99
316388,Colebrook Estate,2023-08-14 19:50:00+00:00,feeder,30.0,N Current (RMS),A,63.4
316388,Colebrook Estate,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,89.8
316388,Colebrook Estate,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,108.6
316388,Colebrook Estate,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,55.1
316388,Colebrook Estate,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
316388,Colebrook Estate,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.69
316388,Colebrook Estate,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
316388,Colebrook Estate,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,25.03
316388,Colebrook Estate,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-21.05
316388,Colebrook Estate,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.18
316388,Colebrook Estate,2023-08-14 19:50:00+00:00,feeder,20.0,N Current (RMS),A,50.2
316388,Colebrook Estate,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,106.7
316388,Colebrook Estate,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,89.9
316388,Colebrook Estate,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,84.6
316388,Colebrook Estate,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
316388,Colebrook Estate,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.26
316388,Colebrook Estate,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.23
316388,Colebrook Estate,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.36
316388,Colebrook Estate,2023-08-14 19:50:00+00:00,feeder,10.0,N Current (RMS),A,24.2
316388,Colebrook Estate,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
316388,Colebrook Estate,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,36.1
316388,Colebrook Estate,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
316388,Colebrook Estate,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
316388,Colebrook Estate,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
316388,Colebrook Estate,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
316388,Colebrook Estate,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
316388,Colebrook Estate,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
316388,Colebrook Estate,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
316388,Colebrook Estate,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,48.61
316388,Colebrook Estate,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,11.27
316388,Colebrook Estate,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,35.53
316388,Colebrook Estate,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,54.4
316388,Colebrook Estate,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,204.1
316388,Colebrook Estate,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,51.8
316388,Colebrook Estate,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,149.3
316388,Colebrook Estate,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
316388,Colebrook Estate,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
316388,Colebrook Estate,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
316388,Colebrook Estate,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,21.75
316388,Colebrook Estate,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,26.89
316388,Colebrook Estate,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.47
316388,Colebrook Estate,2023-08-14 19:40:00+00:00,feeder,30.0,N Current (RMS),A,61.8
316388,Colebrook Estate,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,89.9
316388,Colebrook Estate,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,110.6
316388,Colebrook Estate,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,49.4
316388,Colebrook Estate,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
