Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.04
316388,Colebrook Estate,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
316388,Colebrook Estate,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.89
316388,Colebrook Estate,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-16.67
316388,Colebrook Estate,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.81
316388,Colebrook Estate,2023-08-14 19:40:00+00:00,feeder,20.0,N Current (RMS),A,50.4
316388,Colebrook Estate,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,68.5
316388,Colebrook Estate,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,72.4
316388,Colebrook Estate,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,86.9
316388,Colebrook Estate,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
316388,Colebrook Estate,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
316388,Colebrook Estate,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.51
316388,Colebrook Estate,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
316388,Colebrook Estate,2023-08-14 19:40:00+00:00,feeder,10.0,N Current (RMS),A,14.2
316388,Colebrook Estate,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
316388,Colebrook Estate,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,36.2
316388,Colebrook Estate,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
316388,Colebrook Estate,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
316388,Colebrook Estate,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
316388,Colebrook Estate,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
316388,Colebrook Estate,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
316388,Colebrook Estate,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
316388,Colebrook Estate,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
316388,Colebrook Estate,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
316388,Colebrook Estate,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,40.02
316388,Colebrook Estate,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,14.73
316388,Colebrook Estate,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,34.41
316388,Colebrook Estate,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,72.2
316388,Colebrook Estate,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,167.3
316388,Colebrook Estate,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,61.2
316388,Colebrook Estate,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,145.2
316388,Colebrook Estate,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
316388,Colebrook Estate,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
316388,Colebrook Estate,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
316388,Colebrook Estate,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,17.94
316388,Colebrook Estate,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,23.69
316388,Colebrook Estate,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,15.96
316388,Colebrook Estate,2023-08-14 19:30:00+00:00,feeder,30.0,N Current (RMS),A,47.1
316388,Colebrook Estate,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,75.0
316388,Colebrook Estate,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,98.1
316388,Colebrook Estate,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,70.0
316388,Colebrook Estate,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
316388,Colebrook Estate,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.05
316388,Colebrook Estate,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
316388,Colebrook Estate,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.8
316388,Colebrook Estate,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-17.29
316388,Colebrook Estate,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.31
316388,Colebrook Estate,2023-08-14 19:30:00+00:00,feeder,20.0,N Current (RMS),A,47.2
316388,Colebrook Estate,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,68.1
316388,Colebrook Estate,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,74.8
316388,Colebrook Estate,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,78.4
316388,Colebrook Estate,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
316388,Colebrook Estate,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.37
316388,Colebrook Estate,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
316388,Colebrook Estate,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
316388,Colebrook Estate,2023-08-14 19:30:00+00:00,feeder,10.0,N Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
316388,Colebrook Estate,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,36.3
316388,Colebrook Estate,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
316388,Colebrook Estate,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
316388,Colebrook Estate,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
316388,Colebrook Estate,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
316388,Colebrook Estate,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
316388,Colebrook Estate,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
316388,Colebrook Estate,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
316388,Colebrook Estate,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,37.11
316388,Colebrook Estate,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,8.76
316388,Colebrook Estate,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,36.61
316388,Colebrook Estate,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,46.4
316388,Colebrook Estate,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,155.5
316388,Colebrook Estate,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,156.0
316388,Colebrook Estate,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
316388,Colebrook Estate,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.52
316388,Colebrook Estate,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,23.17
316388,Colebrook Estate,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,15.26
316388,Colebrook Estate,2023-08-14 19:20:00+00:00,feeder,30.0,N Current (RMS),A,45.8
316388,Colebrook Estate,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,61.1
316388,Colebrook Estate,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,95.8
316388,Colebrook Estate,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,64.8
316388,Colebrook Estate,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
316388,Colebrook Estate,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.89
316388,Colebrook Estate,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
316388,Colebrook Estate,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,19.36
316388,Colebrook Estate,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-19.27
316388,Colebrook Estate,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.16
316388,Colebrook Estate,2023-08-14 19:20:00+00:00,feeder,20.0,N Current (RMS),A,44.8
316388,Colebrook Estate,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,81.4
316388,Colebrook Estate,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,82.0
316388,Colebrook Estate,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,81.4
316388,Colebrook Estate,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
316388,Colebrook Estate,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.33
316388,Colebrook Estate,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.78
316388,Colebrook Estate,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.5
316388,Colebrook Estate,2023-08-14 19:20:00+00:00,feeder,10.0,N Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
316388,Colebrook Estate,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,36.3
316388,Colebrook Estate,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
316388,Colebrook Estate,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
316388,Colebrook Estate,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
316388,Colebrook Estate,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
316388,Colebrook Estate,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
316388,Colebrook Estate,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
316388,Colebrook Estate,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
316388,Colebrook Estate,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
316388,Colebrook Estate,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,36.21
316388,Colebrook Estate,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,6.67
316388,Colebrook Estate,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,37.93
316388,Colebrook Estate,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,151.4
316388,Colebrook Estate,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,28.7
316388,Colebrook Estate,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,159.7
316388,Colebrook Estate,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
316388,Colebrook Estate,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
316388,Colebrook Estate,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
316388,Colebrook Estate,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,21.08
316388,Colebrook Estate,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,24.28
316388,Colebrook Estate,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.5
316388,Colebrook Estate,2023-08-14 19:10:00+00:00,feeder,30.0,N Current (RMS),A,52.7
316388,Colebrook Estate,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,88.6
316388,Colebrook Estate,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,100.7
316388,Colebrook Estate,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,61.1
316388,Colebrook Estate,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.36
316388,Colebrook Estate,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
316388,Colebrook Estate,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,19.48
316388,Colebrook Estate,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-18.92
316388,Colebrook Estate,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,26.21
316388,Colebrook Estate,2023-08-14 19:10:00+00:00,feeder,20.0,N Current (RMS),A,54.2
316388,Colebrook Estate,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,81.2
316388,Colebrook Estate,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,80.9
316388,Colebrook Estate,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,110.5
316388,Colebrook Estate,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
316388,Colebrook Estate,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.17
316388,Colebrook Estate,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
316388,Colebrook Estate,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
316388,Colebrook Estate,2023-08-14 19:10:00+00:00,feeder,10.0,N Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
316388,Colebrook Estate,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
316388,Colebrook Estate,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,36.3
316388,Colebrook Estate,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
316388,Colebrook Estate,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
316388,Colebrook Estate,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
316388,Colebrook Estate,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
316388,Colebrook Estate,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
316388,Colebrook Estate,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
316388,Colebrook Estate,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
316388,Colebrook Estate,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
316388,Colebrook Estate,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,43.73
316388,Colebrook Estate,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,7.88
316388,Colebrook Estate,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,42.93
316388,Colebrook Estate,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,70.1
316388,Colebrook Estate,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,181.6
316388,Colebrook Estate,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,34.8
316388,Colebrook Estate,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,179.6
316388,Colebrook Estate,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
316388,Colebrook Estate,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
316388,Colebrook Estate,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,17.71
316388,Colebrook Estate,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,31.4
316388,Colebrook Estate,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,17.09
316388,Colebrook Estate,2023-08-14 19:00:00+00:00,feeder,30.0,N Current (RMS),A,63.2
316388,Colebrook Estate,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,74.0
316388,Colebrook Estate,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,129.5
316388,Colebrook Estate,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,71.8
316388,Colebrook Estate,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.77
316388,Colebrook Estate,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
316388,Colebrook Estate,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,26.02
316388,Colebrook Estate,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-20.13
316388,Colebrook Estate,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,28.55
316388,Colebrook Estate,2023-08-14 19:00:00+00:00,feeder,20.0,N Current (RMS),A,51.1
316388,Colebrook Estate,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,107.6
316388,Colebrook Estate,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,86.3
316388,Colebrook Estate,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,117.9
316388,Colebrook Estate,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.13
316388,Colebrook Estate,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
316388,Colebrook Estate,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.43
316388,Colebrook Estate,2023-08-14 19:00:00+00:00,feeder,10.0,N Current (RMS),A,11.9
316388,Colebrook Estate,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
316388,Colebrook Estate,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,36.2
316388,Colebrook Estate,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
316388,Colebrook Estate,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
316388,Colebrook Estate,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
316388,Colebrook Estate,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
316388,Colebrook Estate,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
316388,Colebrook Estate,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
316388,Colebrook Estate,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
316388,Colebrook Estate,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
316388,Colebrook Estate,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,47.86
316388,Colebrook Estate,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,13.43
316388,Colebrook Estate,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,48.06
316388,Colebrook Estate,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,83.0
316388,Colebrook Estate,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,197.4
316388,Colebrook Estate,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,57.8
316388,Colebrook Estate,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,199.0
316388,Colebrook Estate,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
316388,Colebrook Estate,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
316388,Colebrook Estate,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
316388,Colebrook Estate,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.77
316388,Colebrook Estate,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,26.92
316388,Colebrook Estate,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,19.83
316388,Colebrook Estate,2023-08-14 18:50:00+00:00,feeder,30.0,N Current (RMS),A,50.5
316388,Colebrook Estate,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,62.6
316388,Colebrook Estate,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,110.9
316388,Colebrook Estate,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,83.1
316388,Colebrook Estate,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.11
316388,Colebrook Estate,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,28.83
316388,Colebrook Estate,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-18.9
316388,Colebrook Estate,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,34.57
316388,Colebrook Estate,2023-08-14 18:50:00+00:00,feeder,20.0,N Current (RMS),A,82.7
316388,Colebrook Estate,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,119.9
316388,Colebrook Estate,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,82.1
316388,Colebrook Estate,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,147.0
316388,Colebrook Estate,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
316388,Colebrook Estate,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.19
316388,Colebrook Estate,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
316388,Colebrook Estate,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
316388,Colebrook Estate,2023-08-14 18:50:00+00:00,feeder,10.0,N Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
316388,Colebrook Estate,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
316388,Colebrook Estate,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,36.1
316388,Colebrook Estate,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
316388,Colebrook Estate,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
316388,Colebrook Estate,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
316388,Colebrook Estate,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
316388,Colebrook Estate,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
316388,Colebrook Estate,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
316388,Colebrook Estate,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
316388,Colebrook Estate,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
316388,Colebrook Estate,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
316388,Colebrook Estate,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,46.78
316388,Colebrook Estate,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,10.33
316388,Colebrook Estate,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,56.89
316388,Colebrook Estate,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,96.5
316388,Colebrook Estate,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,193.7
316388,Colebrook Estate,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,44.4
316388,Colebrook Estate,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,237.8
316388,Colebrook Estate,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
316388,Colebrook Estate,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
316388,Colebrook Estate,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
316388,Colebrook Estate,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,19.99
316388,Colebrook Estate,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,27.39
316388,Colebrook Estate,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,17.41
316388,Colebrook Estate,2023-08-14 18:40:00+00:00,feeder,30.0,N Current (RMS),A,50.4
316388,Colebrook Estate,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,84.5
316388,Colebrook Estate,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,112.6
316388,Colebrook Estate,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,73.8
316388,Colebrook Estate,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.04
316388,Colebrook Estate,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
316388,Colebrook Estate,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,26.8
316388,Colebrook Estate,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-18.96
316388,Colebrook Estate,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,29.82
316388,Colebrook Estate,2023-08-14 18:40:00+00:00,feeder,20.0,N Current (RMS),A,64.6
316388,Colebrook Estate,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,111.2
316388,Colebrook Estate,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,81.5
316388,Colebrook Estate,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,126.2
316388,Colebrook Estate,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
316388,Colebrook Estate,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
316388,Colebrook Estate,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.24
316388,Colebrook Estate,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
316388,Colebrook Estate,2023-08-14 18:40:00+00:00,feeder,10.0,N Current (RMS),A,15.3
316388,Colebrook Estate,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
316388,Colebrook Estate,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,36.0
316388,Colebrook Estate,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
316388,Colebrook Estate,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
316388,Colebrook Estate,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
316388,Colebrook Estate,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
316388,Colebrook Estate,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
316388,Colebrook Estate,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
316388,Colebrook Estate,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
316388,Colebrook Estate,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
316388,Colebrook Estate,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,48.85
316388,Colebrook Estate,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,12.66
316388,Colebrook Estate,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,49.22
316388,Colebrook Estate,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,69.6
316388,Colebrook Estate,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,203.1
316388,Colebrook Estate,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,54.2
316388,Colebrook Estate,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,207.3
316388,Colebrook Estate,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
316388,Colebrook Estate,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
316388,Colebrook Estate,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,16.15
316388,Colebrook Estate,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,28.83
316388,Colebrook Estate,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,16.06
316388,Colebrook Estate,2023-08-14 18:30:00+00:00,feeder,30.0,N Current (RMS),A,67.8
316388,Colebrook Estate,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,68.8
316388,Colebrook Estate,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,118.9
316388,Colebrook Estate,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,68.7
316388,Colebrook Estate,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.73
316388,Colebrook Estate,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
316388,Colebrook Estate,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,33.15
316388,Colebrook Estate,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-21.07
316388,Colebrook Estate,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.96
316388,Colebrook Estate,2023-08-14 18:30:00+00:00,feeder,20.0,N Current (RMS),A,59.8
316388,Colebrook Estate,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,136.0
316388,Colebrook Estate,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,90.7
316388,Colebrook Estate,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,79.7
316388,Colebrook Estate,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
316388,Colebrook Estate,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.62
316388,Colebrook Estate,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.45
316388,Colebrook Estate,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
316388,Colebrook Estate,2023-08-14 18:30:00+00:00,feeder,10.0,N Current (RMS),A,15.4
316388,Colebrook Estate,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
316388,Colebrook Estate,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
316388,Colebrook Estate,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,36.0
316388,Colebrook Estate,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
316388,Colebrook Estate,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
316388,Colebrook Estate,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
316388,Colebrook Estate,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
316388,Colebrook Estate,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
316388,Colebrook Estate,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
316388,Colebrook Estate,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
316388,Colebrook Estate,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
316388,Colebrook Estate,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,52.92
316388,Colebrook Estate,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,12.21
316388,Colebrook Estate,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,36.67
316388,Colebrook Estate,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,80.4
316388,Colebrook Estate,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,218.1
316388,Colebrook Estate,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,53.1
316388,Colebrook Estate,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,155.0
316388,Colebrook Estate,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
316388,Colebrook Estate,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
316388,Colebrook Estate,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
316388,Colebrook Estate,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.97
316388,Colebrook Estate,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,27.77
316388,Colebrook Estate,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,16.42
316388,Colebrook Estate,2023-08-14 18:20:00+00:00,feeder,30.0,N Current (RMS),A,61.6
316388,Colebrook Estate,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,72.0
316388,Colebrook Estate,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,115.1
316388,Colebrook Estate,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,69.9
316388,Colebrook Estate,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
316388,Colebrook Estate,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.9
316388,Colebrook Estate,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
316388,Colebrook Estate,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,41.69
316388,Colebrook Estate,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-19.77
316388,Colebrook Estate,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,22.5
316388,Colebrook Estate,2023-08-14 18:20:00+00:00,feeder,20.0,N Current (RMS),A,83.6
316388,Colebrook Estate,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,171.5
316388,Colebrook Estate,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,85.9
316388,Colebrook Estate,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,93.7
316388,Colebrook Estate,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
316388,Colebrook Estate,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.96
316388,Colebrook Estate,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.9
316388,Colebrook Estate,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.19
316388,Colebrook Estate,2023-08-14 18:20:00+00:00,feeder,10.0,N Current (RMS),A,14.5
316388,Colebrook Estate,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
316388,Colebrook Estate,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
316388,Colebrook Estate,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,35.9
316388,Colebrook Estate,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
316388,Colebrook Estate,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
316388,Colebrook Estate,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
316388,Colebrook Estate,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
316388,Colebrook Estate,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
316388,Colebrook Estate,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
316388,Colebrook Estate,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
316388,Colebrook Estate,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
316388,Colebrook Estate,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,61.63
316388,Colebrook Estate,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,12.89
316388,Colebrook Estate,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,42.12
316388,Colebrook Estate,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,100.1
316388,Colebrook Estate,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,254.1
316388,Colebrook Estate,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,56.1
316388,Colebrook Estate,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,176.2
316388,Colebrook Estate,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
316388,Colebrook Estate,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
316388,Colebrook Estate,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,18.98
316388,Colebrook Estate,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,26.82
316388,Colebrook Estate,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,20.67
316388,Colebrook Estate,2023-08-14 18:10:00+00:00,feeder,30.0,N Current (RMS),A,45.6
316388,Colebrook Estate,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,80.7
316388,Colebrook Estate,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,111.3
316388,Colebrook Estate,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,86.6
316388,Colebrook Estate,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
316388,Colebrook Estate,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.17
316388,Colebrook Estate,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
316388,Colebrook Estate,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,27.41
316388,Colebrook Estate,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-21.42
316388,Colebrook Estate,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,24.17
316388,Colebrook Estate,2023-08-14 18:10:00+00:00,feeder,20.0,N Current (RMS),A,68.8
316388,Colebrook Estate,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,116.4
316388,Colebrook Estate,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,92.3
316388,Colebrook Estate,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,108.0
316388,Colebrook Estate,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
316388,Colebrook Estate,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.97
316388,Colebrook Estate,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.93
316388,Colebrook Estate,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.14
316388,Colebrook Estate,2023-08-14 18:10:00+00:00,feeder,10.0,N Current (RMS),A,12.5
316388,Colebrook Estate,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
316388,Colebrook Estate,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
316388,Colebrook Estate,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
316388,Colebrook Estate,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,35.8
316388,Colebrook Estate,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
316388,Colebrook Estate,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
316388,Colebrook Estate,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
316388,Colebrook Estate,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
316388,Colebrook Estate,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
316388,Colebrook Estate,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
316388,Colebrook Estate,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
316388,Colebrook Estate,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
316388,Colebrook Estate,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,50.36
316388,Colebrook Estate,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,10.33
316388,Colebrook Estate,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,47.98
316388,Colebrook Estate,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,69.3
316388,Colebrook Estate,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,210.5
316388,Colebrook Estate,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,47.3
316388,Colebrook Estate,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,202.4
316388,Colebrook Estate,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
316388,Colebrook Estate,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
316388,Colebrook Estate,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,21.65
316388,Colebrook Estate,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,30.9
316388,Colebrook Estate,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,19.33
316388,Colebrook Estate,2023-08-14 18:00:00+00:00,feeder,30.0,N Current (RMS),A,56.6
316388,Colebrook Estate,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,91.1
316388,Colebrook Estate,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,127.9
316388,Colebrook Estate,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,81.5
316388,Colebrook Estate,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
316388,Colebrook Estate,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.06
316388,Colebrook Estate,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
316388,Colebrook Estate,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,28.02
316388,Colebrook Estate,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-24.99
316388,Colebrook Estate,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,24.95
316388,Colebrook Estate,2023-08-14 18:00:00+00:00,feeder,20.0,N Current (RMS),A,49.4
316388,Colebrook Estate,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,116.7
316388,Colebrook Estate,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,105.8
316388,Colebrook Estate,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,105.0
316388,Colebrook Estate,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
316388,Colebrook Estate,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
316388,Colebrook Estate,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.46
316388,Colebrook Estate,2023-08-14 18:00:00+00:00,feeder,10.0,N Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
316388,Colebrook Estate,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,35.6
316388,Colebrook Estate,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
316388,Colebrook Estate,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
316388,Colebrook Estate,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
316388,Colebrook Estate,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
316388,Colebrook Estate,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
316388,Colebrook Estate,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
316388,Colebrook Estate,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
316388,Colebrook Estate,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
316388,Colebrook Estate,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,51.96
316388,Colebrook Estate,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,8.3
316388,Colebrook Estate,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,47.74
316388,Colebrook Estate,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,58.7
316388,Colebrook Estate,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,216.4
316388,Colebrook Estate,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,40.1
316388,Colebrook Estate,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,199.3
316388,Colebrook Estate,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.61
316388,Colebrook Estate,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
316388,Colebrook Estate,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
316388,Colebrook Estate,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,17.18
316388,Colebrook Estate,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,30.61
316388,Colebrook Estate,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,17.73
316388,Colebrook Estate,2023-08-14 17:50:00+00:00,feeder,30.0,N Current (RMS),A,61.9
316388,Colebrook Estate,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,72.9
316388,Colebrook Estate,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,126.4
316388,Colebrook Estate,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,75.1
316388,Colebrook Estate,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
316388,Colebrook Estate,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
316388,Colebrook Estate,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
316388,Colebrook Estate,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,27.0
316388,Colebrook Estate,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-22.62
316388,Colebrook Estate,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,24.56
316388,Colebrook Estate,2023-08-14 17:50:00+00:00,feeder,20.0,N Current (RMS),A,41.3
316388,Colebrook Estate,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,111.7
316388,Colebrook Estate,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,95.0
316388,Colebrook Estate,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,101.7
316388,Colebrook Estate,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
316388,Colebrook Estate,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
316388,Colebrook Estate,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.01
316388,Colebrook Estate,2023-08-14 17:50:00+00:00,feeder,10.0,N Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
316388,Colebrook Estate,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
316388,Colebrook Estate,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,35.5
316388,Colebrook Estate,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
316388,Colebrook Estate,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
316388,Colebrook Estate,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
316388,Colebrook Estate,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
316388,Colebrook Estate,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
316388,Colebrook Estate,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
316388,Colebrook Estate,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
316388,Colebrook Estate,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
316388,Colebrook Estate,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,45.67
316388,Colebrook Estate,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,10.65
316388,Colebrook Estate,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,46.3
316388,Colebrook Estate,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,65.3
316388,Colebrook Estate,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,190.1
316388,Colebrook Estate,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,45.5
