Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,192.6
316388,Colebrook Estate,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
316388,Colebrook Estate,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
316388,Colebrook Estate,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,22.08
316388,Colebrook Estate,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,29.69
316388,Colebrook Estate,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,19.3
316388,Colebrook Estate,2023-08-14 17:40:00+00:00,feeder,30.0,N Current (RMS),A,53.6
316388,Colebrook Estate,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,92.3
316388,Colebrook Estate,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,123.0
316388,Colebrook Estate,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,81.7
316388,Colebrook Estate,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
316388,Colebrook Estate,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.26
316388,Colebrook Estate,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
316388,Colebrook Estate,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.27
316388,Colebrook Estate,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-20.93
316388,Colebrook Estate,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,32.22
316388,Colebrook Estate,2023-08-14 17:40:00+00:00,feeder,20.0,N Current (RMS),A,69.3
316388,Colebrook Estate,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,77.1
316388,Colebrook Estate,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,89.1
316388,Colebrook Estate,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,133.2
316388,Colebrook Estate,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
316388,Colebrook Estate,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
316388,Colebrook Estate,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
316388,Colebrook Estate,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.26
316388,Colebrook Estate,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
316388,Colebrook Estate,2023-08-14 17:40:00+00:00,feeder,10.0,N Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
316388,Colebrook Estate,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
316388,Colebrook Estate,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,35.5
316388,Colebrook Estate,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
316388,Colebrook Estate,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
316388,Colebrook Estate,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
316388,Colebrook Estate,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
316388,Colebrook Estate,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
316388,Colebrook Estate,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
316388,Colebrook Estate,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
316388,Colebrook Estate,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
316388,Colebrook Estate,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
316388,Colebrook Estate,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,43.15
316388,Colebrook Estate,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,14.03
316388,Colebrook Estate,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,52.62
316388,Colebrook Estate,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,73.4
316388,Colebrook Estate,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,179.1
316388,Colebrook Estate,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,58.2
316388,Colebrook Estate,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,218.4
316388,Colebrook Estate,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
316388,Colebrook Estate,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,20.99
316388,Colebrook Estate,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,25.6
316388,Colebrook Estate,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,18.82
316388,Colebrook Estate,2023-08-14 17:30:00+00:00,feeder,30.0,N Current (RMS),A,42.5
316388,Colebrook Estate,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,87.6
316388,Colebrook Estate,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,106.6
316388,Colebrook Estate,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,79.0
316388,Colebrook Estate,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.44
316388,Colebrook Estate,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
316388,Colebrook Estate,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,18.25
316388,Colebrook Estate,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-19.71
316388,Colebrook Estate,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,31.09
316388,Colebrook Estate,2023-08-14 17:30:00+00:00,feeder,20.0,N Current (RMS),A,65.0
316388,Colebrook Estate,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,77.4
316388,Colebrook Estate,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,84.5
316388,Colebrook Estate,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,128.7
316388,Colebrook Estate,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
316388,Colebrook Estate,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.83
316388,Colebrook Estate,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.64
316388,Colebrook Estate,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
316388,Colebrook Estate,2023-08-14 17:30:00+00:00,feeder,10.0,N Current (RMS),A,16.2
316388,Colebrook Estate,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
316388,Colebrook Estate,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
316388,Colebrook Estate,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,35.3
316388,Colebrook Estate,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
316388,Colebrook Estate,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
316388,Colebrook Estate,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
316388,Colebrook Estate,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
316388,Colebrook Estate,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
316388,Colebrook Estate,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
316388,Colebrook Estate,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
316388,Colebrook Estate,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
316388,Colebrook Estate,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,43.07
316388,Colebrook Estate,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,9.53
316388,Colebrook Estate,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,51.35
316388,Colebrook Estate,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,64.2
316388,Colebrook Estate,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,179.3
316388,Colebrook Estate,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,41.3
316388,Colebrook Estate,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,213.1
316388,Colebrook Estate,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
316388,Colebrook Estate,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
316388,Colebrook Estate,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,17.23
316388,Colebrook Estate,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,26.32
316388,Colebrook Estate,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,19.26
316388,Colebrook Estate,2023-08-14 17:20:00+00:00,feeder,30.0,N Current (RMS),A,51.1
316388,Colebrook Estate,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,72.9
316388,Colebrook Estate,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,112.1
316388,Colebrook Estate,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,81.5
316388,Colebrook Estate,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
316388,Colebrook Estate,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.14
316388,Colebrook Estate,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
316388,Colebrook Estate,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,28.79
316388,Colebrook Estate,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-28.34
316388,Colebrook Estate,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,23.25
316388,Colebrook Estate,2023-08-14 17:20:00+00:00,feeder,20.0,N Current (RMS),A,48.4
316388,Colebrook Estate,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,122.0
316388,Colebrook Estate,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,120.9
316388,Colebrook Estate,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,98.1
316388,Colebrook Estate,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
316388,Colebrook Estate,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
316388,Colebrook Estate,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
316388,Colebrook Estate,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.39
316388,Colebrook Estate,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
316388,Colebrook Estate,2023-08-14 17:20:00+00:00,feeder,10.0,N Current (RMS),A,15.4
316388,Colebrook Estate,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
316388,Colebrook Estate,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
316388,Colebrook Estate,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,35.2
316388,Colebrook Estate,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
316388,Colebrook Estate,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
316388,Colebrook Estate,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
316388,Colebrook Estate,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
316388,Colebrook Estate,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
316388,Colebrook Estate,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
316388,Colebrook Estate,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
316388,Colebrook Estate,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
316388,Colebrook Estate,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,49.18
316388,Colebrook Estate,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,1.37
316388,Colebrook Estate,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,43.94
316388,Colebrook Estate,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,47.0
316388,Colebrook Estate,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,206.3
316388,Colebrook Estate,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,28.9
316388,Colebrook Estate,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,185.0
316388,Colebrook Estate,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
316388,Colebrook Estate,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
316388,Colebrook Estate,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
316388,Colebrook Estate,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,17.71
316388,Colebrook Estate,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,29.7
316388,Colebrook Estate,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,21.04
316388,Colebrook Estate,2023-08-14 17:10:00+00:00,feeder,30.0,N Current (RMS),A,54.9
316388,Colebrook Estate,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,74.7
316388,Colebrook Estate,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,125.3
316388,Colebrook Estate,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,88.8
316388,Colebrook Estate,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
316388,Colebrook Estate,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.86
316388,Colebrook Estate,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
316388,Colebrook Estate,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,21.8
316388,Colebrook Estate,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-22.38
316388,Colebrook Estate,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,24.4
316388,Colebrook Estate,2023-08-14 17:10:00+00:00,feeder,20.0,N Current (RMS),A,48.7
316388,Colebrook Estate,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,94.7
316388,Colebrook Estate,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,96.0
316388,Colebrook Estate,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,104.1
316388,Colebrook Estate,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
316388,Colebrook Estate,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.85
316388,Colebrook Estate,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.81
316388,Colebrook Estate,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.13
316388,Colebrook Estate,2023-08-14 17:10:00+00:00,feeder,10.0,N Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
316388,Colebrook Estate,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
316388,Colebrook Estate,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
316388,Colebrook Estate,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,34.9
316388,Colebrook Estate,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
316388,Colebrook Estate,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
316388,Colebrook Estate,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
316388,Colebrook Estate,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
316388,Colebrook Estate,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
316388,Colebrook Estate,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
316388,Colebrook Estate,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
316388,Colebrook Estate,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,43.36
316388,Colebrook Estate,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,12.13
316388,Colebrook Estate,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,49.58
316388,Colebrook Estate,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,55.6
316388,Colebrook Estate,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,183.7
316388,Colebrook Estate,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,57.6
316388,Colebrook Estate,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,209.9
316388,Colebrook Estate,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
316388,Colebrook Estate,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
316388,Colebrook Estate,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,20.0
316388,Colebrook Estate,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,29.62
316388,Colebrook Estate,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,18.77
316388,Colebrook Estate,2023-08-14 17:00:00+00:00,feeder,30.0,N Current (RMS),A,56.5
316388,Colebrook Estate,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,84.9
316388,Colebrook Estate,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,125.0
316388,Colebrook Estate,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,79.8
316388,Colebrook Estate,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
316388,Colebrook Estate,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
316388,Colebrook Estate,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
316388,Colebrook Estate,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,27.65
316388,Colebrook Estate,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-23.93
316388,Colebrook Estate,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,29.06
316388,Colebrook Estate,2023-08-14 17:00:00+00:00,feeder,20.0,N Current (RMS),A,46.3
316388,Colebrook Estate,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,116.1
316388,Colebrook Estate,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,102.5
316388,Colebrook Estate,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,121.4
316388,Colebrook Estate,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
316388,Colebrook Estate,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.68
316388,Colebrook Estate,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.7
316388,Colebrook Estate,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.32
316388,Colebrook Estate,2023-08-14 17:00:00+00:00,feeder,10.0,N Current (RMS),A,14.8
316388,Colebrook Estate,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
316388,Colebrook Estate,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
316388,Colebrook Estate,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
316388,Colebrook Estate,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,34.7
316388,Colebrook Estate,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
316388,Colebrook Estate,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
316388,Colebrook Estate,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
316388,Colebrook Estate,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
316388,Colebrook Estate,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
316388,Colebrook Estate,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
316388,Colebrook Estate,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
316388,Colebrook Estate,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
316388,Colebrook Estate,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,51.34
316388,Colebrook Estate,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,9.39
316388,Colebrook Estate,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,51.14
316388,Colebrook Estate,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,58.2
316388,Colebrook Estate,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,215.3
316388,Colebrook Estate,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,46.8
316388,Colebrook Estate,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,214.7
316388,Colebrook Estate,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
316388,Colebrook Estate,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
316388,Colebrook Estate,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
316388,Colebrook Estate,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,17.0
316388,Colebrook Estate,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,30.29
316388,Colebrook Estate,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,15.63
316388,Colebrook Estate,2023-08-14 16:50:00+00:00,feeder,30.0,N Current (RMS),A,68.2
316388,Colebrook Estate,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,71.2
316388,Colebrook Estate,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,126.5
316388,Colebrook Estate,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,66.9
316388,Colebrook Estate,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
316388,Colebrook Estate,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.79
316388,Colebrook Estate,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
316388,Colebrook Estate,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,31.95
316388,Colebrook Estate,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-24.41
316388,Colebrook Estate,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,22.72
316388,Colebrook Estate,2023-08-14 16:50:00+00:00,feeder,20.0,N Current (RMS),A,47.1
316388,Colebrook Estate,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,133.6
316388,Colebrook Estate,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,103.6
316388,Colebrook Estate,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,95.2
316388,Colebrook Estate,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
316388,Colebrook Estate,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.03
316388,Colebrook Estate,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
316388,Colebrook Estate,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
316388,Colebrook Estate,2023-08-14 16:50:00+00:00,feeder,10.0,N Current (RMS),A,16.1
316388,Colebrook Estate,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
316388,Colebrook Estate,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
316388,Colebrook Estate,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,34.5
316388,Colebrook Estate,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
316388,Colebrook Estate,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
316388,Colebrook Estate,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
316388,Colebrook Estate,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
316388,Colebrook Estate,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
316388,Colebrook Estate,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
316388,Colebrook Estate,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
316388,Colebrook Estate,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
316388,Colebrook Estate,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
316388,Colebrook Estate,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,51.98
316388,Colebrook Estate,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,7.42
316388,Colebrook Estate,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,44.35
316388,Colebrook Estate,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,79.2
316388,Colebrook Estate,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,217.2
316388,Colebrook Estate,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,35.4
316388,Colebrook Estate,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,186.8
316388,Colebrook Estate,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
316388,Colebrook Estate,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
316388,Colebrook Estate,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
316388,Colebrook Estate,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,17.57
316388,Colebrook Estate,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,33.71
316388,Colebrook Estate,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.87
316388,Colebrook Estate,2023-08-14 16:40:00+00:00,feeder,30.0,N Current (RMS),A,81.3
316388,Colebrook Estate,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,75.3
316388,Colebrook Estate,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,140.7
316388,Colebrook Estate,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,60.4
316388,Colebrook Estate,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
316388,Colebrook Estate,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
316388,Colebrook Estate,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,21.8
316388,Colebrook Estate,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-26.25
316388,Colebrook Estate,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.89
316388,Colebrook Estate,2023-08-14 16:40:00+00:00,feeder,20.0,N Current (RMS),A,44.4
316388,Colebrook Estate,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,92.4
316388,Colebrook Estate,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,111.0
316388,Colebrook Estate,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,83.5
316388,Colebrook Estate,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
316388,Colebrook Estate,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.67
316388,Colebrook Estate,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
316388,Colebrook Estate,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.06
316388,Colebrook Estate,2023-08-14 16:40:00+00:00,feeder,10.0,N Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
316388,Colebrook Estate,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
316388,Colebrook Estate,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,34.3
316388,Colebrook Estate,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
316388,Colebrook Estate,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
316388,Colebrook Estate,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
316388,Colebrook Estate,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
316388,Colebrook Estate,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
316388,Colebrook Estate,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
316388,Colebrook Estate,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
316388,Colebrook Estate,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
316388,Colebrook Estate,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
316388,Colebrook Estate,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,42.05
316388,Colebrook Estate,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,8.75
316388,Colebrook Estate,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,36.82
316388,Colebrook Estate,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,65.7
316388,Colebrook Estate,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,177.4
316388,Colebrook Estate,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,42.2
316388,Colebrook Estate,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,155.4
316388,Colebrook Estate,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
316388,Colebrook Estate,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
316388,Colebrook Estate,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
316388,Colebrook Estate,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,16.37
316388,Colebrook Estate,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,27.91
316388,Colebrook Estate,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,18.48
316388,Colebrook Estate,2023-08-14 16:30:00+00:00,feeder,30.0,N Current (RMS),A,58.0
316388,Colebrook Estate,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,70.0
316388,Colebrook Estate,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,117.1
316388,Colebrook Estate,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,78.8
316388,Colebrook Estate,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
316388,Colebrook Estate,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
316388,Colebrook Estate,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
316388,Colebrook Estate,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,26.66
316388,Colebrook Estate,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-27.62
316388,Colebrook Estate,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,20.12
316388,Colebrook Estate,2023-08-14 16:30:00+00:00,feeder,20.0,N Current (RMS),A,46.6
316388,Colebrook Estate,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,112.0
316388,Colebrook Estate,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,117.0
316388,Colebrook Estate,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,85.2
316388,Colebrook Estate,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
316388,Colebrook Estate,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
316388,Colebrook Estate,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
316388,Colebrook Estate,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
316388,Colebrook Estate,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.47
316388,Colebrook Estate,2023-08-14 16:30:00+00:00,feeder,10.0,N Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
316388,Colebrook Estate,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,34.0
316388,Colebrook Estate,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
316388,Colebrook Estate,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
316388,Colebrook Estate,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
316388,Colebrook Estate,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
316388,Colebrook Estate,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
316388,Colebrook Estate,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
316388,Colebrook Estate,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
316388,Colebrook Estate,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
316388,Colebrook Estate,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
316388,Colebrook Estate,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,44.67
316388,Colebrook Estate,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,2.33
316388,Colebrook Estate,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,41.08
316388,Colebrook Estate,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,48.8
316388,Colebrook Estate,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,187.4
316388,Colebrook Estate,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,24.2
316388,Colebrook Estate,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,173.4
316388,Colebrook Estate,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
316388,Colebrook Estate,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
316388,Colebrook Estate,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
316388,Colebrook Estate,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.0
316388,Colebrook Estate,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,24.62
316388,Colebrook Estate,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,15.58
316388,Colebrook Estate,2023-08-14 16:20:00+00:00,feeder,30.0,N Current (RMS),A,46.5
316388,Colebrook Estate,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,68.3
316388,Colebrook Estate,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,103.6
316388,Colebrook Estate,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,67.0
316388,Colebrook Estate,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
316388,Colebrook Estate,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
316388,Colebrook Estate,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,27.0
316388,Colebrook Estate,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-27.7
316388,Colebrook Estate,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,24.17
316388,Colebrook Estate,2023-08-14 16:20:00+00:00,feeder,20.0,N Current (RMS),A,42.5
316388,Colebrook Estate,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,113.8
316388,Colebrook Estate,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,117.1
316388,Colebrook Estate,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,100.7
316388,Colebrook Estate,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
316388,Colebrook Estate,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
316388,Colebrook Estate,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.03
316388,Colebrook Estate,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.5
316388,Colebrook Estate,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.69
316388,Colebrook Estate,2023-08-14 16:20:00+00:00,feeder,10.0,N Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
316388,Colebrook Estate,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
316388,Colebrook Estate,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
316388,Colebrook Estate,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,33.7
316388,Colebrook Estate,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
316388,Colebrook Estate,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
316388,Colebrook Estate,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
316388,Colebrook Estate,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
316388,Colebrook Estate,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
316388,Colebrook Estate,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
316388,Colebrook Estate,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
316388,Colebrook Estate,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
316388,Colebrook Estate,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,46.02
316388,Colebrook Estate,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,-0.59
316388,Colebrook Estate,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,42.44
316388,Colebrook Estate,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,39.0
316388,Colebrook Estate,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,192.9
316388,Colebrook Estate,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,19.8
316388,Colebrook Estate,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,178.3
316388,Colebrook Estate,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
316388,Colebrook Estate,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
316388,Colebrook Estate,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
316388,Colebrook Estate,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.38
316388,Colebrook Estate,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,25.01
316388,Colebrook Estate,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.12
316388,Colebrook Estate,2023-08-14 16:10:00+00:00,feeder,30.0,N Current (RMS),A,56.0
316388,Colebrook Estate,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,61.5
316388,Colebrook Estate,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,105.0
316388,Colebrook Estate,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,56.2
316388,Colebrook Estate,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
316388,Colebrook Estate,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
316388,Colebrook Estate,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
316388,Colebrook Estate,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,27.42
316388,Colebrook Estate,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-24.53
316388,Colebrook Estate,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,23.25
316388,Colebrook Estate,2023-08-14 16:10:00+00:00,feeder,20.0,N Current (RMS),A,46.3
316388,Colebrook Estate,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,114.2
316388,Colebrook Estate,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,105.0
316388,Colebrook Estate,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,97.5
316388,Colebrook Estate,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
316388,Colebrook Estate,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
316388,Colebrook Estate,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
316388,Colebrook Estate,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.44
316388,Colebrook Estate,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
316388,Colebrook Estate,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.47
316388,Colebrook Estate,2023-08-14 16:10:00+00:00,feeder,10.0,N Current (RMS),A,24.3
316388,Colebrook Estate,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
316388,Colebrook Estate,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
316388,Colebrook Estate,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,33.5
316388,Colebrook Estate,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
316388,Colebrook Estate,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
316388,Colebrook Estate,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
316388,Colebrook Estate,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
316388,Colebrook Estate,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
316388,Colebrook Estate,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
316388,Colebrook Estate,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
316388,Colebrook Estate,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
316388,Colebrook Estate,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,45.24
316388,Colebrook Estate,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,2.16
316388,Colebrook Estate,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,42.84
316388,Colebrook Estate,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,67.9
316388,Colebrook Estate,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,188.8
316388,Colebrook Estate,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,30.7
316388,Colebrook Estate,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,180.0
316388,Colebrook Estate,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
316388,Colebrook Estate,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
316388,Colebrook Estate,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
316388,Colebrook Estate,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.91
316388,Colebrook Estate,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,23.13
316388,Colebrook Estate,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.77
316388,Colebrook Estate,2023-08-14 16:00:00+00:00,feeder,30.0,N Current (RMS),A,51.9
316388,Colebrook Estate,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,63.2
316388,Colebrook Estate,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,96.9
316388,Colebrook Estate,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,56.6
316388,Colebrook Estate,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
316388,Colebrook Estate,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
316388,Colebrook Estate,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
316388,Colebrook Estate,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,22.36
316388,Colebrook Estate,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-20.04
316388,Colebrook Estate,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,23.34
316388,Colebrook Estate,2023-08-14 16:00:00+00:00,feeder,20.0,N Current (RMS),A,39.9
316388,Colebrook Estate,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,94.1
316388,Colebrook Estate,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,85.2
316388,Colebrook Estate,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,97.5
316388,Colebrook Estate,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
316388,Colebrook Estate,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
316388,Colebrook Estate,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
316388,Colebrook Estate,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.36
316388,Colebrook Estate,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
316388,Colebrook Estate,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.25
316388,Colebrook Estate,2023-08-14 16:00:00+00:00,feeder,10.0,N Current (RMS),A,22.3
316388,Colebrook Estate,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
316388,Colebrook Estate,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
316388,Colebrook Estate,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,33.3
316388,Colebrook Estate,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
316388,Colebrook Estate,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
316388,Colebrook Estate,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
316388,Colebrook Estate,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
316388,Colebrook Estate,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
316388,Colebrook Estate,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
316388,Colebrook Estate,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
316388,Colebrook Estate,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
316388,Colebrook Estate,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
316388,Colebrook Estate,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,42.62
316388,Colebrook Estate,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,5.41
316388,Colebrook Estate,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,42.37
316388,Colebrook Estate,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,71.6
316388,Colebrook Estate,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,178.3
316388,Colebrook Estate,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,27.5
316388,Colebrook Estate,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,178.3
316388,Colebrook Estate,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
316388,Colebrook Estate,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
316388,Colebrook Estate,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
316388,Colebrook Estate,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.3
316388,Colebrook Estate,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,19.86
316388,Colebrook Estate,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.14
316388,Colebrook Estate,2023-08-14 15:50:00+00:00,feeder,30.0,N Current (RMS),A,41.2
316388,Colebrook Estate,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,61.6
316388,Colebrook Estate,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,83.9
316388,Colebrook Estate,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,52.7
316388,Colebrook Estate,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
316388,Colebrook Estate,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
316388,Colebrook Estate,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
316388,Colebrook Estate,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.51
316388,Colebrook Estate,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-17.36
316388,Colebrook Estate,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,22.08
316388,Colebrook Estate,2023-08-14 15:50:00+00:00,feeder,20.0,N Current (RMS),A,45.5
316388,Colebrook Estate,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,75.8
316388,Colebrook Estate,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,74.9
316388,Colebrook Estate,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,92.9
316388,Colebrook Estate,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
316388,Colebrook Estate,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
316388,Colebrook Estate,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
316388,Colebrook Estate,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.33
316388,Colebrook Estate,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
316388,Colebrook Estate,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.24
316388,Colebrook Estate,2023-08-14 15:50:00+00:00,feeder,10.0,N Current (RMS),A,48.1
316388,Colebrook Estate,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.9
316388,Colebrook Estate,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,33.2
316388,Colebrook Estate,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
316388,Colebrook Estate,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
