Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
316388,Colebrook Estate,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
316388,Colebrook Estate,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
316388,Colebrook Estate,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
316388,Colebrook Estate,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
316388,Colebrook Estate,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
316388,Colebrook Estate,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
316388,Colebrook Estate,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,34.14
316388,Colebrook Estate,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,4.28
316388,Colebrook Estate,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,48.46
316388,Colebrook Estate,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,98.2
316388,Colebrook Estate,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,146.0
316388,Colebrook Estate,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,25.9
316388,Colebrook Estate,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,202.5
316388,Colebrook Estate,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
316388,Colebrook Estate,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.29
316388,Colebrook Estate,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,18.67
316388,Colebrook Estate,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,14.73
316388,Colebrook Estate,2023-08-14 15:40:00+00:00,feeder,30.0,N Current (RMS),A,38.3
316388,Colebrook Estate,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,41.6
316388,Colebrook Estate,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,79.2
316388,Colebrook Estate,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,63.1
316388,Colebrook Estate,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
316388,Colebrook Estate,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
316388,Colebrook Estate,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
316388,Colebrook Estate,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.27
316388,Colebrook Estate,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-17.64
316388,Colebrook Estate,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,23.64
316388,Colebrook Estate,2023-08-14 15:40:00+00:00,feeder,20.0,N Current (RMS),A,54.5
316388,Colebrook Estate,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,70.6
316388,Colebrook Estate,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,76.2
316388,Colebrook Estate,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,99.7
316388,Colebrook Estate,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
316388,Colebrook Estate,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
316388,Colebrook Estate,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
316388,Colebrook Estate,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
316388,Colebrook Estate,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.52
316388,Colebrook Estate,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.18
316388,Colebrook Estate,2023-08-14 15:40:00+00:00,feeder,10.0,N Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.8
316388,Colebrook Estate,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,33.0
316388,Colebrook Estate,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
316388,Colebrook Estate,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
316388,Colebrook Estate,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
316388,Colebrook Estate,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
316388,Colebrook Estate,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
316388,Colebrook Estate,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
316388,Colebrook Estate,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
316388,Colebrook Estate,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
316388,Colebrook Estate,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,26.79
316388,Colebrook Estate,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,1.54
316388,Colebrook Estate,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,46.55
316388,Colebrook Estate,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,66.6
316388,Colebrook Estate,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,116.2
316388,Colebrook Estate,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,19.2
316388,Colebrook Estate,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,195.0
316388,Colebrook Estate,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
316388,Colebrook Estate,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
316388,Colebrook Estate,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
316388,Colebrook Estate,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.46
316388,Colebrook Estate,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,16.21
316388,Colebrook Estate,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,20.4
316388,Colebrook Estate,2023-08-14 15:30:00+00:00,feeder,30.0,N Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,54.4
316388,Colebrook Estate,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,68.3
316388,Colebrook Estate,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,85.9
316388,Colebrook Estate,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
316388,Colebrook Estate,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,20.62
316388,Colebrook Estate,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-17.13
316388,Colebrook Estate,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,22.64
316388,Colebrook Estate,2023-08-14 15:30:00+00:00,feeder,20.0,N Current (RMS),A,48.5
316388,Colebrook Estate,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,88.0
316388,Colebrook Estate,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,73.8
316388,Colebrook Estate,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,95.3
316388,Colebrook Estate,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
316388,Colebrook Estate,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
316388,Colebrook Estate,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
316388,Colebrook Estate,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
316388,Colebrook Estate,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.93
316388,Colebrook Estate,2023-08-14 15:30:00+00:00,feeder,10.0,N Current (RMS),A,24.7
316388,Colebrook Estate,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
316388,Colebrook Estate,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
316388,Colebrook Estate,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,32.8
316388,Colebrook Estate,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
316388,Colebrook Estate,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
316388,Colebrook Estate,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
316388,Colebrook Estate,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
316388,Colebrook Estate,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
316388,Colebrook Estate,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
316388,Colebrook Estate,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
316388,Colebrook Estate,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
316388,Colebrook Estate,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,35.16
316388,Colebrook Estate,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,-0.58
316388,Colebrook Estate,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,49.97
316388,Colebrook Estate,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,49.1
316388,Colebrook Estate,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,150.1
316388,Colebrook Estate,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,207.9
316388,Colebrook Estate,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
316388,Colebrook Estate,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
316388,Colebrook Estate,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.62
316388,Colebrook Estate,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.47
316388,Colebrook Estate,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,24.57
316388,Colebrook Estate,2023-08-14 15:20:00+00:00,feeder,30.0,N Current (RMS),A,59.3
316388,Colebrook Estate,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,55.1
316388,Colebrook Estate,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,50.2
316388,Colebrook Estate,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,105.4
316388,Colebrook Estate,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.11
316388,Colebrook Estate,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
316388,Colebrook Estate,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,18.35
316388,Colebrook Estate,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-16.0
316388,Colebrook Estate,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.67
316388,Colebrook Estate,2023-08-14 15:20:00+00:00,feeder,20.0,N Current (RMS),A,43.3
316388,Colebrook Estate,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,79.1
316388,Colebrook Estate,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,70.5
316388,Colebrook Estate,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,84.7
316388,Colebrook Estate,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
316388,Colebrook Estate,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.95
316388,Colebrook Estate,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.22
316388,Colebrook Estate,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.08
316388,Colebrook Estate,2023-08-14 15:20:00+00:00,feeder,10.0,N Current (RMS),A,21.7
316388,Colebrook Estate,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
316388,Colebrook Estate,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
316388,Colebrook Estate,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
316388,Colebrook Estate,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,32.8
316388,Colebrook Estate,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
316388,Colebrook Estate,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
316388,Colebrook Estate,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
316388,Colebrook Estate,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
316388,Colebrook Estate,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
316388,Colebrook Estate,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
316388,Colebrook Estate,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,33.92
316388,Colebrook Estate,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,-4.31
316388,Colebrook Estate,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,50.32
316388,Colebrook Estate,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,35.8
316388,Colebrook Estate,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,146.3
316388,Colebrook Estate,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,21.9
316388,Colebrook Estate,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,214.8
316388,Colebrook Estate,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
316388,Colebrook Estate,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
316388,Colebrook Estate,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.71
316388,Colebrook Estate,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.69
316388,Colebrook Estate,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.88
316388,Colebrook Estate,2023-08-14 15:10:00+00:00,feeder,30.0,N Current (RMS),A,33.3
316388,Colebrook Estate,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.5
316388,Colebrook Estate,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,43.9
316388,Colebrook Estate,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,58.8
316388,Colebrook Estate,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
316388,Colebrook Estate,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
316388,Colebrook Estate,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
316388,Colebrook Estate,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.95
316388,Colebrook Estate,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-13.68
316388,Colebrook Estate,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.95
316388,Colebrook Estate,2023-08-14 15:10:00+00:00,feeder,20.0,N Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,60.3
316388,Colebrook Estate,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,60.8
316388,Colebrook Estate,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.2
316388,Colebrook Estate,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
316388,Colebrook Estate,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
316388,Colebrook Estate,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
316388,Colebrook Estate,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.17
316388,Colebrook Estate,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.07
316388,Colebrook Estate,2023-08-14 15:10:00+00:00,feeder,10.0,N Current (RMS),A,13.4
316388,Colebrook Estate,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,32.6
316388,Colebrook Estate,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
316388,Colebrook Estate,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
316388,Colebrook Estate,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
316388,Colebrook Estate,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
316388,Colebrook Estate,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
316388,Colebrook Estate,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
316388,Colebrook Estate,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,23.42
316388,Colebrook Estate,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,-3.82
316388,Colebrook Estate,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,23.9
316388,Colebrook Estate,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,40.6
316388,Colebrook Estate,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,103.0
316388,Colebrook Estate,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,19.1
316388,Colebrook Estate,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,105.6
316388,Colebrook Estate,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
316388,Colebrook Estate,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.18
316388,Colebrook Estate,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.57
316388,Colebrook Estate,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.23
316388,Colebrook Estate,2023-08-14 15:00:00+00:00,feeder,30.0,N Current (RMS),A,30.7
316388,Colebrook Estate,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,34.1
316388,Colebrook Estate,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,43.3
316388,Colebrook Estate,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,52.2
316388,Colebrook Estate,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
316388,Colebrook Estate,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.54
316388,Colebrook Estate,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.25
316388,Colebrook Estate,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-13.83
316388,Colebrook Estate,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.41
316388,Colebrook Estate,2023-08-14 15:00:00+00:00,feeder,20.0,N Current (RMS),A,40.9
316388,Colebrook Estate,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,63.1
316388,Colebrook Estate,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,61.8
316388,Colebrook Estate,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
316388,Colebrook Estate,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
316388,Colebrook Estate,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
316388,Colebrook Estate,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
316388,Colebrook Estate,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.66
316388,Colebrook Estate,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
316388,Colebrook Estate,2023-08-14 15:00:00+00:00,feeder,10.0,N Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,32.6
316388,Colebrook Estate,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
316388,Colebrook Estate,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
316388,Colebrook Estate,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
316388,Colebrook Estate,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
316388,Colebrook Estate,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
316388,Colebrook Estate,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
316388,Colebrook Estate,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,22.23
316388,Colebrook Estate,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,-3.6
316388,Colebrook Estate,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,20.88
316388,Colebrook Estate,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,100.5
316388,Colebrook Estate,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,19.2
316388,Colebrook Estate,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,93.3
316388,Colebrook Estate,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
316388,Colebrook Estate,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
316388,Colebrook Estate,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.65
316388,Colebrook Estate,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.76
316388,Colebrook Estate,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.37
316388,Colebrook Estate,2023-08-14 14:50:00+00:00,feeder,30.0,N Current (RMS),A,33.7
316388,Colebrook Estate,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,47.6
316388,Colebrook Estate,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,57.2
316388,Colebrook Estate,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
316388,Colebrook Estate,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
316388,Colebrook Estate,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
316388,Colebrook Estate,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.66
316388,Colebrook Estate,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-14.72
316388,Colebrook Estate,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.53
316388,Colebrook Estate,2023-08-14 14:50:00+00:00,feeder,20.0,N Current (RMS),A,41.4
316388,Colebrook Estate,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.5
316388,Colebrook Estate,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,65.2
316388,Colebrook Estate,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,45.1
316388,Colebrook Estate,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
316388,Colebrook Estate,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
316388,Colebrook Estate,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
316388,Colebrook Estate,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
316388,Colebrook Estate,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.16
316388,Colebrook Estate,2023-08-14 14:50:00+00:00,feeder,10.0,N Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
316388,Colebrook Estate,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,32.5
316388,Colebrook Estate,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
316388,Colebrook Estate,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
316388,Colebrook Estate,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
316388,Colebrook Estate,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
316388,Colebrook Estate,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
316388,Colebrook Estate,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
316388,Colebrook Estate,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
316388,Colebrook Estate,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,18.23
316388,Colebrook Estate,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,-3.68
316388,Colebrook Estate,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,22.74
316388,Colebrook Estate,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,43.5
316388,Colebrook Estate,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,86.4
316388,Colebrook Estate,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,22.7
316388,Colebrook Estate,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,100.2
316388,Colebrook Estate,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
316388,Colebrook Estate,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
316388,Colebrook Estate,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
316388,Colebrook Estate,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.9
316388,Colebrook Estate,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.78
316388,Colebrook Estate,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,15.96
316388,Colebrook Estate,2023-08-14 14:40:00+00:00,feeder,30.0,N Current (RMS),A,43.1
316388,Colebrook Estate,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.5
316388,Colebrook Estate,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,58.9
316388,Colebrook Estate,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,67.7
316388,Colebrook Estate,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
316388,Colebrook Estate,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
316388,Colebrook Estate,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.0
316388,Colebrook Estate,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-13.14
316388,Colebrook Estate,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.4
316388,Colebrook Estate,2023-08-14 14:40:00+00:00,feeder,20.0,N Current (RMS),A,35.9
316388,Colebrook Estate,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,62.6
316388,Colebrook Estate,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.0
316388,Colebrook Estate,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,54.9
316388,Colebrook Estate,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
316388,Colebrook Estate,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
316388,Colebrook Estate,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.43
316388,Colebrook Estate,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.4
316388,Colebrook Estate,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.5
316388,Colebrook Estate,2023-08-14 14:40:00+00:00,feeder,10.0,N Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,32.4
316388,Colebrook Estate,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
316388,Colebrook Estate,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
316388,Colebrook Estate,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
316388,Colebrook Estate,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
316388,Colebrook Estate,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
316388,Colebrook Estate,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
316388,Colebrook Estate,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
316388,Colebrook Estate,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,19.33
316388,Colebrook Estate,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,0.24
316388,Colebrook Estate,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,27.87
316388,Colebrook Estate,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,41.7
316388,Colebrook Estate,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,89.8
316388,Colebrook Estate,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,14.2
316388,Colebrook Estate,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,121.4
316388,Colebrook Estate,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.01
316388,Colebrook Estate,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.29
316388,Colebrook Estate,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,16.18
316388,Colebrook Estate,2023-08-14 14:30:00+00:00,feeder,30.0,N Current (RMS),A,36.3
316388,Colebrook Estate,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,41.1
316388,Colebrook Estate,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,45.4
316388,Colebrook Estate,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,68.1
316388,Colebrook Estate,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
316388,Colebrook Estate,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
316388,Colebrook Estate,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
316388,Colebrook Estate,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.48
316388,Colebrook Estate,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-15.8
316388,Colebrook Estate,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.08
316388,Colebrook Estate,2023-08-14 14:30:00+00:00,feeder,20.0,N Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,58.8
316388,Colebrook Estate,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,69.9
316388,Colebrook Estate,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,73.2
316388,Colebrook Estate,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
316388,Colebrook Estate,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
316388,Colebrook Estate,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
316388,Colebrook Estate,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.43
316388,Colebrook Estate,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.74
316388,Colebrook Estate,2023-08-14 14:30:00+00:00,feeder,10.0,N Current (RMS),A,16.2
316388,Colebrook Estate,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
316388,Colebrook Estate,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,32.4
316388,Colebrook Estate,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
316388,Colebrook Estate,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
316388,Colebrook Estate,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
316388,Colebrook Estate,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
316388,Colebrook Estate,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
316388,Colebrook Estate,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
316388,Colebrook Estate,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,22.53
316388,Colebrook Estate,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,-5.08
316388,Colebrook Estate,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,37.0
316388,Colebrook Estate,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,29.8
316388,Colebrook Estate,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,101.9
316388,Colebrook Estate,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,25.9
316388,Colebrook Estate,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,156.6
316388,Colebrook Estate,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
316388,Colebrook Estate,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
316388,Colebrook Estate,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.16
316388,Colebrook Estate,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.12
316388,Colebrook Estate,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,15.05
316388,Colebrook Estate,2023-08-14 14:20:00+00:00,feeder,30.0,N Current (RMS),A,36.4
316388,Colebrook Estate,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,42.1
316388,Colebrook Estate,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,41.6
316388,Colebrook Estate,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,63.9
316388,Colebrook Estate,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
316388,Colebrook Estate,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
316388,Colebrook Estate,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.48
316388,Colebrook Estate,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-18.4
316388,Colebrook Estate,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.82
316388,Colebrook Estate,2023-08-14 14:20:00+00:00,feeder,20.0,N Current (RMS),A,50.4
316388,Colebrook Estate,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.4
316388,Colebrook Estate,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,81.9
316388,Colebrook Estate,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,61.8
316388,Colebrook Estate,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
316388,Colebrook Estate,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
316388,Colebrook Estate,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
316388,Colebrook Estate,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.39
316388,Colebrook Estate,2023-08-14 14:20:00+00:00,feeder,10.0,N Current (RMS),A,17.5
316388,Colebrook Estate,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
316388,Colebrook Estate,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,32.4
316388,Colebrook Estate,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
316388,Colebrook Estate,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
316388,Colebrook Estate,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
316388,Colebrook Estate,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
316388,Colebrook Estate,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
316388,Colebrook Estate,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
316388,Colebrook Estate,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
316388,Colebrook Estate,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,19.92
316388,Colebrook Estate,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,-8.11
316388,Colebrook Estate,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,33.27
316388,Colebrook Estate,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,51.4
316388,Colebrook Estate,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,92.8
316388,Colebrook Estate,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,42.8
316388,Colebrook Estate,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,142.3
316388,Colebrook Estate,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
316388,Colebrook Estate,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
316388,Colebrook Estate,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.52
316388,Colebrook Estate,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.13
316388,Colebrook Estate,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.36
316388,Colebrook Estate,2023-08-14 14:10:00+00:00,feeder,30.0,N Current (RMS),A,36.7
316388,Colebrook Estate,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,64.4
316388,Colebrook Estate,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,45.4
316388,Colebrook Estate,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,53.8
316388,Colebrook Estate,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
316388,Colebrook Estate,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
316388,Colebrook Estate,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
316388,Colebrook Estate,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.77
316388,Colebrook Estate,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-20.42
316388,Colebrook Estate,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.5
316388,Colebrook Estate,2023-08-14 14:10:00+00:00,feeder,20.0,N Current (RMS),A,48.2
316388,Colebrook Estate,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.8
316388,Colebrook Estate,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,90.7
316388,Colebrook Estate,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,52.6
316388,Colebrook Estate,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
316388,Colebrook Estate,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
316388,Colebrook Estate,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
316388,Colebrook Estate,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
316388,Colebrook Estate,2023-08-14 14:10:00+00:00,feeder,10.0,N Current (RMS),A,11.1
316388,Colebrook Estate,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
316388,Colebrook Estate,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
316388,Colebrook Estate,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,32.4
316388,Colebrook Estate,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
316388,Colebrook Estate,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
316388,Colebrook Estate,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
316388,Colebrook Estate,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
316388,Colebrook Estate,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
316388,Colebrook Estate,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
316388,Colebrook Estate,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
316388,Colebrook Estate,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
316388,Colebrook Estate,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,27.04
316388,Colebrook Estate,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,-8.92
316388,Colebrook Estate,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,26.41
316388,Colebrook Estate,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,55.3
316388,Colebrook Estate,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,120.1
316388,Colebrook Estate,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,46.9
316388,Colebrook Estate,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,116.8
316388,Colebrook Estate,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
316388,Colebrook Estate,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
316388,Colebrook Estate,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.94
316388,Colebrook Estate,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.03
316388,Colebrook Estate,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.51
316388,Colebrook Estate,2023-08-14 14:00:00+00:00,feeder,30.0,N Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,44.7
316388,Colebrook Estate,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,48.2
316388,Colebrook Estate,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,58.7
316388,Colebrook Estate,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
316388,Colebrook Estate,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
316388,Colebrook Estate,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.59
316388,Colebrook Estate,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-14.26
316388,Colebrook Estate,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.04
316388,Colebrook Estate,2023-08-14 14:00:00+00:00,feeder,20.0,N Current (RMS),A,41.1
316388,Colebrook Estate,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,46.4
316388,Colebrook Estate,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,62.8
316388,Colebrook Estate,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,65.2
316388,Colebrook Estate,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
316388,Colebrook Estate,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
316388,Colebrook Estate,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
316388,Colebrook Estate,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.53
316388,Colebrook Estate,2023-08-14 14:00:00+00:00,feeder,10.0,N Current (RMS),A,11.0
316388,Colebrook Estate,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,32.4
316388,Colebrook Estate,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
316388,Colebrook Estate,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
316388,Colebrook Estate,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
316388,Colebrook Estate,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
316388,Colebrook Estate,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
316388,Colebrook Estate,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
316388,Colebrook Estate,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
316388,Colebrook Estate,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
316388,Colebrook Estate,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,19.34
316388,Colebrook Estate,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,-2.41
316388,Colebrook Estate,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,29.09
316388,Colebrook Estate,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,30.4
316388,Colebrook Estate,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,91.5
316388,Colebrook Estate,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,17.9
316388,Colebrook Estate,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,126.6
316388,Colebrook Estate,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
316388,Colebrook Estate,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
316388,Colebrook Estate,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.45
316388,Colebrook Estate,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.41
316388,Colebrook Estate,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,14.4
316388,Colebrook Estate,2023-08-14 13:50:00+00:00,feeder,30.0,N Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.1
316388,Colebrook Estate,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,49.5
316388,Colebrook Estate,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,61.9
316388,Colebrook Estate,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
316388,Colebrook Estate,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
316388,Colebrook Estate,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
316388,Colebrook Estate,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.28
316388,Colebrook Estate,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-12.6
316388,Colebrook Estate,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.09
316388,Colebrook Estate,2023-08-14 13:50:00+00:00,feeder,20.0,N Current (RMS),A,41.6
316388,Colebrook Estate,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.9
316388,Colebrook Estate,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,58.8
316388,Colebrook Estate,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
