Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
316388,Colebrook Estate,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
316388,Colebrook Estate,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
316388,Colebrook Estate,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
316388,Colebrook Estate,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.24
316388,Colebrook Estate,2023-08-14 13:50:00+00:00,feeder,10.0,N Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,32.4
316388,Colebrook Estate,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
316388,Colebrook Estate,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
316388,Colebrook Estate,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
316388,Colebrook Estate,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
316388,Colebrook Estate,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
316388,Colebrook Estate,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
316388,Colebrook Estate,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
316388,Colebrook Estate,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
316388,Colebrook Estate,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,15.42
316388,Colebrook Estate,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,-1.17
316388,Colebrook Estate,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,27.25
316388,Colebrook Estate,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,26.9
316388,Colebrook Estate,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,75.1
316388,Colebrook Estate,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,12.1
316388,Colebrook Estate,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,119.9
316388,Colebrook Estate,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
316388,Colebrook Estate,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
316388,Colebrook Estate,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
316388,Colebrook Estate,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.8
316388,Colebrook Estate,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.99
316388,Colebrook Estate,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.5
316388,Colebrook Estate,2023-08-14 13:40:00+00:00,feeder,30.0,N Current (RMS),A,33.6
316388,Colebrook Estate,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.9
316388,Colebrook Estate,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,44.9
316388,Colebrook Estate,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,49.8
316388,Colebrook Estate,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
316388,Colebrook Estate,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
316388,Colebrook Estate,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
316388,Colebrook Estate,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.38
316388,Colebrook Estate,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-11.49
316388,Colebrook Estate,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.78
316388,Colebrook Estate,2023-08-14 13:40:00+00:00,feeder,20.0,N Current (RMS),A,37.6
316388,Colebrook Estate,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.4
316388,Colebrook Estate,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.4
316388,Colebrook Estate,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.5
316388,Colebrook Estate,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
316388,Colebrook Estate,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.46
316388,Colebrook Estate,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.47
316388,Colebrook Estate,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.03
316388,Colebrook Estate,2023-08-14 13:40:00+00:00,feeder,10.0,N Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,32.3
316388,Colebrook Estate,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
316388,Colebrook Estate,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
316388,Colebrook Estate,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
316388,Colebrook Estate,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
316388,Colebrook Estate,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
316388,Colebrook Estate,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
316388,Colebrook Estate,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
316388,Colebrook Estate,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
316388,Colebrook Estate,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
316388,Colebrook Estate,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,15.64
316388,Colebrook Estate,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,-1.98
316388,Colebrook Estate,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,21.32
316388,Colebrook Estate,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,26.9
316388,Colebrook Estate,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,77.6
316388,Colebrook Estate,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,15.5
316388,Colebrook Estate,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,96.7
316388,Colebrook Estate,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
316388,Colebrook Estate,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
316388,Colebrook Estate,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
316388,Colebrook Estate,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.87
316388,Colebrook Estate,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.08
316388,Colebrook Estate,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.52
316388,Colebrook Estate,2023-08-14 13:30:00+00:00,feeder,30.0,N Current (RMS),A,31.7
316388,Colebrook Estate,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.6
316388,Colebrook Estate,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,39.8
316388,Colebrook Estate,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,46.4
316388,Colebrook Estate,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
316388,Colebrook Estate,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
316388,Colebrook Estate,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
316388,Colebrook Estate,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.13
316388,Colebrook Estate,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-9.36
316388,Colebrook Estate,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.81
316388,Colebrook Estate,2023-08-14 13:30:00+00:00,feeder,20.0,N Current (RMS),A,39.0
316388,Colebrook Estate,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.4
316388,Colebrook Estate,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.1
316388,Colebrook Estate,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,60.4
316388,Colebrook Estate,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
316388,Colebrook Estate,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
316388,Colebrook Estate,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.2
316388,Colebrook Estate,2023-08-14 13:30:00+00:00,feeder,10.0,N Current (RMS),A,12.5
316388,Colebrook Estate,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
316388,Colebrook Estate,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,32.3
316388,Colebrook Estate,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
316388,Colebrook Estate,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
316388,Colebrook Estate,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
316388,Colebrook Estate,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
316388,Colebrook Estate,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
316388,Colebrook Estate,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
316388,Colebrook Estate,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
316388,Colebrook Estate,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
316388,Colebrook Estate,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,17.05
316388,Colebrook Estate,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,0.06
316388,Colebrook Estate,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,26.53
316388,Colebrook Estate,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,28.9
316388,Colebrook Estate,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,80.0
316388,Colebrook Estate,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,115.6
316388,Colebrook Estate,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
316388,Colebrook Estate,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
316388,Colebrook Estate,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
316388,Colebrook Estate,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.17
316388,Colebrook Estate,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.0
316388,Colebrook Estate,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.09
316388,Colebrook Estate,2023-08-14 13:20:00+00:00,feeder,30.0,N Current (RMS),A,33.0
316388,Colebrook Estate,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.3
316388,Colebrook Estate,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,48.1
316388,Colebrook Estate,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,44.5
316388,Colebrook Estate,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
316388,Colebrook Estate,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.1
316388,Colebrook Estate,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.65
316388,Colebrook Estate,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-10.31
316388,Colebrook Estate,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.71
316388,Colebrook Estate,2023-08-14 13:20:00+00:00,feeder,20.0,N Current (RMS),A,35.2
316388,Colebrook Estate,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.1
316388,Colebrook Estate,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.1
316388,Colebrook Estate,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,46.9
316388,Colebrook Estate,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
316388,Colebrook Estate,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
316388,Colebrook Estate,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.18
316388,Colebrook Estate,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.98
316388,Colebrook Estate,2023-08-14 13:20:00+00:00,feeder,10.0,N Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
316388,Colebrook Estate,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,32.2
316388,Colebrook Estate,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
316388,Colebrook Estate,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
316388,Colebrook Estate,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
316388,Colebrook Estate,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
316388,Colebrook Estate,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
316388,Colebrook Estate,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
316388,Colebrook Estate,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
316388,Colebrook Estate,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
316388,Colebrook Estate,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,17.26
316388,Colebrook Estate,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,0.87
316388,Colebrook Estate,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,22.78
316388,Colebrook Estate,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,25.4
316388,Colebrook Estate,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,80.9
316388,Colebrook Estate,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,12.8
316388,Colebrook Estate,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,103.0
316388,Colebrook Estate,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
316388,Colebrook Estate,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
316388,Colebrook Estate,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.21
316388,Colebrook Estate,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.34
316388,Colebrook Estate,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.27
316388,Colebrook Estate,2023-08-14 13:10:00+00:00,feeder,30.0,N Current (RMS),A,30.5
316388,Colebrook Estate,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.6
316388,Colebrook Estate,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,48.9
316388,Colebrook Estate,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.9
316388,Colebrook Estate,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
316388,Colebrook Estate,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
316388,Colebrook Estate,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
316388,Colebrook Estate,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.63
316388,Colebrook Estate,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-10.99
316388,Colebrook Estate,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.9
316388,Colebrook Estate,2023-08-14 13:10:00+00:00,feeder,20.0,N Current (RMS),A,34.9
316388,Colebrook Estate,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.0
316388,Colebrook Estate,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
316388,Colebrook Estate,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.69
316388,Colebrook Estate,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.29
316388,Colebrook Estate,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
316388,Colebrook Estate,2023-08-14 13:10:00+00:00,feeder,10.0,N Current (RMS),A,17.1
316388,Colebrook Estate,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
316388,Colebrook Estate,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
316388,Colebrook Estate,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,32.1
316388,Colebrook Estate,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
316388,Colebrook Estate,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
316388,Colebrook Estate,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
316388,Colebrook Estate,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
316388,Colebrook Estate,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
316388,Colebrook Estate,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
316388,Colebrook Estate,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
316388,Colebrook Estate,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
316388,Colebrook Estate,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
316388,Colebrook Estate,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,13.15
316388,Colebrook Estate,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,-0.94
316388,Colebrook Estate,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,15.81
316388,Colebrook Estate,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,28.0
316388,Colebrook Estate,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,65.8
316388,Colebrook Estate,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,12.9
316388,Colebrook Estate,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,74.8
316388,Colebrook Estate,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
316388,Colebrook Estate,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
316388,Colebrook Estate,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
316388,Colebrook Estate,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.49
316388,Colebrook Estate,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.37
316388,Colebrook Estate,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.12
316388,Colebrook Estate,2023-08-14 13:00:00+00:00,feeder,30.0,N Current (RMS),A,33.6
316388,Colebrook Estate,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,33.2
316388,Colebrook Estate,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,56.4
316388,Colebrook Estate,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.5
316388,Colebrook Estate,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
316388,Colebrook Estate,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
316388,Colebrook Estate,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
316388,Colebrook Estate,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.49
316388,Colebrook Estate,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-14.33
316388,Colebrook Estate,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.17
316388,Colebrook Estate,2023-08-14 13:00:00+00:00,feeder,20.0,N Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,63.3
316388,Colebrook Estate,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.5
316388,Colebrook Estate,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
316388,Colebrook Estate,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.74
316388,Colebrook Estate,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.54
316388,Colebrook Estate,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.86
316388,Colebrook Estate,2023-08-14 13:00:00+00:00,feeder,10.0,N Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,32.0
316388,Colebrook Estate,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
316388,Colebrook Estate,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
316388,Colebrook Estate,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
316388,Colebrook Estate,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
316388,Colebrook Estate,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
316388,Colebrook Estate,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
316388,Colebrook Estate,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
316388,Colebrook Estate,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
316388,Colebrook Estate,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
316388,Colebrook Estate,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,14.24
316388,Colebrook Estate,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,-1.5
316388,Colebrook Estate,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,17.15
316388,Colebrook Estate,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,35.9
316388,Colebrook Estate,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,69.2
316388,Colebrook Estate,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,15.3
316388,Colebrook Estate,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,79.7
316388,Colebrook Estate,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
316388,Colebrook Estate,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
316388,Colebrook Estate,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
316388,Colebrook Estate,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.69
316388,Colebrook Estate,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.61
316388,Colebrook Estate,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.09
316388,Colebrook Estate,2023-08-14 12:50:00+00:00,feeder,30.0,N Current (RMS),A,27.9
316388,Colebrook Estate,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.4
316388,Colebrook Estate,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,45.7
316388,Colebrook Estate,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.6
316388,Colebrook Estate,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
316388,Colebrook Estate,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
316388,Colebrook Estate,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
316388,Colebrook Estate,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.1
316388,Colebrook Estate,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-15.08
316388,Colebrook Estate,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.6
316388,Colebrook Estate,2023-08-14 12:50:00+00:00,feeder,20.0,N Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,65.2
316388,Colebrook Estate,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,55.1
316388,Colebrook Estate,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
316388,Colebrook Estate,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
316388,Colebrook Estate,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
316388,Colebrook Estate,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
316388,Colebrook Estate,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.67
316388,Colebrook Estate,2023-08-14 12:50:00+00:00,feeder,10.0,N Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
316388,Colebrook Estate,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,31.9
316388,Colebrook Estate,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
316388,Colebrook Estate,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
316388,Colebrook Estate,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
316388,Colebrook Estate,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
316388,Colebrook Estate,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
316388,Colebrook Estate,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
316388,Colebrook Estate,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
316388,Colebrook Estate,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
316388,Colebrook Estate,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
316388,Colebrook Estate,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,14.85
316388,Colebrook Estate,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,-4.17
316388,Colebrook Estate,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,18.02
316388,Colebrook Estate,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,33.6
316388,Colebrook Estate,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,70.3
316388,Colebrook Estate,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,20.3
316388,Colebrook Estate,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,82.8
316388,Colebrook Estate,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
316388,Colebrook Estate,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.86
316388,Colebrook Estate,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.05
316388,Colebrook Estate,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.48
316388,Colebrook Estate,2023-08-14 12:40:00+00:00,feeder,30.0,N Current (RMS),A,27.1
316388,Colebrook Estate,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.4
316388,Colebrook Estate,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,39.7
316388,Colebrook Estate,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.4
316388,Colebrook Estate,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
316388,Colebrook Estate,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
316388,Colebrook Estate,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
316388,Colebrook Estate,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.24
316388,Colebrook Estate,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-11.58
316388,Colebrook Estate,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.97
316388,Colebrook Estate,2023-08-14 12:40:00+00:00,feeder,20.0,N Current (RMS),A,49.4
316388,Colebrook Estate,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,75.5
316388,Colebrook Estate,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.0
316388,Colebrook Estate,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.8
316388,Colebrook Estate,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
316388,Colebrook Estate,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
316388,Colebrook Estate,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.82
316388,Colebrook Estate,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.77
316388,Colebrook Estate,2023-08-14 12:40:00+00:00,feeder,10.0,N Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,31.9
316388,Colebrook Estate,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
316388,Colebrook Estate,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
316388,Colebrook Estate,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
316388,Colebrook Estate,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
316388,Colebrook Estate,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
316388,Colebrook Estate,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
316388,Colebrook Estate,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
316388,Colebrook Estate,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
316388,Colebrook Estate,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,25.02
316388,Colebrook Estate,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,-3.36
316388,Colebrook Estate,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,13.68
316388,Colebrook Estate,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,46.4
316388,Colebrook Estate,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,110.8
316388,Colebrook Estate,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,17.7
316388,Colebrook Estate,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,65.6
316388,Colebrook Estate,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
316388,Colebrook Estate,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
316388,Colebrook Estate,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
316388,Colebrook Estate,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.69
316388,Colebrook Estate,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.25
316388,Colebrook Estate,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.69
316388,Colebrook Estate,2023-08-14 12:30:00+00:00,feeder,30.0,N Current (RMS),A,29.2
316388,Colebrook Estate,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,42.2
316388,Colebrook Estate,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,41.7
316388,Colebrook Estate,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.1
316388,Colebrook Estate,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
316388,Colebrook Estate,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
316388,Colebrook Estate,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
316388,Colebrook Estate,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,18.06
316388,Colebrook Estate,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-13.9
316388,Colebrook Estate,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.34
316388,Colebrook Estate,2023-08-14 12:30:00+00:00,feeder,20.0,N Current (RMS),A,46.2
316388,Colebrook Estate,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,77.3
316388,Colebrook Estate,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.7
316388,Colebrook Estate,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
316388,Colebrook Estate,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
316388,Colebrook Estate,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
316388,Colebrook Estate,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
316388,Colebrook Estate,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
316388,Colebrook Estate,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.13
316388,Colebrook Estate,2023-08-14 12:30:00+00:00,feeder,10.0,N Current (RMS),A,15.6
316388,Colebrook Estate,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,31.8
316388,Colebrook Estate,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
316388,Colebrook Estate,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
316388,Colebrook Estate,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
316388,Colebrook Estate,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
316388,Colebrook Estate,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
316388,Colebrook Estate,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
316388,Colebrook Estate,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
316388,Colebrook Estate,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
316388,Colebrook Estate,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,28.51
316388,Colebrook Estate,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,-3.81
316388,Colebrook Estate,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,14.89
316388,Colebrook Estate,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,122.2
316388,Colebrook Estate,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,22.4
316388,Colebrook Estate,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,69.0
316388,Colebrook Estate,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
316388,Colebrook Estate,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
316388,Colebrook Estate,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
316388,Colebrook Estate,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.15
316388,Colebrook Estate,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.33
316388,Colebrook Estate,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,17.83
316388,Colebrook Estate,2023-08-14 12:20:00+00:00,feeder,30.0,N Current (RMS),A,45.4
316388,Colebrook Estate,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,40.4
316388,Colebrook Estate,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,36.9
316388,Colebrook Estate,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,75.3
316388,Colebrook Estate,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
316388,Colebrook Estate,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.87
316388,Colebrook Estate,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
316388,Colebrook Estate,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.79
316388,Colebrook Estate,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-15.72
316388,Colebrook Estate,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.77
316388,Colebrook Estate,2023-08-14 12:20:00+00:00,feeder,20.0,N Current (RMS),A,34.8
316388,Colebrook Estate,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,52.8
316388,Colebrook Estate,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,68.7
316388,Colebrook Estate,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.9
316388,Colebrook Estate,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
316388,Colebrook Estate,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
316388,Colebrook Estate,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.43
316388,Colebrook Estate,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.35
316388,Colebrook Estate,2023-08-14 12:20:00+00:00,feeder,10.0,N Current (RMS),A,12.8
316388,Colebrook Estate,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,31.7
316388,Colebrook Estate,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
316388,Colebrook Estate,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
316388,Colebrook Estate,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
316388,Colebrook Estate,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
316388,Colebrook Estate,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
316388,Colebrook Estate,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
316388,Colebrook Estate,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
316388,Colebrook Estate,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
316388,Colebrook Estate,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,22.47
316388,Colebrook Estate,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,-6.95
316388,Colebrook Estate,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,29.26
316388,Colebrook Estate,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,54.3
316388,Colebrook Estate,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,98.2
316388,Colebrook Estate,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,31.5
316388,Colebrook Estate,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,123.6
316388,Colebrook Estate,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
316388,Colebrook Estate,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
316388,Colebrook Estate,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
316388,Colebrook Estate,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.01
316388,Colebrook Estate,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.74
316388,Colebrook Estate,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.8
316388,Colebrook Estate,2023-08-14 12:10:00+00:00,feeder,30.0,N Current (RMS),A,33.7
316388,Colebrook Estate,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,43.1
316388,Colebrook Estate,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,54.9
316388,Colebrook Estate,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
316388,Colebrook Estate,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.9
316388,Colebrook Estate,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
316388,Colebrook Estate,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.75
316388,Colebrook Estate,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-15.54
316388,Colebrook Estate,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.84
316388,Colebrook Estate,2023-08-14 12:10:00+00:00,feeder,20.0,N Current (RMS),A,39.4
316388,Colebrook Estate,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.6
316388,Colebrook Estate,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,67.7
316388,Colebrook Estate,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.8
316388,Colebrook Estate,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
316388,Colebrook Estate,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
316388,Colebrook Estate,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.04
316388,Colebrook Estate,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
316388,Colebrook Estate,2023-08-14 12:10:00+00:00,feeder,10.0,N Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,31.6
316388,Colebrook Estate,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
316388,Colebrook Estate,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
316388,Colebrook Estate,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
316388,Colebrook Estate,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
316388,Colebrook Estate,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
316388,Colebrook Estate,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
316388,Colebrook Estate,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
316388,Colebrook Estate,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
316388,Colebrook Estate,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,19.17
316388,Colebrook Estate,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,-5.84
316388,Colebrook Estate,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,25.55
316388,Colebrook Estate,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,32.2
316388,Colebrook Estate,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,84.4
316388,Colebrook Estate,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,27.5
316388,Colebrook Estate,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,112.7
316388,Colebrook Estate,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
316388,Colebrook Estate,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.79
316388,Colebrook Estate,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.04
316388,Colebrook Estate,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.91
316388,Colebrook Estate,2023-08-14 12:00:00+00:00,feeder,30.0,N Current (RMS),A,28.5
316388,Colebrook Estate,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,39.7
316388,Colebrook Estate,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,44.6
316388,Colebrook Estate,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.5
316388,Colebrook Estate,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
316388,Colebrook Estate,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
316388,Colebrook Estate,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
316388,Colebrook Estate,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.09
316388,Colebrook Estate,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-15.64
316388,Colebrook Estate,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.84
316388,Colebrook Estate,2023-08-14 12:00:00+00:00,feeder,20.0,N Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,45.4
316388,Colebrook Estate,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,67.9
316388,Colebrook Estate,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.3
316388,Colebrook Estate,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
316388,Colebrook Estate,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
316388,Colebrook Estate,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.7
316388,Colebrook Estate,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
316388,Colebrook Estate,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.93
316388,Colebrook Estate,2023-08-14 12:00:00+00:00,feeder,10.0,N Current (RMS),A,20.2
316388,Colebrook Estate,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
316388,Colebrook Estate,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.5
316388,Colebrook Estate,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,31.4
316388,Colebrook Estate,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
316388,Colebrook Estate,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
316388,Colebrook Estate,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
316388,Colebrook Estate,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
316388,Colebrook Estate,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
316388,Colebrook Estate,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
316388,Colebrook Estate,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
316388,Colebrook Estate,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,20.58
316388,Colebrook Estate,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,-4.3
316388,Colebrook Estate,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,22.68
316388,Colebrook Estate,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,90.7
316388,Colebrook Estate,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,22.4
316388,Colebrook Estate,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,98.6
316388,Colebrook Estate,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
316388,Colebrook Estate,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
316388,Colebrook Estate,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
316388,Colebrook Estate,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.87
316388,Colebrook Estate,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.68
316388,Colebrook Estate,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.34
316388,Colebrook Estate,2023-08-14 11:50:00+00:00,feeder,30.0,N Current (RMS),A,32.7
316388,Colebrook Estate,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.6
316388,Colebrook Estate,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,54.2
316388,Colebrook Estate,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.1
