Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
316388,Colebrook Estate,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.04
316388,Colebrook Estate,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
316388,Colebrook Estate,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.71
316388,Colebrook Estate,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-12.22
316388,Colebrook Estate,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.21
316388,Colebrook Estate,2023-08-14 11:50:00+00:00,feeder,20.0,N Current (RMS),A,42.6
316388,Colebrook Estate,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,56.8
316388,Colebrook Estate,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.2
316388,Colebrook Estate,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.9
316388,Colebrook Estate,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
316388,Colebrook Estate,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
316388,Colebrook Estate,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
316388,Colebrook Estate,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
316388,Colebrook Estate,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.05
316388,Colebrook Estate,2023-08-14 11:50:00+00:00,feeder,10.0,N Current (RMS),A,15.4
316388,Colebrook Estate,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,31.3
316388,Colebrook Estate,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
316388,Colebrook Estate,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
316388,Colebrook Estate,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
316388,Colebrook Estate,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
316388,Colebrook Estate,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
316388,Colebrook Estate,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
316388,Colebrook Estate,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
316388,Colebrook Estate,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
316388,Colebrook Estate,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,20.71
316388,Colebrook Estate,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,2.31
316388,Colebrook Estate,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,17.6
316388,Colebrook Estate,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,36.3
316388,Colebrook Estate,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,93.7
316388,Colebrook Estate,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,15.3
316388,Colebrook Estate,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,80.2
316388,Colebrook Estate,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
316388,Colebrook Estate,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
316388,Colebrook Estate,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.89
316388,Colebrook Estate,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.73
316388,Colebrook Estate,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.86
316388,Colebrook Estate,2023-08-14 11:40:00+00:00,feeder,30.0,N Current (RMS),A,27.8
316388,Colebrook Estate,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,47.1
316388,Colebrook Estate,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,50.7
316388,Colebrook Estate,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,46.2
316388,Colebrook Estate,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
316388,Colebrook Estate,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.31
316388,Colebrook Estate,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
316388,Colebrook Estate,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,20.44
316388,Colebrook Estate,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-14.57
316388,Colebrook Estate,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.38
316388,Colebrook Estate,2023-08-14 11:40:00+00:00,feeder,20.0,N Current (RMS),A,49.3
316388,Colebrook Estate,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,86.2
316388,Colebrook Estate,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,64.8
316388,Colebrook Estate,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.3
316388,Colebrook Estate,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
316388,Colebrook Estate,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
316388,Colebrook Estate,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
316388,Colebrook Estate,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.16
316388,Colebrook Estate,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
316388,Colebrook Estate,2023-08-14 11:40:00+00:00,feeder,10.0,N Current (RMS),A,15.1
316388,Colebrook Estate,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
316388,Colebrook Estate,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,31.3
316388,Colebrook Estate,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
316388,Colebrook Estate,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
316388,Colebrook Estate,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
316388,Colebrook Estate,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
316388,Colebrook Estate,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
316388,Colebrook Estate,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
316388,Colebrook Estate,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
316388,Colebrook Estate,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
316388,Colebrook Estate,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,32.69
316388,Colebrook Estate,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,0.31
316388,Colebrook Estate,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,22.98
316388,Colebrook Estate,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,44.2
316388,Colebrook Estate,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,137.3
316388,Colebrook Estate,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,15.9
316388,Colebrook Estate,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,100.0
316388,Colebrook Estate,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
316388,Colebrook Estate,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
316388,Colebrook Estate,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.5
316388,Colebrook Estate,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.22
316388,Colebrook Estate,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.49
316388,Colebrook Estate,2023-08-14 11:30:00+00:00,feeder,30.0,N Current (RMS),A,27.3
316388,Colebrook Estate,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,41.1
316388,Colebrook Estate,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,52.9
316388,Colebrook Estate,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,57.0
316388,Colebrook Estate,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
316388,Colebrook Estate,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.23
316388,Colebrook Estate,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
316388,Colebrook Estate,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,21.28
316388,Colebrook Estate,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-16.8
316388,Colebrook Estate,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.44
316388,Colebrook Estate,2023-08-14 11:30:00+00:00,feeder,20.0,N Current (RMS),A,49.0
316388,Colebrook Estate,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,91.6
316388,Colebrook Estate,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,73.5
316388,Colebrook Estate,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,71.7
316388,Colebrook Estate,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
316388,Colebrook Estate,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
316388,Colebrook Estate,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
316388,Colebrook Estate,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
316388,Colebrook Estate,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.6
316388,Colebrook Estate,2023-08-14 11:30:00+00:00,feeder,10.0,N Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
316388,Colebrook Estate,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
316388,Colebrook Estate,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
316388,Colebrook Estate,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,31.2
316388,Colebrook Estate,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
316388,Colebrook Estate,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
316388,Colebrook Estate,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
316388,Colebrook Estate,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
316388,Colebrook Estate,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
316388,Colebrook Estate,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
316388,Colebrook Estate,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
316388,Colebrook Estate,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
316388,Colebrook Estate,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,33.29
316388,Colebrook Estate,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,-1.32
316388,Colebrook Estate,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,34.53
316388,Colebrook Estate,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,46.8
316388,Colebrook Estate,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,140.7
316388,Colebrook Estate,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,17.2
316388,Colebrook Estate,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,144.8
316388,Colebrook Estate,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
316388,Colebrook Estate,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.63
316388,Colebrook Estate,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.89
316388,Colebrook Estate,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.97
316388,Colebrook Estate,2023-08-14 11:20:00+00:00,feeder,30.0,N Current (RMS),A,27.3
316388,Colebrook Estate,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,46.5
316388,Colebrook Estate,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,51.8
316388,Colebrook Estate,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,50.4
316388,Colebrook Estate,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
316388,Colebrook Estate,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.77
316388,Colebrook Estate,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
316388,Colebrook Estate,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.28
316388,Colebrook Estate,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-18.6
316388,Colebrook Estate,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.86
316388,Colebrook Estate,2023-08-14 11:20:00+00:00,feeder,20.0,N Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,65.7
316388,Colebrook Estate,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,79.2
316388,Colebrook Estate,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,67.5
316388,Colebrook Estate,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
316388,Colebrook Estate,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
316388,Colebrook Estate,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.2
316388,Colebrook Estate,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.48
316388,Colebrook Estate,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.06
316388,Colebrook Estate,2023-08-14 11:20:00+00:00,feeder,10.0,N Current (RMS),A,15.6
316388,Colebrook Estate,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
316388,Colebrook Estate,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
316388,Colebrook Estate,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
316388,Colebrook Estate,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,31.1
316388,Colebrook Estate,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
316388,Colebrook Estate,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
316388,Colebrook Estate,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
316388,Colebrook Estate,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
316388,Colebrook Estate,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
316388,Colebrook Estate,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
316388,Colebrook Estate,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
316388,Colebrook Estate,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,30.11
316388,Colebrook Estate,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,-2.23
316388,Colebrook Estate,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,31.89
316388,Colebrook Estate,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,40.6
316388,Colebrook Estate,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,128.1
316388,Colebrook Estate,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,16.0
316388,Colebrook Estate,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,133.2
316388,Colebrook Estate,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
316388,Colebrook Estate,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
316388,Colebrook Estate,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.66
316388,Colebrook Estate,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,18.56
316388,Colebrook Estate,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.7
316388,Colebrook Estate,2023-08-14 11:10:00+00:00,feeder,30.0,N Current (RMS),A,48.4
316388,Colebrook Estate,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.7
316388,Colebrook Estate,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,77.7
316388,Colebrook Estate,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,53.4
316388,Colebrook Estate,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
316388,Colebrook Estate,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.99
316388,Colebrook Estate,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
316388,Colebrook Estate,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,20.5
316388,Colebrook Estate,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-27.97
316388,Colebrook Estate,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.06
316388,Colebrook Estate,2023-08-14 11:10:00+00:00,feeder,20.0,N Current (RMS),A,53.2
316388,Colebrook Estate,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,85.8
316388,Colebrook Estate,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,116.2
316388,Colebrook Estate,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,60.5
316388,Colebrook Estate,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
316388,Colebrook Estate,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
316388,Colebrook Estate,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
316388,Colebrook Estate,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.77
316388,Colebrook Estate,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.64
316388,Colebrook Estate,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.23
316388,Colebrook Estate,2023-08-14 11:10:00+00:00,feeder,10.0,N Current (RMS),A,22.3
316388,Colebrook Estate,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
316388,Colebrook Estate,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
316388,Colebrook Estate,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
316388,Colebrook Estate,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,31.0
316388,Colebrook Estate,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
316388,Colebrook Estate,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
316388,Colebrook Estate,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
316388,Colebrook Estate,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
316388,Colebrook Estate,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
316388,Colebrook Estate,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
316388,Colebrook Estate,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,34.93
316388,Colebrook Estate,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,-3.77
316388,Colebrook Estate,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,32.0
316388,Colebrook Estate,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,58.4
316388,Colebrook Estate,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,146.1
316388,Colebrook Estate,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,20.5
316388,Colebrook Estate,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,133.8
316388,Colebrook Estate,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
316388,Colebrook Estate,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
316388,Colebrook Estate,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.52
316388,Colebrook Estate,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.81
316388,Colebrook Estate,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.28
316388,Colebrook Estate,2023-08-14 11:00:00+00:00,feeder,30.0,N Current (RMS),A,31.5
316388,Colebrook Estate,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.1
316388,Colebrook Estate,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,52.2
316388,Colebrook Estate,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,48.2
316388,Colebrook Estate,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
316388,Colebrook Estate,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
316388,Colebrook Estate,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
316388,Colebrook Estate,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,20.25
316388,Colebrook Estate,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-20.98
316388,Colebrook Estate,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.16
316388,Colebrook Estate,2023-08-14 11:00:00+00:00,feeder,20.0,N Current (RMS),A,50.2
316388,Colebrook Estate,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,84.8
316388,Colebrook Estate,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,91.6
316388,Colebrook Estate,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,79.0
316388,Colebrook Estate,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
316388,Colebrook Estate,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
316388,Colebrook Estate,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.09
316388,Colebrook Estate,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.45
316388,Colebrook Estate,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.21
316388,Colebrook Estate,2023-08-14 11:00:00+00:00,feeder,10.0,N Current (RMS),A,14.6
316388,Colebrook Estate,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
316388,Colebrook Estate,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
316388,Colebrook Estate,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
316388,Colebrook Estate,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,31.0
316388,Colebrook Estate,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
316388,Colebrook Estate,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
316388,Colebrook Estate,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
316388,Colebrook Estate,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
316388,Colebrook Estate,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
316388,Colebrook Estate,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,28.86
316388,Colebrook Estate,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,-3.72
316388,Colebrook Estate,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,32.65
316388,Colebrook Estate,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,122.1
316388,Colebrook Estate,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,24.5
316388,Colebrook Estate,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,137.9
316388,Colebrook Estate,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
316388,Colebrook Estate,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
316388,Colebrook Estate,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.58
316388,Colebrook Estate,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.29
316388,Colebrook Estate,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.83
316388,Colebrook Estate,2023-08-14 10:50:00+00:00,feeder,30.0,N Current (RMS),A,29.0
316388,Colebrook Estate,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,41.7
316388,Colebrook Estate,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,50.5
316388,Colebrook Estate,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
316388,Colebrook Estate,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
316388,Colebrook Estate,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
316388,Colebrook Estate,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,22.6
316388,Colebrook Estate,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-19.07
316388,Colebrook Estate,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.65
316388,Colebrook Estate,2023-08-14 10:50:00+00:00,feeder,20.0,N Current (RMS),A,39.3
316388,Colebrook Estate,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,93.7
316388,Colebrook Estate,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,81.2
316388,Colebrook Estate,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,71.1
316388,Colebrook Estate,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
316388,Colebrook Estate,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
316388,Colebrook Estate,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.38
316388,Colebrook Estate,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
316388,Colebrook Estate,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
316388,Colebrook Estate,2023-08-14 10:50:00+00:00,feeder,10.0,N Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
316388,Colebrook Estate,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
316388,Colebrook Estate,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
316388,Colebrook Estate,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,30.9
316388,Colebrook Estate,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
316388,Colebrook Estate,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
316388,Colebrook Estate,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
316388,Colebrook Estate,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
316388,Colebrook Estate,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
316388,Colebrook Estate,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
316388,Colebrook Estate,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,32.56
316388,Colebrook Estate,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,-5.78
316388,Colebrook Estate,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,31.09
316388,Colebrook Estate,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,42.8
316388,Colebrook Estate,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,136.3
316388,Colebrook Estate,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,26.5
316388,Colebrook Estate,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,131.5
316388,Colebrook Estate,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
316388,Colebrook Estate,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
316388,Colebrook Estate,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
316388,Colebrook Estate,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.43
316388,Colebrook Estate,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.89
316388,Colebrook Estate,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.11
316388,Colebrook Estate,2023-08-14 10:40:00+00:00,feeder,30.0,N Current (RMS),A,36.3
316388,Colebrook Estate,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.3
316388,Colebrook Estate,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,51.3
316388,Colebrook Estate,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,55.5
316388,Colebrook Estate,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
316388,Colebrook Estate,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.22
316388,Colebrook Estate,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
316388,Colebrook Estate,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.78
316388,Colebrook Estate,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-17.4
316388,Colebrook Estate,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.52
316388,Colebrook Estate,2023-08-14 10:40:00+00:00,feeder,20.0,N Current (RMS),A,33.8
316388,Colebrook Estate,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,62.9
316388,Colebrook Estate,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,74.8
316388,Colebrook Estate,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,65.3
316388,Colebrook Estate,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
316388,Colebrook Estate,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
316388,Colebrook Estate,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.33
316388,Colebrook Estate,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.15
316388,Colebrook Estate,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
316388,Colebrook Estate,2023-08-14 10:40:00+00:00,feeder,10.0,N Current (RMS),A,14.2
316388,Colebrook Estate,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
316388,Colebrook Estate,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
316388,Colebrook Estate,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,30.8
316388,Colebrook Estate,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
316388,Colebrook Estate,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
316388,Colebrook Estate,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
316388,Colebrook Estate,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
316388,Colebrook Estate,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
316388,Colebrook Estate,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
316388,Colebrook Estate,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,25.54
316388,Colebrook Estate,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,-1.36
316388,Colebrook Estate,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,30.22
316388,Colebrook Estate,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,110.0
316388,Colebrook Estate,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,16.4
316388,Colebrook Estate,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,127.4
316388,Colebrook Estate,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
316388,Colebrook Estate,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
316388,Colebrook Estate,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
316388,Colebrook Estate,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.72
316388,Colebrook Estate,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.07
316388,Colebrook Estate,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.95
316388,Colebrook Estate,2023-08-14 10:30:00+00:00,feeder,30.0,N Current (RMS),A,31.4
316388,Colebrook Estate,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,59.3
316388,Colebrook Estate,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,47.4
316388,Colebrook Estate,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.32
316388,Colebrook Estate,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
316388,Colebrook Estate,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.99
316388,Colebrook Estate,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-17.37
316388,Colebrook Estate,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.24
316388,Colebrook Estate,2023-08-14 10:30:00+00:00,feeder,20.0,N Current (RMS),A,37.1
316388,Colebrook Estate,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,55.9
316388,Colebrook Estate,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,75.1
316388,Colebrook Estate,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,72.1
316388,Colebrook Estate,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
316388,Colebrook Estate,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
316388,Colebrook Estate,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
316388,Colebrook Estate,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
316388,Colebrook Estate,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
316388,Colebrook Estate,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
316388,Colebrook Estate,2023-08-14 10:30:00+00:00,feeder,10.0,N Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
316388,Colebrook Estate,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
316388,Colebrook Estate,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,30.8
316388,Colebrook Estate,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
316388,Colebrook Estate,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
316388,Colebrook Estate,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
316388,Colebrook Estate,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
316388,Colebrook Estate,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
316388,Colebrook Estate,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
316388,Colebrook Estate,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
316388,Colebrook Estate,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,23.86
316388,Colebrook Estate,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,-0.63
316388,Colebrook Estate,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,30.05
316388,Colebrook Estate,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,27.0
316388,Colebrook Estate,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,102.7
316388,Colebrook Estate,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,16.4
316388,Colebrook Estate,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,127.0
316388,Colebrook Estate,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
316388,Colebrook Estate,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
316388,Colebrook Estate,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.29
316388,Colebrook Estate,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,15.71
316388,Colebrook Estate,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,16.22
316388,Colebrook Estate,2023-08-14 10:20:00+00:00,feeder,30.0,N Current (RMS),A,40.1
316388,Colebrook Estate,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,40.3
316388,Colebrook Estate,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,66.3
316388,Colebrook Estate,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,68.6
316388,Colebrook Estate,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
316388,Colebrook Estate,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.9
316388,Colebrook Estate,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.17
316388,Colebrook Estate,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-15.81
316388,Colebrook Estate,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.2
316388,Colebrook Estate,2023-08-14 10:20:00+00:00,feeder,20.0,N Current (RMS),A,36.1
316388,Colebrook Estate,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,72.1
316388,Colebrook Estate,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,69.7
316388,Colebrook Estate,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,52.5
316388,Colebrook Estate,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
316388,Colebrook Estate,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
316388,Colebrook Estate,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.85
316388,Colebrook Estate,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.67
316388,Colebrook Estate,2023-08-14 10:20:00+00:00,feeder,10.0,N Current (RMS),A,13.1
316388,Colebrook Estate,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
316388,Colebrook Estate,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,30.7
316388,Colebrook Estate,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
316388,Colebrook Estate,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
316388,Colebrook Estate,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
316388,Colebrook Estate,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
316388,Colebrook Estate,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
316388,Colebrook Estate,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
316388,Colebrook Estate,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.85
316388,Colebrook Estate,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
316388,Colebrook Estate,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,27.35
316388,Colebrook Estate,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,2.74
316388,Colebrook Estate,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,31.09
316388,Colebrook Estate,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,42.1
316388,Colebrook Estate,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,115.8
316388,Colebrook Estate,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,23.2
316388,Colebrook Estate,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,131.5
316388,Colebrook Estate,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
316388,Colebrook Estate,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
316388,Colebrook Estate,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
316388,Colebrook Estate,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.34
316388,Colebrook Estate,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,16.04
316388,Colebrook Estate,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.2
316388,Colebrook Estate,2023-08-14 10:10:00+00:00,feeder,30.0,N Current (RMS),A,34.2
316388,Colebrook Estate,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,52.1
316388,Colebrook Estate,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,66.9
316388,Colebrook Estate,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,53.3
316388,Colebrook Estate,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
316388,Colebrook Estate,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.93
316388,Colebrook Estate,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
316388,Colebrook Estate,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.32
316388,Colebrook Estate,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-17.46
316388,Colebrook Estate,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.95
316388,Colebrook Estate,2023-08-14 10:10:00+00:00,feeder,20.0,N Current (RMS),A,36.5
316388,Colebrook Estate,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,68.9
316388,Colebrook Estate,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,76.0
316388,Colebrook Estate,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,55.4
316388,Colebrook Estate,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
316388,Colebrook Estate,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
316388,Colebrook Estate,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
316388,Colebrook Estate,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
316388,Colebrook Estate,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
316388,Colebrook Estate,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
316388,Colebrook Estate,2023-08-14 10:10:00+00:00,feeder,10.0,N Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
316388,Colebrook Estate,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,30.6
316388,Colebrook Estate,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
316388,Colebrook Estate,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
316388,Colebrook Estate,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
316388,Colebrook Estate,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
316388,Colebrook Estate,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
316388,Colebrook Estate,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
316388,Colebrook Estate,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
316388,Colebrook Estate,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
316388,Colebrook Estate,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,29.56
316388,Colebrook Estate,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,0.25
316388,Colebrook Estate,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,26.73
316388,Colebrook Estate,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,29.7
316388,Colebrook Estate,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,124.3
316388,Colebrook Estate,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,18.8
316388,Colebrook Estate,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,115.1
316388,Colebrook Estate,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
316388,Colebrook Estate,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
316388,Colebrook Estate,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.48
316388,Colebrook Estate,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,17.5
316388,Colebrook Estate,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.75
316388,Colebrook Estate,2023-08-14 10:00:00+00:00,feeder,30.0,N Current (RMS),A,46.2
316388,Colebrook Estate,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,73.4
316388,Colebrook Estate,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,39.3
316388,Colebrook Estate,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
316388,Colebrook Estate,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.49
316388,Colebrook Estate,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.62
316388,Colebrook Estate,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-19.91
316388,Colebrook Estate,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.55
316388,Colebrook Estate,2023-08-14 10:00:00+00:00,feeder,20.0,N Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,70.2
316388,Colebrook Estate,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,85.2
316388,Colebrook Estate,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,62.0
316388,Colebrook Estate,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
316388,Colebrook Estate,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
316388,Colebrook Estate,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
316388,Colebrook Estate,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
316388,Colebrook Estate,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.83
316388,Colebrook Estate,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
316388,Colebrook Estate,2023-08-14 10:00:00+00:00,feeder,10.0,N Current (RMS),A,15.8
316388,Colebrook Estate,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
316388,Colebrook Estate,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,30.5
316388,Colebrook Estate,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
316388,Colebrook Estate,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
316388,Colebrook Estate,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
316388,Colebrook Estate,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
316388,Colebrook Estate,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
316388,Colebrook Estate,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
316388,Colebrook Estate,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
316388,Colebrook Estate,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
316388,Colebrook Estate,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,26.64
316388,Colebrook Estate,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,1.42
316388,Colebrook Estate,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,24.67
316388,Colebrook Estate,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,27.2
316388,Colebrook Estate,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,113.2
