Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,22.6
316388,Colebrook Estate,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,107.2
316388,Colebrook Estate,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
316388,Colebrook Estate,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
316388,Colebrook Estate,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
316388,Colebrook Estate,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.91
316388,Colebrook Estate,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.96
316388,Colebrook Estate,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.58
316388,Colebrook Estate,2023-08-14 09:50:00+00:00,feeder,30.0,N Current (RMS),A,31.4
316388,Colebrook Estate,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.3
316388,Colebrook Estate,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,50.9
316388,Colebrook Estate,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,53.3
316388,Colebrook Estate,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
316388,Colebrook Estate,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
316388,Colebrook Estate,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.54
316388,Colebrook Estate,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-16.47
316388,Colebrook Estate,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.74
316388,Colebrook Estate,2023-08-14 09:50:00+00:00,feeder,20.0,N Current (RMS),A,40.6
316388,Colebrook Estate,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,52.0
316388,Colebrook Estate,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,71.4
316388,Colebrook Estate,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,63.2
316388,Colebrook Estate,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
316388,Colebrook Estate,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
316388,Colebrook Estate,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
316388,Colebrook Estate,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.14
316388,Colebrook Estate,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
316388,Colebrook Estate,2023-08-14 09:50:00+00:00,feeder,10.0,N Current (RMS),A,14.9
316388,Colebrook Estate,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
316388,Colebrook Estate,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,30.4
316388,Colebrook Estate,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
316388,Colebrook Estate,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
316388,Colebrook Estate,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
316388,Colebrook Estate,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
316388,Colebrook Estate,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
316388,Colebrook Estate,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
316388,Colebrook Estate,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
316388,Colebrook Estate,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,20.7
316388,Colebrook Estate,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,-1.37
316388,Colebrook Estate,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,28.67
316388,Colebrook Estate,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,32.2
316388,Colebrook Estate,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,91.8
316388,Colebrook Estate,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,20.7
316388,Colebrook Estate,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,121.5
316388,Colebrook Estate,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
316388,Colebrook Estate,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
316388,Colebrook Estate,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
316388,Colebrook Estate,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.71
316388,Colebrook Estate,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,15.01
316388,Colebrook Estate,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.55
316388,Colebrook Estate,2023-08-14 09:40:00+00:00,feeder,30.0,N Current (RMS),A,34.7
316388,Colebrook Estate,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,60.8
316388,Colebrook Estate,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,63.3
316388,Colebrook Estate,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,56.7
316388,Colebrook Estate,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
316388,Colebrook Estate,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
316388,Colebrook Estate,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
316388,Colebrook Estate,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.93
316388,Colebrook Estate,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-15.78
316388,Colebrook Estate,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.65
316388,Colebrook Estate,2023-08-14 09:40:00+00:00,feeder,20.0,N Current (RMS),A,43.0
316388,Colebrook Estate,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.3
316388,Colebrook Estate,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,68.0
316388,Colebrook Estate,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,71.7
316388,Colebrook Estate,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
316388,Colebrook Estate,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
316388,Colebrook Estate,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
316388,Colebrook Estate,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
316388,Colebrook Estate,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.03
316388,Colebrook Estate,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
316388,Colebrook Estate,2023-08-14 09:40:00+00:00,feeder,10.0,N Current (RMS),A,18.6
316388,Colebrook Estate,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
316388,Colebrook Estate,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,30.3
316388,Colebrook Estate,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
316388,Colebrook Estate,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
316388,Colebrook Estate,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
316388,Colebrook Estate,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
316388,Colebrook Estate,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
316388,Colebrook Estate,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
316388,Colebrook Estate,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
316388,Colebrook Estate,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,25.28
316388,Colebrook Estate,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,4.26
316388,Colebrook Estate,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,31.64
316388,Colebrook Estate,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,44.7
316388,Colebrook Estate,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,112.9
316388,Colebrook Estate,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,25.0
316388,Colebrook Estate,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,133.9
316388,Colebrook Estate,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
316388,Colebrook Estate,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
316388,Colebrook Estate,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
316388,Colebrook Estate,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,19.17
316388,Colebrook Estate,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.81
316388,Colebrook Estate,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,16.78
316388,Colebrook Estate,2023-08-14 09:30:00+00:00,feeder,30.0,N Current (RMS),A,53.7
316388,Colebrook Estate,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,86.2
316388,Colebrook Estate,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,47.6
316388,Colebrook Estate,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,70.6
316388,Colebrook Estate,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
316388,Colebrook Estate,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.72
316388,Colebrook Estate,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
316388,Colebrook Estate,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.82
316388,Colebrook Estate,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-17.53
316388,Colebrook Estate,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.42
316388,Colebrook Estate,2023-08-14 09:30:00+00:00,feeder,20.0,N Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,55.7
316388,Colebrook Estate,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,78.4
316388,Colebrook Estate,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,70.1
316388,Colebrook Estate,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
316388,Colebrook Estate,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
316388,Colebrook Estate,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
316388,Colebrook Estate,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
316388,Colebrook Estate,2023-08-14 09:30:00+00:00,feeder,10.0,N Current (RMS),A,12.2
316388,Colebrook Estate,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
316388,Colebrook Estate,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
316388,Colebrook Estate,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,30.2
316388,Colebrook Estate,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
316388,Colebrook Estate,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
316388,Colebrook Estate,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
316388,Colebrook Estate,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
316388,Colebrook Estate,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
316388,Colebrook Estate,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
316388,Colebrook Estate,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,34.61
316388,Colebrook Estate,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,-3.46
316388,Colebrook Estate,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,34.98
316388,Colebrook Estate,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,64.0
316388,Colebrook Estate,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,148.1
316388,Colebrook Estate,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,28.2
316388,Colebrook Estate,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,148.2
316388,Colebrook Estate,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
316388,Colebrook Estate,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
316388,Colebrook Estate,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
316388,Colebrook Estate,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.4
316388,Colebrook Estate,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.53
316388,Colebrook Estate,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,18.31
316388,Colebrook Estate,2023-08-14 09:20:00+00:00,feeder,30.0,N Current (RMS),A,48.3
316388,Colebrook Estate,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
316388,Colebrook Estate,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,49.8
316388,Colebrook Estate,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,76.5
316388,Colebrook Estate,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
316388,Colebrook Estate,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.11
316388,Colebrook Estate,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
316388,Colebrook Estate,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.2
316388,Colebrook Estate,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-17.32
316388,Colebrook Estate,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.3
316388,Colebrook Estate,2023-08-14 09:20:00+00:00,feeder,20.0,N Current (RMS),A,51.2
316388,Colebrook Estate,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,60.6
316388,Colebrook Estate,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,75.4
316388,Colebrook Estate,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,93.9
316388,Colebrook Estate,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
316388,Colebrook Estate,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.76
316388,Colebrook Estate,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.46
316388,Colebrook Estate,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.19
316388,Colebrook Estate,2023-08-14 09:20:00+00:00,feeder,10.0,N Current (RMS),A,35.5
316388,Colebrook Estate,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
316388,Colebrook Estate,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,47.3
316388,Colebrook Estate,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
316388,Colebrook Estate,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,30.1
316388,Colebrook Estate,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
316388,Colebrook Estate,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
316388,Colebrook Estate,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
316388,Colebrook Estate,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
316388,Colebrook Estate,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
316388,Colebrook Estate,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
316388,Colebrook Estate,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
316388,Colebrook Estate,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
316388,Colebrook Estate,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
316388,Colebrook Estate,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,23.36
316388,Colebrook Estate,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,3.66
316388,Colebrook Estate,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,43.8
316388,Colebrook Estate,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,50.1
316388,Colebrook Estate,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,100.7
316388,Colebrook Estate,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,35.9
316388,Colebrook Estate,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,184.7
316388,Colebrook Estate,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
316388,Colebrook Estate,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
316388,Colebrook Estate,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
316388,Colebrook Estate,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,17.57
316388,Colebrook Estate,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.65
316388,Colebrook Estate,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,15.49
316388,Colebrook Estate,2023-08-14 09:10:00+00:00,feeder,30.0,N Current (RMS),A,41.1
316388,Colebrook Estate,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,76.1
316388,Colebrook Estate,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,50.8
316388,Colebrook Estate,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,65.8
316388,Colebrook Estate,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
316388,Colebrook Estate,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.65
316388,Colebrook Estate,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
316388,Colebrook Estate,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.64
316388,Colebrook Estate,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-16.18
316388,Colebrook Estate,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,23.99
316388,Colebrook Estate,2023-08-14 09:10:00+00:00,feeder,20.0,N Current (RMS),A,51.5
316388,Colebrook Estate,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,71.0
316388,Colebrook Estate,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,71.0
316388,Colebrook Estate,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,101.9
316388,Colebrook Estate,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
316388,Colebrook Estate,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.09
316388,Colebrook Estate,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.12
316388,Colebrook Estate,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.2
316388,Colebrook Estate,2023-08-14 09:10:00+00:00,feeder,10.0,N Current (RMS),A,45.8
316388,Colebrook Estate,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
316388,Colebrook Estate,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,60.8
316388,Colebrook Estate,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
316388,Colebrook Estate,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,30.0
316388,Colebrook Estate,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
316388,Colebrook Estate,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
316388,Colebrook Estate,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
316388,Colebrook Estate,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
316388,Colebrook Estate,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
316388,Colebrook Estate,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
316388,Colebrook Estate,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
316388,Colebrook Estate,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,38.3
316388,Colebrook Estate,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,9.59
316388,Colebrook Estate,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,42.69
316388,Colebrook Estate,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,65.5
316388,Colebrook Estate,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,161.1
316388,Colebrook Estate,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,43.9
316388,Colebrook Estate,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,180.3
316388,Colebrook Estate,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
316388,Colebrook Estate,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
316388,Colebrook Estate,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
316388,Colebrook Estate,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.98
316388,Colebrook Estate,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.92
316388,Colebrook Estate,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.45
316388,Colebrook Estate,2023-08-14 09:00:00+00:00,feeder,30.0,N Current (RMS),A,27.9
316388,Colebrook Estate,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,47.3
316388,Colebrook Estate,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,58.9
316388,Colebrook Estate,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,57.3
316388,Colebrook Estate,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
316388,Colebrook Estate,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.9
316388,Colebrook Estate,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
316388,Colebrook Estate,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.01
316388,Colebrook Estate,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-18.39
316388,Colebrook Estate,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,22.48
316388,Colebrook Estate,2023-08-14 09:00:00+00:00,feeder,20.0,N Current (RMS),A,49.8
316388,Colebrook Estate,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,61.2
316388,Colebrook Estate,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,79.1
316388,Colebrook Estate,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,93.8
316388,Colebrook Estate,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
316388,Colebrook Estate,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
316388,Colebrook Estate,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.99
316388,Colebrook Estate,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.19
316388,Colebrook Estate,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.43
316388,Colebrook Estate,2023-08-14 09:00:00+00:00,feeder,10.0,N Current (RMS),A,26.1
316388,Colebrook Estate,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
316388,Colebrook Estate,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
316388,Colebrook Estate,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
316388,Colebrook Estate,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,29.9
316388,Colebrook Estate,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
316388,Colebrook Estate,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
316388,Colebrook Estate,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
316388,Colebrook Estate,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
316388,Colebrook Estate,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
316388,Colebrook Estate,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
316388,Colebrook Estate,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,30.98
316388,Colebrook Estate,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,0.72
316388,Colebrook Estate,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,47.36
316388,Colebrook Estate,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,59.4
316388,Colebrook Estate,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,131.5
316388,Colebrook Estate,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,16.8
316388,Colebrook Estate,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,196.7
316388,Colebrook Estate,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
316388,Colebrook Estate,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
316388,Colebrook Estate,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
316388,Colebrook Estate,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.45
316388,Colebrook Estate,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,17.54
316388,Colebrook Estate,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,18.27
316388,Colebrook Estate,2023-08-14 08:50:00+00:00,feeder,30.0,N Current (RMS),A,41.7
316388,Colebrook Estate,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,44.4
316388,Colebrook Estate,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,74.4
316388,Colebrook Estate,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,77.4
316388,Colebrook Estate,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
316388,Colebrook Estate,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.63
316388,Colebrook Estate,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
316388,Colebrook Estate,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.76
316388,Colebrook Estate,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-15.52
316388,Colebrook Estate,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.14
316388,Colebrook Estate,2023-08-14 08:50:00+00:00,feeder,20.0,N Current (RMS),A,53.4
316388,Colebrook Estate,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,48.5
316388,Colebrook Estate,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,68.2
316388,Colebrook Estate,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,89.0
316388,Colebrook Estate,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
316388,Colebrook Estate,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
316388,Colebrook Estate,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.27
316388,Colebrook Estate,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.58
316388,Colebrook Estate,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.57
316388,Colebrook Estate,2023-08-14 08:50:00+00:00,feeder,10.0,N Current (RMS),A,14.7
316388,Colebrook Estate,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
316388,Colebrook Estate,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
316388,Colebrook Estate,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
316388,Colebrook Estate,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,29.8
316388,Colebrook Estate,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
316388,Colebrook Estate,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
316388,Colebrook Estate,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
316388,Colebrook Estate,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
316388,Colebrook Estate,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
316388,Colebrook Estate,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
316388,Colebrook Estate,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,26.48
316388,Colebrook Estate,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,6.6
316388,Colebrook Estate,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,44.98
316388,Colebrook Estate,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,42.1
316388,Colebrook Estate,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,112.8
316388,Colebrook Estate,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,33.0
316388,Colebrook Estate,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,187.3
316388,Colebrook Estate,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
316388,Colebrook Estate,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
316388,Colebrook Estate,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
316388,Colebrook Estate,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.44
316388,Colebrook Estate,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.78
316388,Colebrook Estate,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,19.04
316388,Colebrook Estate,2023-08-14 08:40:00+00:00,feeder,30.0,N Current (RMS),A,46.7
316388,Colebrook Estate,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,65.9
316388,Colebrook Estate,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,58.6
316388,Colebrook Estate,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,80.9
316388,Colebrook Estate,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
316388,Colebrook Estate,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.13
316388,Colebrook Estate,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.69
316388,Colebrook Estate,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-17.71
316388,Colebrook Estate,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.74
316388,Colebrook Estate,2023-08-14 08:40:00+00:00,feeder,20.0,N Current (RMS),A,43.1
316388,Colebrook Estate,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,60.2
316388,Colebrook Estate,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,77.2
316388,Colebrook Estate,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,83.2
316388,Colebrook Estate,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
316388,Colebrook Estate,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.33
316388,Colebrook Estate,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.52
316388,Colebrook Estate,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
316388,Colebrook Estate,2023-08-14 08:40:00+00:00,feeder,10.0,N Current (RMS),A,16.9
316388,Colebrook Estate,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
316388,Colebrook Estate,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
316388,Colebrook Estate,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
316388,Colebrook Estate,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,29.8
316388,Colebrook Estate,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
316388,Colebrook Estate,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
316388,Colebrook Estate,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
316388,Colebrook Estate,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
316388,Colebrook Estate,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
316388,Colebrook Estate,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
316388,Colebrook Estate,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,32.47
316388,Colebrook Estate,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,1.59
316388,Colebrook Estate,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,41.03
316388,Colebrook Estate,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,46.7
316388,Colebrook Estate,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,139.7
316388,Colebrook Estate,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,19.8
316388,Colebrook Estate,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,171.8
316388,Colebrook Estate,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
316388,Colebrook Estate,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
316388,Colebrook Estate,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
316388,Colebrook Estate,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.15
316388,Colebrook Estate,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,19.54
316388,Colebrook Estate,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.46
316388,Colebrook Estate,2023-08-14 08:30:00+00:00,feeder,30.0,N Current (RMS),A,48.4
316388,Colebrook Estate,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,72.4
316388,Colebrook Estate,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,83.5
316388,Colebrook Estate,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,53.7
316388,Colebrook Estate,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
316388,Colebrook Estate,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.39
316388,Colebrook Estate,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
316388,Colebrook Estate,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.98
316388,Colebrook Estate,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-12.76
316388,Colebrook Estate,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,22.31
316388,Colebrook Estate,2023-08-14 08:30:00+00:00,feeder,20.0,N Current (RMS),A,55.9
316388,Colebrook Estate,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,56.8
316388,Colebrook Estate,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,58.8
316388,Colebrook Estate,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,94.9
316388,Colebrook Estate,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
316388,Colebrook Estate,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
316388,Colebrook Estate,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.36
316388,Colebrook Estate,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.78
316388,Colebrook Estate,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.76
316388,Colebrook Estate,2023-08-14 08:30:00+00:00,feeder,10.0,N Current (RMS),A,17.2
316388,Colebrook Estate,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
316388,Colebrook Estate,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
316388,Colebrook Estate,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
316388,Colebrook Estate,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,29.7
316388,Colebrook Estate,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
316388,Colebrook Estate,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
316388,Colebrook Estate,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
316388,Colebrook Estate,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
316388,Colebrook Estate,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
316388,Colebrook Estate,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
316388,Colebrook Estate,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
316388,Colebrook Estate,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
316388,Colebrook Estate,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
316388,Colebrook Estate,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,31.48
316388,Colebrook Estate,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,12.57
316388,Colebrook Estate,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,39.53
316388,Colebrook Estate,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,74.2
316388,Colebrook Estate,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,137.3
316388,Colebrook Estate,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,59.2
316388,Colebrook Estate,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,166.9
316388,Colebrook Estate,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
316388,Colebrook Estate,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
316388,Colebrook Estate,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
316388,Colebrook Estate,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.59
316388,Colebrook Estate,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.71
316388,Colebrook Estate,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.52
316388,Colebrook Estate,2023-08-14 08:20:00+00:00,feeder,30.0,N Current (RMS),A,34.9
316388,Colebrook Estate,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,53.4
316388,Colebrook Estate,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,55.9
316388,Colebrook Estate,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,54.1
316388,Colebrook Estate,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
316388,Colebrook Estate,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.47
316388,Colebrook Estate,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
316388,Colebrook Estate,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.8
316388,Colebrook Estate,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-15.54
316388,Colebrook Estate,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.7
316388,Colebrook Estate,2023-08-14 08:20:00+00:00,feeder,20.0,N Current (RMS),A,39.9
316388,Colebrook Estate,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,65.2
316388,Colebrook Estate,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,68.8
316388,Colebrook Estate,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,71.9
316388,Colebrook Estate,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
316388,Colebrook Estate,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
316388,Colebrook Estate,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
316388,Colebrook Estate,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.65
316388,Colebrook Estate,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
316388,Colebrook Estate,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.91
316388,Colebrook Estate,2023-08-14 08:20:00+00:00,feeder,10.0,N Current (RMS),A,22.3
316388,Colebrook Estate,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
316388,Colebrook Estate,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
316388,Colebrook Estate,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,29.6
316388,Colebrook Estate,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
316388,Colebrook Estate,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
316388,Colebrook Estate,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
316388,Colebrook Estate,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
316388,Colebrook Estate,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
316388,Colebrook Estate,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
316388,Colebrook Estate,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,30.04
316388,Colebrook Estate,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,-1.06
316388,Colebrook Estate,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,37.13
316388,Colebrook Estate,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,44.6
316388,Colebrook Estate,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,129.1
316388,Colebrook Estate,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,21.7
316388,Colebrook Estate,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,157.5
316388,Colebrook Estate,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
316388,Colebrook Estate,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
316388,Colebrook Estate,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
316388,Colebrook Estate,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.34
316388,Colebrook Estate,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.63
316388,Colebrook Estate,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.24
316388,Colebrook Estate,2023-08-14 08:10:00+00:00,feeder,30.0,N Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,34.3
316388,Colebrook Estate,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,58.7
316388,Colebrook Estate,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,56.8
316388,Colebrook Estate,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
316388,Colebrook Estate,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.46
316388,Colebrook Estate,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
316388,Colebrook Estate,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,18.95
316388,Colebrook Estate,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-13.02
316388,Colebrook Estate,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.91
316388,Colebrook Estate,2023-08-14 08:10:00+00:00,feeder,20.0,N Current (RMS),A,47.2
316388,Colebrook Estate,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,81.2
316388,Colebrook Estate,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.8
316388,Colebrook Estate,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,76.7
316388,Colebrook Estate,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
316388,Colebrook Estate,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.99
316388,Colebrook Estate,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
316388,Colebrook Estate,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.64
316388,Colebrook Estate,2023-08-14 08:10:00+00:00,feeder,10.0,N Current (RMS),A,12.3
316388,Colebrook Estate,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
316388,Colebrook Estate,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.3
316388,Colebrook Estate,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,29.6
316388,Colebrook Estate,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
316388,Colebrook Estate,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
316388,Colebrook Estate,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
316388,Colebrook Estate,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
316388,Colebrook Estate,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
316388,Colebrook Estate,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
316388,Colebrook Estate,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,29.28
316388,Colebrook Estate,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,2.5
316388,Colebrook Estate,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,35.79
316388,Colebrook Estate,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,55.8
316388,Colebrook Estate,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,125.1
316388,Colebrook Estate,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,15.4
316388,Colebrook Estate,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,152.4
316388,Colebrook Estate,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
316388,Colebrook Estate,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
316388,Colebrook Estate,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.18
316388,Colebrook Estate,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,18.76
316388,Colebrook Estate,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.89
316388,Colebrook Estate,2023-08-14 08:00:00+00:00,feeder,30.0,N Current (RMS),A,46.3
316388,Colebrook Estate,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,78.6
316388,Colebrook Estate,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,46.8
316388,Colebrook Estate,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
316388,Colebrook Estate,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.93
316388,Colebrook Estate,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
316388,Colebrook Estate,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.2
316388,Colebrook Estate,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-14.98
316388,Colebrook Estate,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.17
316388,Colebrook Estate,2023-08-14 08:00:00+00:00,feeder,20.0,N Current (RMS),A,40.1
316388,Colebrook Estate,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,66.7
316388,Colebrook Estate,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,66.5
316388,Colebrook Estate,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,50.3
316388,Colebrook Estate,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
316388,Colebrook Estate,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
316388,Colebrook Estate,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.11
316388,Colebrook Estate,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
316388,Colebrook Estate,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.18
316388,Colebrook Estate,2023-08-14 08:00:00+00:00,feeder,10.0,N Current (RMS),A,27.7
316388,Colebrook Estate,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
316388,Colebrook Estate,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
316388,Colebrook Estate,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
316388,Colebrook Estate,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,29.6
316388,Colebrook Estate,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
