Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
316388,Colebrook Estate,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
316388,Colebrook Estate,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
316388,Colebrook Estate,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
316388,Colebrook Estate,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
316388,Colebrook Estate,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
316388,Colebrook Estate,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
316388,Colebrook Estate,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,27.48
316388,Colebrook Estate,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,6.09
316388,Colebrook Estate,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,30.25
316388,Colebrook Estate,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,53.1
316388,Colebrook Estate,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,119.2
316388,Colebrook Estate,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,29.2
316388,Colebrook Estate,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,128.7
316388,Colebrook Estate,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
316388,Colebrook Estate,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
316388,Colebrook Estate,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
316388,Colebrook Estate,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.33
316388,Colebrook Estate,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,19.41
316388,Colebrook Estate,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,14.15
316388,Colebrook Estate,2023-08-14 07:50:00+00:00,feeder,30.0,N Current (RMS),A,48.9
316388,Colebrook Estate,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.6
316388,Colebrook Estate,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,82.0
316388,Colebrook Estate,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,59.7
316388,Colebrook Estate,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
316388,Colebrook Estate,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.04
316388,Colebrook Estate,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
316388,Colebrook Estate,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,25.95
316388,Colebrook Estate,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-14.33
316388,Colebrook Estate,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.71
316388,Colebrook Estate,2023-08-14 07:50:00+00:00,feeder,20.0,N Current (RMS),A,69.1
316388,Colebrook Estate,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,115.0
316388,Colebrook Estate,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,65.0
316388,Colebrook Estate,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,51.6
316388,Colebrook Estate,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
316388,Colebrook Estate,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
316388,Colebrook Estate,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.82
316388,Colebrook Estate,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
316388,Colebrook Estate,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
316388,Colebrook Estate,2023-08-14 07:50:00+00:00,feeder,10.0,N Current (RMS),A,11.6
316388,Colebrook Estate,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
316388,Colebrook Estate,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
316388,Colebrook Estate,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,29.5
316388,Colebrook Estate,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
316388,Colebrook Estate,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
316388,Colebrook Estate,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
316388,Colebrook Estate,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
316388,Colebrook Estate,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
316388,Colebrook Estate,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
316388,Colebrook Estate,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
316388,Colebrook Estate,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
316388,Colebrook Estate,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,37.09
316388,Colebrook Estate,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,7.39
316388,Colebrook Estate,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,28.41
316388,Colebrook Estate,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,97.4
316388,Colebrook Estate,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,160.1
316388,Colebrook Estate,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,41.9
316388,Colebrook Estate,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,121.1
316388,Colebrook Estate,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
316388,Colebrook Estate,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
316388,Colebrook Estate,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
316388,Colebrook Estate,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.69
316388,Colebrook Estate,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.41
316388,Colebrook Estate,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.03
316388,Colebrook Estate,2023-08-14 07:40:00+00:00,feeder,30.0,N Current (RMS),A,29.0
316388,Colebrook Estate,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,34.7
316388,Colebrook Estate,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,53.2
316388,Colebrook Estate,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,47.6
316388,Colebrook Estate,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
316388,Colebrook Estate,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.88
316388,Colebrook Estate,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
316388,Colebrook Estate,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,20.62
316388,Colebrook Estate,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-16.47
316388,Colebrook Estate,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.64
316388,Colebrook Estate,2023-08-14 07:40:00+00:00,feeder,20.0,N Current (RMS),A,46.1
316388,Colebrook Estate,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,87.5
316388,Colebrook Estate,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,73.4
316388,Colebrook Estate,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,50.9
316388,Colebrook Estate,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
316388,Colebrook Estate,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.2
316388,Colebrook Estate,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.99
316388,Colebrook Estate,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
316388,Colebrook Estate,2023-08-14 07:40:00+00:00,feeder,10.0,N Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
316388,Colebrook Estate,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
316388,Colebrook Estate,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,29.5
316388,Colebrook Estate,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
316388,Colebrook Estate,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
316388,Colebrook Estate,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
316388,Colebrook Estate,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
316388,Colebrook Estate,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
316388,Colebrook Estate,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
316388,Colebrook Estate,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
316388,Colebrook Estate,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
316388,Colebrook Estate,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,31.51
316388,Colebrook Estate,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,-1.06
316388,Colebrook Estate,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,24.59
316388,Colebrook Estate,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,49.9
316388,Colebrook Estate,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,134.5
316388,Colebrook Estate,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,25.3
316388,Colebrook Estate,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,106.1
316388,Colebrook Estate,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
316388,Colebrook Estate,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
316388,Colebrook Estate,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
316388,Colebrook Estate,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.88
316388,Colebrook Estate,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.47
316388,Colebrook Estate,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.86
316388,Colebrook Estate,2023-08-14 07:30:00+00:00,feeder,30.0,N Current (RMS),A,31.0
316388,Colebrook Estate,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,37.1
316388,Colebrook Estate,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,53.2
316388,Colebrook Estate,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,42.3
316388,Colebrook Estate,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
316388,Colebrook Estate,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.75
316388,Colebrook Estate,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
316388,Colebrook Estate,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.38
316388,Colebrook Estate,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-19.27
316388,Colebrook Estate,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.51
316388,Colebrook Estate,2023-08-14 07:30:00+00:00,feeder,20.0,N Current (RMS),A,47.0
316388,Colebrook Estate,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,55.0
316388,Colebrook Estate,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,84.6
316388,Colebrook Estate,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,46.6
316388,Colebrook Estate,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
316388,Colebrook Estate,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
316388,Colebrook Estate,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.19
316388,Colebrook Estate,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
316388,Colebrook Estate,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.76
316388,Colebrook Estate,2023-08-14 07:30:00+00:00,feeder,10.0,N Current (RMS),A,17.3
316388,Colebrook Estate,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
316388,Colebrook Estate,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
316388,Colebrook Estate,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
316388,Colebrook Estate,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,29.5
316388,Colebrook Estate,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
316388,Colebrook Estate,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
316388,Colebrook Estate,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
316388,Colebrook Estate,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
316388,Colebrook Estate,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
316388,Colebrook Estate,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
316388,Colebrook Estate,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
316388,Colebrook Estate,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,26.45
316388,Colebrook Estate,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,-4.62
316388,Colebrook Estate,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,24.13
316388,Colebrook Estate,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,41.0
316388,Colebrook Estate,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,113.7
316388,Colebrook Estate,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,28.2
316388,Colebrook Estate,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,104.5
316388,Colebrook Estate,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
316388,Colebrook Estate,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
316388,Colebrook Estate,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
316388,Colebrook Estate,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.96
316388,Colebrook Estate,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.46
316388,Colebrook Estate,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.81
316388,Colebrook Estate,2023-08-14 07:20:00+00:00,feeder,30.0,N Current (RMS),A,36.7
316388,Colebrook Estate,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,36.8
316388,Colebrook Estate,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,60.7
316388,Colebrook Estate,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,51.0
316388,Colebrook Estate,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
316388,Colebrook Estate,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.73
316388,Colebrook Estate,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
316388,Colebrook Estate,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.89
316388,Colebrook Estate,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-22.83
316388,Colebrook Estate,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.73
316388,Colebrook Estate,2023-08-14 07:20:00+00:00,feeder,20.0,N Current (RMS),A,48.2
316388,Colebrook Estate,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,65.6
316388,Colebrook Estate,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,98.6
316388,Colebrook Estate,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,54.6
316388,Colebrook Estate,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
316388,Colebrook Estate,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
316388,Colebrook Estate,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.97
316388,Colebrook Estate,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.27
316388,Colebrook Estate,2023-08-14 07:20:00+00:00,feeder,10.0,N Current (RMS),A,29.6
316388,Colebrook Estate,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
316388,Colebrook Estate,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
316388,Colebrook Estate,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,29.4
316388,Colebrook Estate,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
316388,Colebrook Estate,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
316388,Colebrook Estate,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
316388,Colebrook Estate,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
316388,Colebrook Estate,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
316388,Colebrook Estate,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
316388,Colebrook Estate,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
316388,Colebrook Estate,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
316388,Colebrook Estate,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,24.43
316388,Colebrook Estate,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,-3.4
316388,Colebrook Estate,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,29.81
316388,Colebrook Estate,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,48.3
316388,Colebrook Estate,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,105.8
316388,Colebrook Estate,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,29.6
316388,Colebrook Estate,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,129.1
316388,Colebrook Estate,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
316388,Colebrook Estate,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
316388,Colebrook Estate,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.16
316388,Colebrook Estate,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.5
316388,Colebrook Estate,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.69
316388,Colebrook Estate,2023-08-14 07:10:00+00:00,feeder,30.0,N Current (RMS),A,26.6
316388,Colebrook Estate,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,44.4
316388,Colebrook Estate,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,53.4
316388,Colebrook Estate,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,53.5
316388,Colebrook Estate,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
316388,Colebrook Estate,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.68
316388,Colebrook Estate,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
316388,Colebrook Estate,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.67
316388,Colebrook Estate,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-19.81
316388,Colebrook Estate,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.0
316388,Colebrook Estate,2023-08-14 07:10:00+00:00,feeder,20.0,N Current (RMS),A,41.6
316388,Colebrook Estate,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,66.8
316388,Colebrook Estate,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,85.7
316388,Colebrook Estate,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,68.1
316388,Colebrook Estate,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
316388,Colebrook Estate,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
316388,Colebrook Estate,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.74
316388,Colebrook Estate,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.67
316388,Colebrook Estate,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.45
316388,Colebrook Estate,2023-08-14 07:10:00+00:00,feeder,10.0,N Current (RMS),A,33.8
316388,Colebrook Estate,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
316388,Colebrook Estate,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
316388,Colebrook Estate,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.9
316388,Colebrook Estate,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,29.4
316388,Colebrook Estate,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
316388,Colebrook Estate,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
316388,Colebrook Estate,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
316388,Colebrook Estate,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
316388,Colebrook Estate,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
316388,Colebrook Estate,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
316388,Colebrook Estate,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,28.57
316388,Colebrook Estate,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,-0.64
316388,Colebrook Estate,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,33.13
316388,Colebrook Estate,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,59.6
316388,Colebrook Estate,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,120.9
316388,Colebrook Estate,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,24.0
316388,Colebrook Estate,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,140.1
316388,Colebrook Estate,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
316388,Colebrook Estate,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
316388,Colebrook Estate,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.24
316388,Colebrook Estate,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.95
316388,Colebrook Estate,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.96
316388,Colebrook Estate,2023-08-14 07:00:00+00:00,feeder,30.0,N Current (RMS),A,28.4
316388,Colebrook Estate,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,40.1
316388,Colebrook Estate,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,52.4
316388,Colebrook Estate,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,51.0
316388,Colebrook Estate,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
316388,Colebrook Estate,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.35
316388,Colebrook Estate,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
316388,Colebrook Estate,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.65
316388,Colebrook Estate,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-22.16
316388,Colebrook Estate,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.86
316388,Colebrook Estate,2023-08-14 07:00:00+00:00,feeder,20.0,N Current (RMS),A,50.1
316388,Colebrook Estate,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,71.8
316388,Colebrook Estate,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,94.3
316388,Colebrook Estate,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,48.8
316388,Colebrook Estate,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
316388,Colebrook Estate,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.32
316388,Colebrook Estate,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.74
316388,Colebrook Estate,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.75
316388,Colebrook Estate,2023-08-14 07:00:00+00:00,feeder,10.0,N Current (RMS),A,30.4
316388,Colebrook Estate,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
316388,Colebrook Estate,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.0
316388,Colebrook Estate,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,29.4
316388,Colebrook Estate,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
316388,Colebrook Estate,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
316388,Colebrook Estate,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
316388,Colebrook Estate,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
316388,Colebrook Estate,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
316388,Colebrook Estate,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
316388,Colebrook Estate,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
316388,Colebrook Estate,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
316388,Colebrook Estate,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,32.21
316388,Colebrook Estate,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,-1.47
316388,Colebrook Estate,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,30.56
316388,Colebrook Estate,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,52.0
316388,Colebrook Estate,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,136.7
316388,Colebrook Estate,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,33.6
316388,Colebrook Estate,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,132.9
316388,Colebrook Estate,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
316388,Colebrook Estate,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
316388,Colebrook Estate,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.75
316388,Colebrook Estate,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.11
316388,Colebrook Estate,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.65
316388,Colebrook Estate,2023-08-14 06:50:00+00:00,feeder,30.0,N Current (RMS),A,36.0
316388,Colebrook Estate,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,39.3
316388,Colebrook Estate,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,37.3
316388,Colebrook Estate,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,61.4
316388,Colebrook Estate,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
316388,Colebrook Estate,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.62
316388,Colebrook Estate,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
316388,Colebrook Estate,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.26
316388,Colebrook Estate,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-12.49
316388,Colebrook Estate,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.45
316388,Colebrook Estate,2023-08-14 06:50:00+00:00,feeder,20.0,N Current (RMS),A,42.8
316388,Colebrook Estate,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,75.4
316388,Colebrook Estate,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,58.7
316388,Colebrook Estate,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,51.2
316388,Colebrook Estate,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
316388,Colebrook Estate,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.85
316388,Colebrook Estate,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
316388,Colebrook Estate,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
316388,Colebrook Estate,2023-08-14 06:50:00+00:00,feeder,10.0,N Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
316388,Colebrook Estate,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
316388,Colebrook Estate,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,29.3
316388,Colebrook Estate,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
316388,Colebrook Estate,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
316388,Colebrook Estate,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
316388,Colebrook Estate,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
316388,Colebrook Estate,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
316388,Colebrook Estate,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
316388,Colebrook Estate,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,28.86
316388,Colebrook Estate,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,-2.29
316388,Colebrook Estate,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,27.85
316388,Colebrook Estate,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,49.2
316388,Colebrook Estate,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,123.4
316388,Colebrook Estate,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,21.6
316388,Colebrook Estate,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,123.8
316388,Colebrook Estate,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
316388,Colebrook Estate,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
316388,Colebrook Estate,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
316388,Colebrook Estate,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.46
316388,Colebrook Estate,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.19
316388,Colebrook Estate,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,25.03
316388,Colebrook Estate,2023-08-14 06:40:00+00:00,feeder,30.0,N Current (RMS),A,74.7
316388,Colebrook Estate,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,41.2
316388,Colebrook Estate,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,111.7
316388,Colebrook Estate,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
316388,Colebrook Estate,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
316388,Colebrook Estate,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
316388,Colebrook Estate,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.17
316388,Colebrook Estate,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-13.67
316388,Colebrook Estate,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.34
316388,Colebrook Estate,2023-08-14 06:40:00+00:00,feeder,20.0,N Current (RMS),A,35.1
316388,Colebrook Estate,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,70.3
316388,Colebrook Estate,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,61.0
316388,Colebrook Estate,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,62.2
316388,Colebrook Estate,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
316388,Colebrook Estate,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.78
316388,Colebrook Estate,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.39
316388,Colebrook Estate,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
316388,Colebrook Estate,2023-08-14 06:40:00+00:00,feeder,10.0,N Current (RMS),A,20.6
316388,Colebrook Estate,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
316388,Colebrook Estate,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
316388,Colebrook Estate,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
316388,Colebrook Estate,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,29.3
316388,Colebrook Estate,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
316388,Colebrook Estate,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
316388,Colebrook Estate,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
316388,Colebrook Estate,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
316388,Colebrook Estate,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
316388,Colebrook Estate,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
316388,Colebrook Estate,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
316388,Colebrook Estate,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
316388,Colebrook Estate,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
316388,Colebrook Estate,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,30.42
316388,Colebrook Estate,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,-1.09
316388,Colebrook Estate,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,42.38
316388,Colebrook Estate,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,78.6
316388,Colebrook Estate,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,129.7
316388,Colebrook Estate,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,29.1
316388,Colebrook Estate,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,184.9
316388,Colebrook Estate,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
316388,Colebrook Estate,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
316388,Colebrook Estate,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
316388,Colebrook Estate,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.54
316388,Colebrook Estate,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.38
316388,Colebrook Estate,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.1
316388,Colebrook Estate,2023-08-14 06:30:00+00:00,feeder,30.0,N Current (RMS),A,32.8
316388,Colebrook Estate,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
316388,Colebrook Estate,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,38.4
316388,Colebrook Estate,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,51.2
316388,Colebrook Estate,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
316388,Colebrook Estate,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.28
316388,Colebrook Estate,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.87
316388,Colebrook Estate,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-15.84
316388,Colebrook Estate,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.02
316388,Colebrook Estate,2023-08-14 06:30:00+00:00,feeder,20.0,N Current (RMS),A,40.8
316388,Colebrook Estate,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,60.8
316388,Colebrook Estate,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,70.5
316388,Colebrook Estate,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,80.4
316388,Colebrook Estate,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
316388,Colebrook Estate,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
316388,Colebrook Estate,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
316388,Colebrook Estate,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
316388,Colebrook Estate,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
316388,Colebrook Estate,2023-08-14 06:30:00+00:00,feeder,10.0,N Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
316388,Colebrook Estate,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,29.3
316388,Colebrook Estate,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
316388,Colebrook Estate,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
316388,Colebrook Estate,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
316388,Colebrook Estate,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
316388,Colebrook Estate,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
316388,Colebrook Estate,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
316388,Colebrook Estate,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
316388,Colebrook Estate,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
316388,Colebrook Estate,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,21.86
316388,Colebrook Estate,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,-5.44
316388,Colebrook Estate,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,32.08
316388,Colebrook Estate,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,25.7
316388,Colebrook Estate,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,96.4
316388,Colebrook Estate,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,29.6
316388,Colebrook Estate,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,138.1
316388,Colebrook Estate,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
316388,Colebrook Estate,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
316388,Colebrook Estate,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.8
316388,Colebrook Estate,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.54
316388,Colebrook Estate,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.0
316388,Colebrook Estate,2023-08-14 06:20:00+00:00,feeder,30.0,N Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.5
316388,Colebrook Estate,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,38.3
316388,Colebrook Estate,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,56.2
316388,Colebrook Estate,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
316388,Colebrook Estate,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.61
316388,Colebrook Estate,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
316388,Colebrook Estate,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.42
316388,Colebrook Estate,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-11.68
316388,Colebrook Estate,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.65
316388,Colebrook Estate,2023-08-14 06:20:00+00:00,feeder,20.0,N Current (RMS),A,58.6
316388,Colebrook Estate,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,76.0
316388,Colebrook Estate,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.1
316388,Colebrook Estate,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,96.6
316388,Colebrook Estate,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
316388,Colebrook Estate,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
316388,Colebrook Estate,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
316388,Colebrook Estate,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.85
316388,Colebrook Estate,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.41
316388,Colebrook Estate,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
316388,Colebrook Estate,2023-08-14 06:20:00+00:00,feeder,10.0,N Current (RMS),A,20.5
316388,Colebrook Estate,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
316388,Colebrook Estate,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
316388,Colebrook Estate,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,29.3
316388,Colebrook Estate,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
316388,Colebrook Estate,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
316388,Colebrook Estate,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
316388,Colebrook Estate,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
316388,Colebrook Estate,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
316388,Colebrook Estate,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
316388,Colebrook Estate,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
316388,Colebrook Estate,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
316388,Colebrook Estate,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,29.06
316388,Colebrook Estate,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,1.26
316388,Colebrook Estate,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,36.62
316388,Colebrook Estate,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,43.4
316388,Colebrook Estate,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,125.6
316388,Colebrook Estate,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,21.0
316388,Colebrook Estate,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,158.7
316388,Colebrook Estate,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
316388,Colebrook Estate,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
316388,Colebrook Estate,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
316388,Colebrook Estate,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.58
316388,Colebrook Estate,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.24
316388,Colebrook Estate,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,17.17
316388,Colebrook Estate,2023-08-14 06:10:00+00:00,feeder,30.0,N Current (RMS),A,47.8
316388,Colebrook Estate,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,52.0
316388,Colebrook Estate,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,32.5
316388,Colebrook Estate,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,75.9
316388,Colebrook Estate,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
316388,Colebrook Estate,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.35
316388,Colebrook Estate,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
316388,Colebrook Estate,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.59
316388,Colebrook Estate,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-14.49
316388,Colebrook Estate,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,22.74
316388,Colebrook Estate,2023-08-14 06:10:00+00:00,feeder,20.0,N Current (RMS),A,71.3
316388,Colebrook Estate,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,67.1
316388,Colebrook Estate,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,64.9
316388,Colebrook Estate,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,107.7
316388,Colebrook Estate,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
316388,Colebrook Estate,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.66
316388,Colebrook Estate,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
316388,Colebrook Estate,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
316388,Colebrook Estate,2023-08-14 06:10:00+00:00,feeder,10.0,N Current (RMS),A,14.0
316388,Colebrook Estate,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
316388,Colebrook Estate,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
316388,Colebrook Estate,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,29.3
316388,Colebrook Estate,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
316388,Colebrook Estate,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
316388,Colebrook Estate,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
316388,Colebrook Estate,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
316388,Colebrook Estate,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
316388,Colebrook Estate,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
316388,Colebrook Estate,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
316388,Colebrook Estate,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,30.82
316388,Colebrook Estate,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,-5.11
316388,Colebrook Estate,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,41.61
316388,Colebrook Estate,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,73.3
316388,Colebrook Estate,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,131.8
316388,Colebrook Estate,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,30.3
316388,Colebrook Estate,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,177.7
316388,Colebrook Estate,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
316388,Colebrook Estate,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.94
316388,Colebrook Estate,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.11
316388,Colebrook Estate,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.95
316388,Colebrook Estate,2023-08-14 06:00:00+00:00,feeder,30.0,N Current (RMS),A,30.4
316388,Colebrook Estate,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
316388,Colebrook Estate,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,40.6
316388,Colebrook Estate,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,48.7
316388,Colebrook Estate,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
316388,Colebrook Estate,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.15
316388,Colebrook Estate,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
316388,Colebrook Estate,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.95
316388,Colebrook Estate,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-15.35
316388,Colebrook Estate,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.23
316388,Colebrook Estate,2023-08-14 06:00:00+00:00,feeder,20.0,N Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,64.2
316388,Colebrook Estate,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,69.4
316388,Colebrook Estate,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,60.8
316388,Colebrook Estate,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
