Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
316388,Colebrook Estate,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
316388,Colebrook Estate,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.94
316388,Colebrook Estate,2023-08-14 06:00:00+00:00,feeder,10.0,N Current (RMS),A,12.0
316388,Colebrook Estate,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
316388,Colebrook Estate,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
316388,Colebrook Estate,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,29.3
316388,Colebrook Estate,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
316388,Colebrook Estate,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
316388,Colebrook Estate,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
316388,Colebrook Estate,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
316388,Colebrook Estate,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
316388,Colebrook Estate,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
316388,Colebrook Estate,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
316388,Colebrook Estate,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
316388,Colebrook Estate,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,22.8
316388,Colebrook Estate,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,-4.02
316388,Colebrook Estate,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,29.11
316388,Colebrook Estate,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,33.5
316388,Colebrook Estate,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,97.8
316388,Colebrook Estate,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,24.7
316388,Colebrook Estate,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,124.5
316388,Colebrook Estate,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
316388,Colebrook Estate,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
316388,Colebrook Estate,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
316388,Colebrook Estate,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.63
316388,Colebrook Estate,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.98
316388,Colebrook Estate,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.56
316388,Colebrook Estate,2023-08-14 05:50:00+00:00,feeder,30.0,N Current (RMS),A,23.5
316388,Colebrook Estate,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,37.8
316388,Colebrook Estate,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
316388,Colebrook Estate,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.71
316388,Colebrook Estate,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
316388,Colebrook Estate,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.45
316388,Colebrook Estate,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-10.57
316388,Colebrook Estate,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.64
316388,Colebrook Estate,2023-08-14 05:50:00+00:00,feeder,20.0,N Current (RMS),A,32.9
316388,Colebrook Estate,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,56.1
316388,Colebrook Estate,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.5
316388,Colebrook Estate,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.0
316388,Colebrook Estate,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
316388,Colebrook Estate,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.77
316388,Colebrook Estate,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
316388,Colebrook Estate,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
316388,Colebrook Estate,2023-08-14 05:50:00+00:00,feeder,10.0,N Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
316388,Colebrook Estate,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,29.3
316388,Colebrook Estate,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
316388,Colebrook Estate,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
316388,Colebrook Estate,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
316388,Colebrook Estate,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
316388,Colebrook Estate,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
316388,Colebrook Estate,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
316388,Colebrook Estate,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
316388,Colebrook Estate,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
316388,Colebrook Estate,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
316388,Colebrook Estate,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,23.85
316388,Colebrook Estate,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,0.05
316388,Colebrook Estate,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,22.38
316388,Colebrook Estate,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,29.2
316388,Colebrook Estate,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,101.5
316388,Colebrook Estate,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,13.0
316388,Colebrook Estate,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,97.4
316388,Colebrook Estate,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
316388,Colebrook Estate,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
316388,Colebrook Estate,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
316388,Colebrook Estate,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.57
316388,Colebrook Estate,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.36
316388,Colebrook Estate,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.76
316388,Colebrook Estate,2023-08-14 05:40:00+00:00,feeder,30.0,N Current (RMS),A,30.9
316388,Colebrook Estate,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.2
316388,Colebrook Estate,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,45.2
316388,Colebrook Estate,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,48.4
316388,Colebrook Estate,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
316388,Colebrook Estate,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.87
316388,Colebrook Estate,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
316388,Colebrook Estate,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.26
316388,Colebrook Estate,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-9.7
316388,Colebrook Estate,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.07
316388,Colebrook Estate,2023-08-14 05:40:00+00:00,feeder,20.0,N Current (RMS),A,38.5
316388,Colebrook Estate,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,71.3
316388,Colebrook Estate,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.9
316388,Colebrook Estate,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.0
316388,Colebrook Estate,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
316388,Colebrook Estate,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
316388,Colebrook Estate,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
316388,Colebrook Estate,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
316388,Colebrook Estate,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.38
316388,Colebrook Estate,2023-08-14 05:40:00+00:00,feeder,10.0,N Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
316388,Colebrook Estate,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,29.3
316388,Colebrook Estate,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
316388,Colebrook Estate,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
316388,Colebrook Estate,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
316388,Colebrook Estate,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
316388,Colebrook Estate,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
316388,Colebrook Estate,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
316388,Colebrook Estate,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
316388,Colebrook Estate,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
316388,Colebrook Estate,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,24.51
316388,Colebrook Estate,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,2.36
316388,Colebrook Estate,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,24.2
316388,Colebrook Estate,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,40.6
316388,Colebrook Estate,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,107.0
316388,Colebrook Estate,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,14.7
316388,Colebrook Estate,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,105.9
316388,Colebrook Estate,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
316388,Colebrook Estate,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
316388,Colebrook Estate,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
316388,Colebrook Estate,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.27
316388,Colebrook Estate,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.55
316388,Colebrook Estate,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.08
316388,Colebrook Estate,2023-08-14 05:30:00+00:00,feeder,30.0,N Current (RMS),A,29.1
316388,Colebrook Estate,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,45.2
316388,Colebrook Estate,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,50.9
316388,Colebrook Estate,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,40.2
316388,Colebrook Estate,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
316388,Colebrook Estate,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.38
316388,Colebrook Estate,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
316388,Colebrook Estate,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.8
316388,Colebrook Estate,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-12.22
316388,Colebrook Estate,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.73
316388,Colebrook Estate,2023-08-14 05:30:00+00:00,feeder,20.0,N Current (RMS),A,32.1
316388,Colebrook Estate,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.0
316388,Colebrook Estate,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,57.2
316388,Colebrook Estate,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.0
316388,Colebrook Estate,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
316388,Colebrook Estate,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
316388,Colebrook Estate,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
316388,Colebrook Estate,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
316388,Colebrook Estate,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
316388,Colebrook Estate,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
316388,Colebrook Estate,2023-08-14 05:30:00+00:00,feeder,10.0,N Current (RMS),A,8.5
316388,Colebrook Estate,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
316388,Colebrook Estate,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,29.4
316388,Colebrook Estate,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
316388,Colebrook Estate,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
316388,Colebrook Estate,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
316388,Colebrook Estate,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
316388,Colebrook Estate,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
316388,Colebrook Estate,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
316388,Colebrook Estate,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
316388,Colebrook Estate,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
316388,Colebrook Estate,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,23.27
316388,Colebrook Estate,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,1.18
316388,Colebrook Estate,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,20.25
316388,Colebrook Estate,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,24.4
316388,Colebrook Estate,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,100.3
316388,Colebrook Estate,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,14.6
316388,Colebrook Estate,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,89.4
316388,Colebrook Estate,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
316388,Colebrook Estate,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
316388,Colebrook Estate,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
316388,Colebrook Estate,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.68
316388,Colebrook Estate,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.47
316388,Colebrook Estate,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.87
316388,Colebrook Estate,2023-08-14 05:20:00+00:00,feeder,30.0,N Current (RMS),A,30.7
316388,Colebrook Estate,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.8
316388,Colebrook Estate,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,52.9
316388,Colebrook Estate,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,44.4
316388,Colebrook Estate,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
316388,Colebrook Estate,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.4
316388,Colebrook Estate,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
316388,Colebrook Estate,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.48
316388,Colebrook Estate,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-11.1
316388,Colebrook Estate,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.62
316388,Colebrook Estate,2023-08-14 05:20:00+00:00,feeder,20.0,N Current (RMS),A,24.8
316388,Colebrook Estate,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.6
316388,Colebrook Estate,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
316388,Colebrook Estate,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
316388,Colebrook Estate,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
316388,Colebrook Estate,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
316388,Colebrook Estate,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
316388,Colebrook Estate,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.23
316388,Colebrook Estate,2023-08-14 05:20:00+00:00,feeder,10.0,N Current (RMS),A,13.6
316388,Colebrook Estate,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
316388,Colebrook Estate,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,29.4
316388,Colebrook Estate,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
316388,Colebrook Estate,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
316388,Colebrook Estate,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
316388,Colebrook Estate,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
316388,Colebrook Estate,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
316388,Colebrook Estate,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
316388,Colebrook Estate,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
316388,Colebrook Estate,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
316388,Colebrook Estate,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,18.85
316388,Colebrook Estate,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,2.06
316388,Colebrook Estate,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,22.72
316388,Colebrook Estate,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,25.2
316388,Colebrook Estate,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,82.6
316388,Colebrook Estate,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,23.5
316388,Colebrook Estate,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,100.5
316388,Colebrook Estate,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
316388,Colebrook Estate,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
316388,Colebrook Estate,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.69
316388,Colebrook Estate,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.13
316388,Colebrook Estate,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.0
316388,Colebrook Estate,2023-08-14 05:10:00+00:00,feeder,30.0,N Current (RMS),A,32.8
316388,Colebrook Estate,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,52.4
316388,Colebrook Estate,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,49.3
316388,Colebrook Estate,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,51.9
316388,Colebrook Estate,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
316388,Colebrook Estate,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.37
316388,Colebrook Estate,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
316388,Colebrook Estate,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.35
316388,Colebrook Estate,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-9.69
316388,Colebrook Estate,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.67
316388,Colebrook Estate,2023-08-14 05:10:00+00:00,feeder,20.0,N Current (RMS),A,29.5
316388,Colebrook Estate,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,53.8
316388,Colebrook Estate,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.7
316388,Colebrook Estate,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.1
316388,Colebrook Estate,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
316388,Colebrook Estate,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
316388,Colebrook Estate,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
316388,Colebrook Estate,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
316388,Colebrook Estate,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.13
316388,Colebrook Estate,2023-08-14 05:10:00+00:00,feeder,10.0,N Current (RMS),A,32.8
316388,Colebrook Estate,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
316388,Colebrook Estate,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,29.5
316388,Colebrook Estate,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
316388,Colebrook Estate,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
316388,Colebrook Estate,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
316388,Colebrook Estate,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
316388,Colebrook Estate,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
316388,Colebrook Estate,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
316388,Colebrook Estate,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,25.43
316388,Colebrook Estate,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,2.96
316388,Colebrook Estate,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,30.8
316388,Colebrook Estate,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,39.4
316388,Colebrook Estate,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,110.4
316388,Colebrook Estate,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,21.8
316388,Colebrook Estate,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,131.8
316388,Colebrook Estate,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
316388,Colebrook Estate,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
316388,Colebrook Estate,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.55
316388,Colebrook Estate,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.26
316388,Colebrook Estate,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.11
316388,Colebrook Estate,2023-08-14 05:00:00+00:00,feeder,30.0,N Current (RMS),A,25.0
316388,Colebrook Estate,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
316388,Colebrook Estate,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.3
316388,Colebrook Estate,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
316388,Colebrook Estate,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.33
316388,Colebrook Estate,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
316388,Colebrook Estate,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.98
316388,Colebrook Estate,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-9.81
316388,Colebrook Estate,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.26
316388,Colebrook Estate,2023-08-14 05:00:00+00:00,feeder,20.0,N Current (RMS),A,28.4
316388,Colebrook Estate,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.4
316388,Colebrook Estate,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
316388,Colebrook Estate,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.6
316388,Colebrook Estate,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
316388,Colebrook Estate,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
316388,Colebrook Estate,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
316388,Colebrook Estate,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
316388,Colebrook Estate,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
316388,Colebrook Estate,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
316388,Colebrook Estate,2023-08-14 05:00:00+00:00,feeder,10.0,N Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
316388,Colebrook Estate,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,29.6
316388,Colebrook Estate,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
316388,Colebrook Estate,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
316388,Colebrook Estate,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
316388,Colebrook Estate,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
316388,Colebrook Estate,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
316388,Colebrook Estate,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
316388,Colebrook Estate,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,16.13
316388,Colebrook Estate,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,-0.03
316388,Colebrook Estate,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,19.53
316388,Colebrook Estate,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,26.8
316388,Colebrook Estate,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,72.7
316388,Colebrook Estate,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,11.2
316388,Colebrook Estate,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,88.5
316388,Colebrook Estate,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
316388,Colebrook Estate,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
316388,Colebrook Estate,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
316388,Colebrook Estate,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.7
316388,Colebrook Estate,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.29
316388,Colebrook Estate,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.73
316388,Colebrook Estate,2023-08-14 04:50:00+00:00,feeder,30.0,N Current (RMS),A,22.3
316388,Colebrook Estate,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.5
316388,Colebrook Estate,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.2
316388,Colebrook Estate,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,38.6
316388,Colebrook Estate,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
316388,Colebrook Estate,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.33
316388,Colebrook Estate,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
316388,Colebrook Estate,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.73
316388,Colebrook Estate,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-10.43
316388,Colebrook Estate,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.6
316388,Colebrook Estate,2023-08-14 04:50:00+00:00,feeder,20.0,N Current (RMS),A,32.2
316388,Colebrook Estate,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,48.0
316388,Colebrook Estate,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.6
316388,Colebrook Estate,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
316388,Colebrook Estate,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
316388,Colebrook Estate,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
316388,Colebrook Estate,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
316388,Colebrook Estate,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
316388,Colebrook Estate,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
316388,Colebrook Estate,2023-08-14 04:50:00+00:00,feeder,10.0,N Current (RMS),A,5.0
316388,Colebrook Estate,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,29.7
316388,Colebrook Estate,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
316388,Colebrook Estate,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
316388,Colebrook Estate,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
316388,Colebrook Estate,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
316388,Colebrook Estate,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
316388,Colebrook Estate,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
316388,Colebrook Estate,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
316388,Colebrook Estate,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,17.51
316388,Colebrook Estate,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,-1.44
316388,Colebrook Estate,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,16.85
316388,Colebrook Estate,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,32.0
316388,Colebrook Estate,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,79.1
316388,Colebrook Estate,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,22.0
316388,Colebrook Estate,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,77.1
316388,Colebrook Estate,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
316388,Colebrook Estate,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
316388,Colebrook Estate,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.23
316388,Colebrook Estate,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.81
316388,Colebrook Estate,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.56
316388,Colebrook Estate,2023-08-14 04:40:00+00:00,feeder,30.0,N Current (RMS),A,25.6
316388,Colebrook Estate,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.4
316388,Colebrook Estate,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,34.2
316388,Colebrook Estate,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,37.5
316388,Colebrook Estate,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
316388,Colebrook Estate,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.42
316388,Colebrook Estate,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
316388,Colebrook Estate,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.36
316388,Colebrook Estate,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,-8.14
316388,Colebrook Estate,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.82
316388,Colebrook Estate,2023-08-14 04:40:00+00:00,feeder,20.0,N Current (RMS),A,23.0
316388,Colebrook Estate,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
316388,Colebrook Estate,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
316388,Colebrook Estate,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
316388,Colebrook Estate,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
316388,Colebrook Estate,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
316388,Colebrook Estate,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
316388,Colebrook Estate,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
316388,Colebrook Estate,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
316388,Colebrook Estate,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
316388,Colebrook Estate,2023-08-14 04:40:00+00:00,feeder,10.0,N Current (RMS),A,6.6
316388,Colebrook Estate,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
316388,Colebrook Estate,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,29.8
316388,Colebrook Estate,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
316388,Colebrook Estate,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
316388,Colebrook Estate,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
316388,Colebrook Estate,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
316388,Colebrook Estate,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
316388,Colebrook Estate,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
316388,Colebrook Estate,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,17.66
316388,Colebrook Estate,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,1.54
316388,Colebrook Estate,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,17.73
316388,Colebrook Estate,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,27.9
316388,Colebrook Estate,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,79.9
316388,Colebrook Estate,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,13.8
316388,Colebrook Estate,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,79.3
316388,Colebrook Estate,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
316388,Colebrook Estate,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
316388,Colebrook Estate,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
316388,Colebrook Estate,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.95
316388,Colebrook Estate,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.78
316388,Colebrook Estate,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.09
316388,Colebrook Estate,2023-08-14 04:30:00+00:00,feeder,30.0,N Current (RMS),A,20.7
316388,Colebrook Estate,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.9
316388,Colebrook Estate,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
316388,Colebrook Estate,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.7
316388,Colebrook Estate,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
316388,Colebrook Estate,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.8
316388,Colebrook Estate,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.77
316388,Colebrook Estate,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.65
316388,Colebrook Estate,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,-8.71
316388,Colebrook Estate,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.15
316388,Colebrook Estate,2023-08-14 04:30:00+00:00,feeder,20.0,N Current (RMS),A,26.2
316388,Colebrook Estate,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
316388,Colebrook Estate,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.6
316388,Colebrook Estate,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.1
316388,Colebrook Estate,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
316388,Colebrook Estate,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
316388,Colebrook Estate,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
316388,Colebrook Estate,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
316388,Colebrook Estate,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
316388,Colebrook Estate,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
316388,Colebrook Estate,2023-08-14 04:30:00+00:00,feeder,10.0,N Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
316388,Colebrook Estate,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,29.8
316388,Colebrook Estate,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
316388,Colebrook Estate,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
316388,Colebrook Estate,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
316388,Colebrook Estate,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
316388,Colebrook Estate,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
316388,Colebrook Estate,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
316388,Colebrook Estate,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,13.8
316388,Colebrook Estate,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,0.28
316388,Colebrook Estate,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,18.86
316388,Colebrook Estate,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,19.7
316388,Colebrook Estate,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,63.2
316388,Colebrook Estate,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,85.5
316388,Colebrook Estate,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
316388,Colebrook Estate,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
316388,Colebrook Estate,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
316388,Colebrook Estate,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.74
316388,Colebrook Estate,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
316388,Colebrook Estate,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.17
316388,Colebrook Estate,2023-08-14 04:20:00+00:00,feeder,30.0,N Current (RMS),A,18.8
316388,Colebrook Estate,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
316388,Colebrook Estate,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.1
316388,Colebrook Estate,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.7
316388,Colebrook Estate,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
316388,Colebrook Estate,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.8
316388,Colebrook Estate,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.83
316388,Colebrook Estate,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.26
316388,Colebrook Estate,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,-7.61
316388,Colebrook Estate,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.12
316388,Colebrook Estate,2023-08-14 04:20:00+00:00,feeder,20.0,N Current (RMS),A,30.8
316388,Colebrook Estate,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
316388,Colebrook Estate,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.6
316388,Colebrook Estate,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,52.3
316388,Colebrook Estate,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
316388,Colebrook Estate,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
316388,Colebrook Estate,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
316388,Colebrook Estate,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
316388,Colebrook Estate,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
316388,Colebrook Estate,2023-08-14 04:20:00+00:00,feeder,10.0,N Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
316388,Colebrook Estate,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,29.9
316388,Colebrook Estate,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
316388,Colebrook Estate,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
316388,Colebrook Estate,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
316388,Colebrook Estate,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
316388,Colebrook Estate,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
316388,Colebrook Estate,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
316388,Colebrook Estate,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
316388,Colebrook Estate,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,14.29
316388,Colebrook Estate,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,0.34
316388,Colebrook Estate,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,19.64
316388,Colebrook Estate,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,23.4
316388,Colebrook Estate,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,64.9
316388,Colebrook Estate,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,90.2
316388,Colebrook Estate,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
316388,Colebrook Estate,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
316388,Colebrook Estate,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.57
316388,Colebrook Estate,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.06
316388,Colebrook Estate,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.52
316388,Colebrook Estate,2023-08-14 04:10:00+00:00,feeder,30.0,N Current (RMS),A,20.0
316388,Colebrook Estate,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
316388,Colebrook Estate,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.5
316388,Colebrook Estate,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
316388,Colebrook Estate,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.76
316388,Colebrook Estate,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
316388,Colebrook Estate,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.87
316388,Colebrook Estate,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,-8.06
316388,Colebrook Estate,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.81
316388,Colebrook Estate,2023-08-14 04:10:00+00:00,feeder,20.0,N Current (RMS),A,19.2
316388,Colebrook Estate,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
316388,Colebrook Estate,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
316388,Colebrook Estate,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
316388,Colebrook Estate,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
316388,Colebrook Estate,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
316388,Colebrook Estate,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
316388,Colebrook Estate,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
316388,Colebrook Estate,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
316388,Colebrook Estate,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
316388,Colebrook Estate,2023-08-14 04:10:00+00:00,feeder,10.0,N Current (RMS),A,6.0
316388,Colebrook Estate,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
316388,Colebrook Estate,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,30.0
316388,Colebrook Estate,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
316388,Colebrook Estate,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
316388,Colebrook Estate,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
316388,Colebrook Estate,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
316388,Colebrook Estate,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
316388,Colebrook Estate,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
316388,Colebrook Estate,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
316388,Colebrook Estate,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
316388,Colebrook Estate,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,14.13
316388,Colebrook Estate,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,-0.18
316388,Colebrook Estate,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,14.81
316388,Colebrook Estate,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,15.2
316388,Colebrook Estate,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,65.5
316388,Colebrook Estate,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,70.2
316388,Colebrook Estate,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
316388,Colebrook Estate,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
316388,Colebrook Estate,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
316388,Colebrook Estate,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.11
316388,Colebrook Estate,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.32
316388,Colebrook Estate,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.81
316388,Colebrook Estate,2023-08-14 04:00:00+00:00,feeder,30.0,N Current (RMS),A,18.0
316388,Colebrook Estate,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.9
316388,Colebrook Estate,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
316388,Colebrook Estate,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.1
316388,Colebrook Estate,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.11
