Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
316388,Colebrook Estate,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.79
316388,Colebrook Estate,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
316388,Colebrook Estate,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.46
316388,Colebrook Estate,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,-7.7
316388,Colebrook Estate,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.41
316388,Colebrook Estate,2023-08-14 04:00:00+00:00,feeder,20.0,N Current (RMS),A,20.9
316388,Colebrook Estate,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
316388,Colebrook Estate,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
316388,Colebrook Estate,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
316388,Colebrook Estate,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
316388,Colebrook Estate,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
316388,Colebrook Estate,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
316388,Colebrook Estate,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
316388,Colebrook Estate,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
316388,Colebrook Estate,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
316388,Colebrook Estate,2023-08-14 04:00:00+00:00,feeder,10.0,N Current (RMS),A,8.0
316388,Colebrook Estate,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
316388,Colebrook Estate,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
316388,Colebrook Estate,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,30.0
316388,Colebrook Estate,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
316388,Colebrook Estate,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
316388,Colebrook Estate,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
316388,Colebrook Estate,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
316388,Colebrook Estate,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
316388,Colebrook Estate,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
316388,Colebrook Estate,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,15.76
316388,Colebrook Estate,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,0.7
316388,Colebrook Estate,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,14.71
316388,Colebrook Estate,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,16.0
316388,Colebrook Estate,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,71.3
316388,Colebrook Estate,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,69.1
316388,Colebrook Estate,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
316388,Colebrook Estate,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
316388,Colebrook Estate,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.91
316388,Colebrook Estate,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.77
316388,Colebrook Estate,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.61
316388,Colebrook Estate,2023-08-14 03:50:00+00:00,feeder,30.0,N Current (RMS),A,16.5
316388,Colebrook Estate,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.6
316388,Colebrook Estate,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.4
316388,Colebrook Estate,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.2
316388,Colebrook Estate,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
316388,Colebrook Estate,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.14
316388,Colebrook Estate,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
316388,Colebrook Estate,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.28
316388,Colebrook Estate,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,-8.24
316388,Colebrook Estate,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.62
316388,Colebrook Estate,2023-08-14 03:50:00+00:00,feeder,20.0,N Current (RMS),A,22.5
316388,Colebrook Estate,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
316388,Colebrook Estate,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
316388,Colebrook Estate,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
316388,Colebrook Estate,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
316388,Colebrook Estate,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
316388,Colebrook Estate,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
316388,Colebrook Estate,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
316388,Colebrook Estate,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
316388,Colebrook Estate,2023-08-14 03:50:00+00:00,feeder,10.0,N Current (RMS),A,5.9
316388,Colebrook Estate,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,30.1
316388,Colebrook Estate,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
316388,Colebrook Estate,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
316388,Colebrook Estate,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
316388,Colebrook Estate,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
316388,Colebrook Estate,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
316388,Colebrook Estate,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
316388,Colebrook Estate,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,17.66
316388,Colebrook Estate,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,0.55
316388,Colebrook Estate,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,14.67
316388,Colebrook Estate,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,15.3
316388,Colebrook Estate,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,78.0
316388,Colebrook Estate,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,10.2
316388,Colebrook Estate,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,67.6
316388,Colebrook Estate,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
316388,Colebrook Estate,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
316388,Colebrook Estate,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
316388,Colebrook Estate,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.91
316388,Colebrook Estate,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.06
316388,Colebrook Estate,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.29
316388,Colebrook Estate,2023-08-14 03:40:00+00:00,feeder,30.0,N Current (RMS),A,17.8
316388,Colebrook Estate,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
316388,Colebrook Estate,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
316388,Colebrook Estate,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.2
316388,Colebrook Estate,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
316388,Colebrook Estate,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.16
316388,Colebrook Estate,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
316388,Colebrook Estate,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.96
316388,Colebrook Estate,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,-8.52
316388,Colebrook Estate,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.67
316388,Colebrook Estate,2023-08-14 03:40:00+00:00,feeder,20.0,N Current (RMS),A,21.0
316388,Colebrook Estate,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
316388,Colebrook Estate,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.9
316388,Colebrook Estate,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
316388,Colebrook Estate,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
316388,Colebrook Estate,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
316388,Colebrook Estate,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
316388,Colebrook Estate,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
316388,Colebrook Estate,2023-08-14 03:40:00+00:00,feeder,10.0,N Current (RMS),A,5.4
316388,Colebrook Estate,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,30.1
316388,Colebrook Estate,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
316388,Colebrook Estate,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
316388,Colebrook Estate,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
316388,Colebrook Estate,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
316388,Colebrook Estate,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
316388,Colebrook Estate,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
316388,Colebrook Estate,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
316388,Colebrook Estate,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,13.97
316388,Colebrook Estate,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,-0.43
316388,Colebrook Estate,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,16.72
316388,Colebrook Estate,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,12.4
316388,Colebrook Estate,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,64.8
316388,Colebrook Estate,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,75.4
316388,Colebrook Estate,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
316388,Colebrook Estate,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
316388,Colebrook Estate,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
316388,Colebrook Estate,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.38
316388,Colebrook Estate,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.95
316388,Colebrook Estate,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.65
316388,Colebrook Estate,2023-08-14 03:30:00+00:00,feeder,30.0,N Current (RMS),A,18.1
316388,Colebrook Estate,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
316388,Colebrook Estate,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
316388,Colebrook Estate,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.4
316388,Colebrook Estate,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
316388,Colebrook Estate,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.5
316388,Colebrook Estate,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
316388,Colebrook Estate,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.88
316388,Colebrook Estate,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,-8.62
316388,Colebrook Estate,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.79
316388,Colebrook Estate,2023-08-14 03:30:00+00:00,feeder,20.0,N Current (RMS),A,20.8
316388,Colebrook Estate,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
316388,Colebrook Estate,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.0
316388,Colebrook Estate,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
316388,Colebrook Estate,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
316388,Colebrook Estate,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
316388,Colebrook Estate,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
316388,Colebrook Estate,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
316388,Colebrook Estate,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
316388,Colebrook Estate,2023-08-14 03:30:00+00:00,feeder,10.0,N Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
316388,Colebrook Estate,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
316388,Colebrook Estate,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
316388,Colebrook Estate,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,30.2
316388,Colebrook Estate,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
316388,Colebrook Estate,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
316388,Colebrook Estate,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
316388,Colebrook Estate,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
316388,Colebrook Estate,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
316388,Colebrook Estate,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
316388,Colebrook Estate,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
316388,Colebrook Estate,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
316388,Colebrook Estate,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,13.27
316388,Colebrook Estate,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,-0.63
316388,Colebrook Estate,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,17.03
316388,Colebrook Estate,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,9.5
316388,Colebrook Estate,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,62.0
316388,Colebrook Estate,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,7.1
316388,Colebrook Estate,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,76.5
316388,Colebrook Estate,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
316388,Colebrook Estate,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
316388,Colebrook Estate,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
316388,Colebrook Estate,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.4
316388,Colebrook Estate,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.76
316388,Colebrook Estate,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.89
316388,Colebrook Estate,2023-08-14 03:20:00+00:00,feeder,30.0,N Current (RMS),A,17.5
316388,Colebrook Estate,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
316388,Colebrook Estate,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
316388,Colebrook Estate,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
316388,Colebrook Estate,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
316388,Colebrook Estate,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.29
316388,Colebrook Estate,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
316388,Colebrook Estate,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.63
316388,Colebrook Estate,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,-9.35
316388,Colebrook Estate,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
316388,Colebrook Estate,2023-08-14 03:20:00+00:00,feeder,20.0,N Current (RMS),A,20.8
316388,Colebrook Estate,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
316388,Colebrook Estate,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
316388,Colebrook Estate,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
316388,Colebrook Estate,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
316388,Colebrook Estate,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
316388,Colebrook Estate,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
316388,Colebrook Estate,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
316388,Colebrook Estate,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
316388,Colebrook Estate,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
316388,Colebrook Estate,2023-08-14 03:20:00+00:00,feeder,10.0,N Current (RMS),A,5.3
316388,Colebrook Estate,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
316388,Colebrook Estate,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
316388,Colebrook Estate,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
316388,Colebrook Estate,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,30.3
316388,Colebrook Estate,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
316388,Colebrook Estate,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
316388,Colebrook Estate,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
316388,Colebrook Estate,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
316388,Colebrook Estate,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
316388,Colebrook Estate,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
316388,Colebrook Estate,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
316388,Colebrook Estate,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
316388,Colebrook Estate,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,13.13
316388,Colebrook Estate,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,-1.71
316388,Colebrook Estate,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,16.53
316388,Colebrook Estate,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,10.4
316388,Colebrook Estate,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,60.7
316388,Colebrook Estate,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,9.1
316388,Colebrook Estate,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,74.0
316388,Colebrook Estate,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
316388,Colebrook Estate,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
316388,Colebrook Estate,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.48
316388,Colebrook Estate,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.28
316388,Colebrook Estate,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.93
316388,Colebrook Estate,2023-08-14 03:10:00+00:00,feeder,30.0,N Current (RMS),A,21.2
316388,Colebrook Estate,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.9
316388,Colebrook Estate,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,36.4
316388,Colebrook Estate,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.9
316388,Colebrook Estate,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
316388,Colebrook Estate,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.53
316388,Colebrook Estate,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
316388,Colebrook Estate,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.83
316388,Colebrook Estate,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-8.79
316388,Colebrook Estate,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.96
316388,Colebrook Estate,2023-08-14 03:10:00+00:00,feeder,20.0,N Current (RMS),A,20.4
316388,Colebrook Estate,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
316388,Colebrook Estate,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
316388,Colebrook Estate,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
316388,Colebrook Estate,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
316388,Colebrook Estate,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
316388,Colebrook Estate,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
316388,Colebrook Estate,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
316388,Colebrook Estate,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
316388,Colebrook Estate,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
316388,Colebrook Estate,2023-08-14 03:10:00+00:00,feeder,10.0,N Current (RMS),A,6.1
316388,Colebrook Estate,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
316388,Colebrook Estate,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,30.4
316388,Colebrook Estate,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
316388,Colebrook Estate,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
316388,Colebrook Estate,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
316388,Colebrook Estate,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
316388,Colebrook Estate,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
316388,Colebrook Estate,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
316388,Colebrook Estate,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
316388,Colebrook Estate,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
316388,Colebrook Estate,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,13.81
316388,Colebrook Estate,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,1.51
316388,Colebrook Estate,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,15.3
316388,Colebrook Estate,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,12.7
316388,Colebrook Estate,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,62.3
316388,Colebrook Estate,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,9.8
316388,Colebrook Estate,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,69.9
316388,Colebrook Estate,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
316388,Colebrook Estate,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
316388,Colebrook Estate,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
316388,Colebrook Estate,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.84
316388,Colebrook Estate,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.3
316388,Colebrook Estate,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.1
316388,Colebrook Estate,2023-08-14 03:00:00+00:00,feeder,30.0,N Current (RMS),A,17.6
316388,Colebrook Estate,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.6
316388,Colebrook Estate,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
316388,Colebrook Estate,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.8
316388,Colebrook Estate,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
316388,Colebrook Estate,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.84
316388,Colebrook Estate,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.83
316388,Colebrook Estate,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.87
316388,Colebrook Estate,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-8.3
316388,Colebrook Estate,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.48
316388,Colebrook Estate,2023-08-14 03:00:00+00:00,feeder,20.0,N Current (RMS),A,22.9
316388,Colebrook Estate,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.5
316388,Colebrook Estate,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
316388,Colebrook Estate,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
316388,Colebrook Estate,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
316388,Colebrook Estate,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
316388,Colebrook Estate,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
316388,Colebrook Estate,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
316388,Colebrook Estate,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
316388,Colebrook Estate,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
316388,Colebrook Estate,2023-08-14 03:00:00+00:00,feeder,10.0,N Current (RMS),A,6.3
316388,Colebrook Estate,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
316388,Colebrook Estate,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
316388,Colebrook Estate,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
316388,Colebrook Estate,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,30.5
316388,Colebrook Estate,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
316388,Colebrook Estate,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
316388,Colebrook Estate,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
316388,Colebrook Estate,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
316388,Colebrook Estate,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
316388,Colebrook Estate,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
316388,Colebrook Estate,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
316388,Colebrook Estate,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
316388,Colebrook Estate,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,16.31
316388,Colebrook Estate,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,-0.2
316388,Colebrook Estate,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,13.8
316388,Colebrook Estate,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,21.4
316388,Colebrook Estate,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,71.7
316388,Colebrook Estate,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,64.6
316388,Colebrook Estate,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
316388,Colebrook Estate,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
316388,Colebrook Estate,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
316388,Colebrook Estate,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.62
316388,Colebrook Estate,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.62
316388,Colebrook Estate,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.85
316388,Colebrook Estate,2023-08-14 02:50:00+00:00,feeder,30.0,N Current (RMS),A,19.5
316388,Colebrook Estate,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.1
316388,Colebrook Estate,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.8
316388,Colebrook Estate,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.5
316388,Colebrook Estate,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
316388,Colebrook Estate,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.11
316388,Colebrook Estate,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.63
316388,Colebrook Estate,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.4
316388,Colebrook Estate,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-8.09
316388,Colebrook Estate,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.59
316388,Colebrook Estate,2023-08-14 02:50:00+00:00,feeder,20.0,N Current (RMS),A,22.3
316388,Colebrook Estate,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
316388,Colebrook Estate,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
316388,Colebrook Estate,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
316388,Colebrook Estate,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
316388,Colebrook Estate,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
316388,Colebrook Estate,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
316388,Colebrook Estate,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
316388,Colebrook Estate,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
316388,Colebrook Estate,2023-08-14 02:50:00+00:00,feeder,10.0,N Current (RMS),A,6.5
316388,Colebrook Estate,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
316388,Colebrook Estate,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
316388,Colebrook Estate,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
316388,Colebrook Estate,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,30.6
316388,Colebrook Estate,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
316388,Colebrook Estate,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
316388,Colebrook Estate,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
316388,Colebrook Estate,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
316388,Colebrook Estate,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
316388,Colebrook Estate,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
316388,Colebrook Estate,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
316388,Colebrook Estate,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
316388,Colebrook Estate,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
316388,Colebrook Estate,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,15.18
316388,Colebrook Estate,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,-0.52
316388,Colebrook Estate,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,15.81
316388,Colebrook Estate,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,24.9
316388,Colebrook Estate,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,68.7
316388,Colebrook Estate,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,71.2
316388,Colebrook Estate,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
316388,Colebrook Estate,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
316388,Colebrook Estate,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
316388,Colebrook Estate,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.4
316388,Colebrook Estate,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.86
316388,Colebrook Estate,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.75
316388,Colebrook Estate,2023-08-14 02:40:00+00:00,feeder,30.0,N Current (RMS),A,18.2
316388,Colebrook Estate,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.7
316388,Colebrook Estate,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.5
316388,Colebrook Estate,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.7
316388,Colebrook Estate,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
316388,Colebrook Estate,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.46
316388,Colebrook Estate,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
316388,Colebrook Estate,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.97
316388,Colebrook Estate,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-7.09
316388,Colebrook Estate,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.12
316388,Colebrook Estate,2023-08-14 02:40:00+00:00,feeder,20.0,N Current (RMS),A,21.2
316388,Colebrook Estate,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
316388,Colebrook Estate,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.5
316388,Colebrook Estate,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
316388,Colebrook Estate,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
316388,Colebrook Estate,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
316388,Colebrook Estate,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
316388,Colebrook Estate,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
316388,Colebrook Estate,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
316388,Colebrook Estate,2023-08-14 02:40:00+00:00,feeder,10.0,N Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
316388,Colebrook Estate,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
316388,Colebrook Estate,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
316388,Colebrook Estate,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,30.7
316388,Colebrook Estate,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
316388,Colebrook Estate,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
316388,Colebrook Estate,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
316388,Colebrook Estate,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
316388,Colebrook Estate,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
316388,Colebrook Estate,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
316388,Colebrook Estate,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
316388,Colebrook Estate,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
316388,Colebrook Estate,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,14.82
316388,Colebrook Estate,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,0.88
316388,Colebrook Estate,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,15.31
316388,Colebrook Estate,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,19.8
316388,Colebrook Estate,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,67.5
316388,Colebrook Estate,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,10.0
316388,Colebrook Estate,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,69.0
316388,Colebrook Estate,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
316388,Colebrook Estate,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
316388,Colebrook Estate,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
316388,Colebrook Estate,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.3
316388,Colebrook Estate,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.66
316388,Colebrook Estate,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.43
316388,Colebrook Estate,2023-08-14 02:30:00+00:00,feeder,30.0,N Current (RMS),A,18.9
316388,Colebrook Estate,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
316388,Colebrook Estate,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.0
316388,Colebrook Estate,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.6
316388,Colebrook Estate,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
316388,Colebrook Estate,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.1
316388,Colebrook Estate,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
316388,Colebrook Estate,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.51
316388,Colebrook Estate,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-7.56
316388,Colebrook Estate,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.81
316388,Colebrook Estate,2023-08-14 02:30:00+00:00,feeder,20.0,N Current (RMS),A,22.1
316388,Colebrook Estate,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
316388,Colebrook Estate,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.3
316388,Colebrook Estate,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
316388,Colebrook Estate,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
316388,Colebrook Estate,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
316388,Colebrook Estate,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
316388,Colebrook Estate,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
316388,Colebrook Estate,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
316388,Colebrook Estate,2023-08-14 02:30:00+00:00,feeder,10.0,N Current (RMS),A,5.0
316388,Colebrook Estate,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
316388,Colebrook Estate,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
316388,Colebrook Estate,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,30.8
316388,Colebrook Estate,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
316388,Colebrook Estate,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
316388,Colebrook Estate,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
316388,Colebrook Estate,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
316388,Colebrook Estate,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
316388,Colebrook Estate,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
316388,Colebrook Estate,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
316388,Colebrook Estate,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
316388,Colebrook Estate,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,15.09
316388,Colebrook Estate,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,0.86
316388,Colebrook Estate,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,14.94
316388,Colebrook Estate,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,20.5
316388,Colebrook Estate,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,67.5
316388,Colebrook Estate,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,9.7
316388,Colebrook Estate,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,67.8
316388,Colebrook Estate,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
316388,Colebrook Estate,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
316388,Colebrook Estate,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
316388,Colebrook Estate,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.43
316388,Colebrook Estate,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.26
316388,Colebrook Estate,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.72
316388,Colebrook Estate,2023-08-14 02:20:00+00:00,feeder,30.0,N Current (RMS),A,26.2
316388,Colebrook Estate,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
316388,Colebrook Estate,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
316388,Colebrook Estate,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,44.8
316388,Colebrook Estate,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
316388,Colebrook Estate,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.9
316388,Colebrook Estate,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
316388,Colebrook Estate,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.03
316388,Colebrook Estate,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,-7.88
316388,Colebrook Estate,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.27
316388,Colebrook Estate,2023-08-14 02:20:00+00:00,feeder,20.0,N Current (RMS),A,22.3
316388,Colebrook Estate,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.9
316388,Colebrook Estate,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
316388,Colebrook Estate,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
316388,Colebrook Estate,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
316388,Colebrook Estate,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
316388,Colebrook Estate,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
316388,Colebrook Estate,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
316388,Colebrook Estate,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
316388,Colebrook Estate,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
316388,Colebrook Estate,2023-08-14 02:20:00+00:00,feeder,10.0,N Current (RMS),A,5.8
316388,Colebrook Estate,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
316388,Colebrook Estate,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
316388,Colebrook Estate,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,30.9
316388,Colebrook Estate,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
316388,Colebrook Estate,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
316388,Colebrook Estate,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
316388,Colebrook Estate,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
316388,Colebrook Estate,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
316388,Colebrook Estate,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
316388,Colebrook Estate,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
316388,Colebrook Estate,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
316388,Colebrook Estate,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
316388,Colebrook Estate,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,15.64
316388,Colebrook Estate,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,0.23
316388,Colebrook Estate,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,18.64
316388,Colebrook Estate,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,32.1
316388,Colebrook Estate,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,69.4
316388,Colebrook Estate,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,8.9
316388,Colebrook Estate,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,81.0
316388,Colebrook Estate,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
316388,Colebrook Estate,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
316388,Colebrook Estate,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
316388,Colebrook Estate,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.47
316388,Colebrook Estate,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.4
316388,Colebrook Estate,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.51
316388,Colebrook Estate,2023-08-14 02:10:00+00:00,feeder,30.0,N Current (RMS),A,36.4
316388,Colebrook Estate,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
316388,Colebrook Estate,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,32.5
316388,Colebrook Estate,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,57.9
316388,Colebrook Estate,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
316388,Colebrook Estate,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.83
316388,Colebrook Estate,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
316388,Colebrook Estate,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.76
316388,Colebrook Estate,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,-8.11
316388,Colebrook Estate,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.58
316388,Colebrook Estate,2023-08-14 02:10:00+00:00,feeder,20.0,N Current (RMS),A,21.4
316388,Colebrook Estate,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.9
316388,Colebrook Estate,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.8
316388,Colebrook Estate,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
316388,Colebrook Estate,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
316388,Colebrook Estate,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
316388,Colebrook Estate,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
316388,Colebrook Estate,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
316388,Colebrook Estate,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
316388,Colebrook Estate,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
316388,Colebrook Estate,2023-08-14 02:10:00+00:00,feeder,10.0,N Current (RMS),A,5.5
316388,Colebrook Estate,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
316388,Colebrook Estate,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
316388,Colebrook Estate,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
316388,Colebrook Estate,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,31.0
316388,Colebrook Estate,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
316388,Colebrook Estate,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
316388,Colebrook Estate,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
316388,Colebrook Estate,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
316388,Colebrook Estate,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
316388,Colebrook Estate,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
316388,Colebrook Estate,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
316388,Colebrook Estate,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
316388,Colebrook Estate,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
316388,Colebrook Estate,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,14.54
316388,Colebrook Estate,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,1.11
316388,Colebrook Estate,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,21.72
316388,Colebrook Estate,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,41.6
316388,Colebrook Estate,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,64.6
316388,Colebrook Estate,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,8.8
316388,Colebrook Estate,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,94.0
316388,Colebrook Estate,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
